Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,11,11,45,0.5,109.5,2.35,13.5,110.0,91.59,71.89
2018,1,11,12,0,1.0,125.0,2.3,14.0,126.0,104.67,82.6
2018,1,11,12,15,1.5,135.5,2.35,14.4,136.5,113.28,89.56
2018,1,11,12,30,2.0,146.0,2.4,14.8,147.0,121.59,96.26
2018,1,11,12,45,4.0,155.5,2.4,15.2,157.5,129.25,102.37
2018,1,11,13,0,6.0,165.0,2.4,15.6,168.0,136.37,107.99
2018,1,11,13,15,3.5,137.0,2.4,15.85,139.0,112.84,88.63
2018,1,11,13,30,1.0,109.0,2.4,16.1,110.0,89.86,69.73
2018,1,11,13,45,2.0,102.0,2.4,16.35,103.0,84.22,65.03
2018,1,11,14,0,3.0,95.0,2.4,16.6,96.0,78.52,60.29
2018,1,11,14,15,3.5,115.5,2.3,16.55,117.0,93.26,72.74
2018,1,11,14,30,4.0,136.0,2.2,16.5,138.0,106.89,88.16
2018,1,11,14,45,2.5,121.0,2.05,16.45,122.0,95.88,78.74
2018,1,11,15,0,1.0,106.0,1.9,16.4,106.0,84.69,69.15
2018,1,11,15,15,7.5,98.0,1.8,15.95,100.0,78.41,63.87
2018,1,11,15,30,14.0,90.0,1.7,15.5,94.0,72.03,58.42
2018,1,11,15,45,10.0,72.0,1.55,15.0,74.5,58.37,46.42
2018,1,11,16,0,6.0,54.0,1.4,14.5,55.0,44.45,34.04
2018,1,11,16,15,3.0,36.0,1.45,14.25,36.5,29.76,20.81
2018,1,11,16,30,0.0,18.0,1.5,14.0,18.0,14.81,7.37
2018,1,11,16,45,4.5,13.5,1.6,13.75,14.0,11.4,3.99
2018,1,11,17,0,9.0,9.0,1.7,13.5,10.0,7.6,0.0
2018,1,11,17,15,9.0,5.5,1.75,13.55,6.0,4.69,0.0
2018,1,11,17,30,9.0,2.0,1.8,13.6,2.0,0.0,0.0
2018,1,11,17,45,4.5,1.0,1.9,13.7,1.0,0.0,0.0
2018,1,11,18,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,1,11,18,15,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,1,11,18,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,1,11,18,45,0.0,0.0,1.95,13.75,0.0,0.0,0.0
2018,1,11,19,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,1,11,19,15,0.0,0.0,1.95,13.75,0.0,0.0,0.0
2018,1,11,19,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,1,11,19,45,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,1,11,20,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,1,11,20,15,0.0,0.0,2.05,13.85,0.0,0.0,0.0
2018,1,11,20,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,1,11,20,45,0.0,0.0,2.1,13.95,0.0,0.0,0.0
2018,1,11,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,1,11,21,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,1,11,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,1,11,21,45,0.0,0.0,2.1,14.05,0.0,0.0,0.0
2018,1,11,22,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,1,11,22,15,0.0,0.0,2.1,14.05,0.0,0.0,0.0
2018,1,11,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,1,11,22,45,0.0,0.0,2.1,13.95,0.0,0.0,0.0
2018,1,11,23,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,1,11,23,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,1,11,23,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,1,11,23,45,0.0,0.0,2.7,14.25,0.0,0.0,0.0
2018,1,12,0,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,1,12,0,15,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,1,12,0,30,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,1,12,0,45,0.0,0.0,3.25,14.95,0.0,0.0,0.0
2018,1,12,1,0,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,1,12,1,15,0.0,0.0,3.35,15.15,0.0,0.0,0.0
2018,1,12,1,30,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,1,12,1,45,0.0,0.0,3.25,15.25,0.0,0.0,0.0
2018,1,12,2,0,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,1,12,2,15,0.0,0.0,3.15,15.25,0.0,0.0,0.0
2018,1,12,2,30,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,1,12,2,45,0.0,0.0,3.1,15.15,0.0,0.0,0.0
2018,1,12,3,0,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,1,12,3,15,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,1,12,3,30,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,1,12,3,45,0.0,0.0,3.15,15.15,0.0,0.0,0.0
2018,1,12,4,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,1,12,4,15,0.0,0.0,3.15,15.2,0.0,0.0,0.0
2018,1,12,4,30,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,1,12,4,45,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,1,12,5,0,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,1,12,5,15,0.0,0.0,2.95,15.1,0.0,0.0,0.0
2018,1,12,5,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,1,12,5,45,0.0,0.0,2.65,14.9,0.0,0.0,0.0
2018,1,12,6,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,1,12,6,15,0.0,0.0,2.35,14.65,0.0,0.0,0.0
2018,1,12,6,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,1,12,6,45,0.0,0.0,2.05,14.35,0.0,0.0,0.0
2018,1,12,7,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,1,12,7,15,18.0,2.5,1.9,14.45,2.5,0.0,0.0
2018,1,12,7,30,36.0,5.0,1.9,14.7,5.0,4.27,0.0
2018,1,12,7,45,85.5,16.5,1.95,14.95,22.0,69.37,0.0
2018,1,12,8,0,135.0,28.0,2.0,15.2,39.0,163.53,112.6
2018,1,12,8,15,210.5,40.0,2.05,15.5,69.5,229.44,184.25
2018,1,12,8,30,286.0,52.0,2.1,15.8,100.0,294.45,241.87
2018,1,12,8,45,270.0,69.5,2.2,16.1,125.0,303.99,251.23
2018,1,12,9,0,254.0,87.0,2.3,16.4,150.0,295.69,245.29
2018,1,12,9,15,197.5,105.5,2.45,16.7,159.5,274.66,227.19
2018,1,12,9,30,141.0,124.0,2.6,17.0,169.0,238.38,196.24
2018,1,12,9,45,84.5,126.5,2.75,17.3,154.5,195.79,159.8
2018,1,12,10,0,28.0,129.0,2.9,17.6,140.0,142.86,114.57
2018,1,12,10,15,14.0,102.0,3.0,17.95,107.5,96.07,75.27
2018,1,12,10,30,0.0,75.0,3.1,18.3,75.0,62.22,46.59
2018,1,12,10,45,52.5,82.5,3.2,18.65,107.5,112.51,89.23
2018,1,12,11,0,105.0,90.0,3.3,19.0,140.0,155.99,125.23
2018,1,12,11,15,164.0,102.5,3.3,19.15,184.5,196.91,158.41
2018,1,12,11,30,223.0,115.0,3.3,19.3,229.0,233.17,186.94
2018,1,12,11,45,169.0,143.5,3.3,19.5,231.0,222.2,176.48
2018,1,12,12,0,115.0,172.0,3.3,19.7,233.0,207.36,163.5
2018,1,12,12,15,137.5,177.5,3.25,19.65,251.0,214.06,167.98
2018,1,12,12,30,160.0,183.0,3.2,19.6,269.0,218.26,170.08
2018,1,12,12,45,98.5,163.0,3.15,19.6,216.0,170.74,132.15
2018,1,12,13,0,37.0,143.0,3.1,19.6,163.0,128.43,99.04
2018,1,12,13,15,18.5,100.5,3.1,19.65,110.5,87.57,66.18
2018,1,12,13,30,0.0,58.0,3.1,19.7,58.0,48.07,34.36
2018,1,12,13,45,0.0,59.0,3.1,19.75,59.0,48.89,35.11
2018,1,12,14,0,0.0,60.0,3.1,19.8,60.0,49.72,35.84
2018,1,12,14,15,0.0,67.0,3.0,19.75,67.0,55.55,40.75
2018,1,12,14,30,0.0,74.0,2.9,19.7,74.0,61.39,47.92
2018,1,12,14,45,0.0,67.5,2.8,19.65,67.5,55.95,43.29
2018,1,12,15,0,0.0,61.0,2.7,19.6,61.0,50.52,38.65
2018,1,12,15,15,12.0,66.0,2.4,19.05,69.5,54.82,42.57
2018,1,12,15,30,24.0,71.0,2.1,18.5,78.0,57.45,45.0
2018,1,12,15,45,12.5,69.0,1.8,17.95,72.5,56.26,44.04
2018,1,12,16,0,1.0,67.0,1.5,17.4,67.0,53.96,41.98
2018,1,12,16,15,0.5,53.0,1.55,16.8,53.0,43.03,32.22
2018,1,12,16,30,0.0,39.0,1.6,16.2,39.0,31.99,22.22
2018,1,12,16,45,9.5,27.5,1.65,15.6,28.0,22.75,13.54
2018,1,12,17,0,19.0,16.0,1.7,15.0,17.0,13.28,1.52
2018,1,12,17,15,19.0,9.5,1.8,15.05,9.5,8.11,0.0
2018,1,12,17,30,19.0,3.0,1.9,15.1,2.0,0.0,0.0
2018,1,12,17,45,9.5,1.5,2.05,15.1,1.0,0.0,0.0
2018,1,12,18,0,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,1,12,18,15,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,1,12,18,30,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,1,12,18,45,0.0,0.0,2.35,15.1,0.0,0.0,0.0
2018,1,12,19,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,1,12,19,15,0.0,0.0,2.55,15.05,0.0,0.0,0.0
2018,1,12,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,1,12,19,45,0.0,0.0,2.65,14.95,0.0,0.0,0.0
2018,1,12,20,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,1,12,20,15,0.0,0.0,2.65,14.7,0.0,0.0,0.0
2018,1,12,20,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,1,12,20,45,0.0,0.0,2.5,14.35,0.0,0.0,0.0
2018,1,12,21,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,1,12,21,15,0.0,0.0,2.35,13.9,0.0,0.0,0.0
2018,1,12,21,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,1,12,21,45,0.0,0.0,2.25,13.3,0.0,0.0,0.0
2018,1,12,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,1,12,22,15,0.0,0.0,2.25,12.75,0.0,0.0,0.0
2018,1,12,22,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,1,12,22,45,0.0,0.0,2.4,12.25,0.0,0.0,0.0
2018,1,12,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,1,12,23,15,0.0,0.0,2.55,11.65,0.0,0.0,0.0
2018,1,12,23,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,1,12,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2018,1,13,0,0,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,1,13,0,15,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,1,13,0,30,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,1,13,0,45,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,1,13,1,0,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,1,13,1,15,0.0,0.0,2.65,7.65,0.0,0.0,0.0
2018,1,13,1,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2018,1,13,1,45,0.0,0.0,2.5,6.35,0.0,0.0,0.0
2018,1,13,2,0,0.0,0.0,2.4,5.7,0.0,0.0,0.0
2018,1,13,2,15,0.0,0.0,2.35,5.15,0.0,0.0,0.0
2018,1,13,2,30,0.0,0.0,2.3,4.6,0.0,0.0,0.0
2018,1,13,2,45,0.0,0.0,2.25,4.05,0.0,0.0,0.0
2018,1,13,3,0,0.0,0.0,2.2,3.5,0.0,0.0,0.0
2018,1,13,3,15,0.0,0.0,2.25,3.15,0.0,0.0,0.0
2018,1,13,3,30,0.0,0.0,2.3,2.8,0.0,0.0,0.0
2018,1,13,3,45,0.0,0.0,2.3,2.45,0.0,0.0,0.0
2018,1,13,4,0,0.0,0.0,2.3,2.1,0.0,0.0,0.0
2018,1,13,4,15,0.0,0.0,2.35,1.85,0.0,0.0,0.0
2018,1,13,4,30,0.0,0.0,2.4,1.6,0.0,0.0,0.0
2018,1,13,4,45,0.0,0.0,2.5,1.3,0.0,0.0,0.0
2018,1,13,5,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2018,1,13,5,15,0.0,0.0,2.6,0.75,0.0,0.0,0.0
2018,1,13,5,30,0.0,0.0,2.6,0.5,0.0,0.0,0.0
2018,1,13,5,45,0.0,0.0,2.65,0.25,0.0,0.0,0.0
2018,1,13,6,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2018,1,13,6,15,0.0,0.0,2.75,-0.2,0.0,0.0,0.0
2018,1,13,6,30,0.0,0.0,2.8,-0.4,0.0,0.0,0.0
2018,1,13,6,45,0.0,0.0,2.8,-0.6,0.0,0.0,0.0
2018,1,13,7,0,0.0,0.0,2.8,-0.8,0.0,0.0,0.0
2018,1,13,7,15,9.5,1.5,3.0,-0.65,1.5,0.0,0.0
2018,1,13,7,30,19.0,3.0,3.2,-0.5,3.0,2.56,0.0
2018,1,13,7,45,21.5,16.0,3.35,-0.35,17.0,27.6,0.0
2018,1,13,8,0,24.0,29.0,3.5,-0.2,31.0,52.56,34.91
2018,1,13,8,15,240.0,40.5,3.6,0.1,80.0,250.66,214.5
2018,1,13,8,30,456.0,52.0,3.7,0.4,129.0,415.51,361.97
2018,1,13,8,45,505.0,59.0,3.8,0.7,166.5,459.55,402.46
2018,1,13,9,0,554.0,66.0,3.9,1.0,204.0,501.61,439.77
2018,1,13,9,15,674.5,63.0,3.9,1.35,260.5,579.35,505.43
2018,1,13,9,30,795.0,60.0,3.9,1.7,317.0,650.2,562.41
2018,1,13,9,45,823.0,62.0,3.95,2.05,355.0,663.33,571.57
2018,1,13,10,0,851.0,64.0,4.0,2.4,393.0,672.82,577.69
2018,1,13,10,15,869.0,65.5,4.0,2.7,425.5,671.19,573.87
2018,1,13,10,30,887.0,67.0,4.0,3.0,458.0,660.99,563.13
2018,1,13,10,45,899.5,68.5,3.95,3.25,484.0,648.92,550.37
2018,1,13,11,0,912.0,70.0,3.9,3.5,510.0,633.28,534.5
2018,1,13,11,15,920.5,70.5,3.9,3.7,529.0,610.64,513.1
2018,1,13,11,30,929.0,71.0,3.9,3.9,548.0,584.66,488.62
2018,1,13,11,45,935.0,71.0,3.9,4.05,559.5,553.59,459.62
2018,1,13,12,0,941.0,71.0,3.9,4.2,571.0,519.49,427.49
2018,1,13,12,15,945.5,70.5,3.9,4.25,575.5,481.31,391.42
2018,1,13,12,30,950.0,70.0,3.9,4.3,580.0,440.43,352.23
2018,1,13,12,45,950.5,69.0,3.9,4.4,576.0,395.17,308.54
2018,1,13,13,0,951.0,68.0,3.9,4.5,572.0,347.88,262.46
2018,1,13,13,15,947.0,67.0,3.85,4.4,559.5,297.62,213.97
2018,1,13,13,30,943.0,66.0,3.8,4.3,547.0,246.14,165.35
2018,1,13,13,45,936.0,64.5,3.8,4.25,526.5,192.81,118.31
2018,1,13,14,0,929.0,63.0,3.8,4.2,506.0,139.02,77.73
2018,1,13,14,15,917.0,61.5,3.75,3.95,479.0,84.77,50.62
2018,1,13,14,30,905.0,60.0,3.7,3.7,452.0,58.51,48.4
2018,1,13,14,45,888.0,58.0,3.65,3.5,418.5,56.58,46.77
2018,1,13,15,0,871.0,56.0,3.6,3.3,385.0,54.59,45.06
2018,1,13,15,15,846.5,53.5,3.45,2.85,346.5,52.07,42.88
2018,1,13,15,30,822.0,51.0,3.3,2.4,308.0,49.47,40.58
2018,1,13,15,45,785.5,48.0,3.2,2.0,265.5,42.42,34.06
2018,1,13,16,0,749.0,45.0,3.1,1.6,223.0,40.01,31.77
2018,1,13,16,15,692.0,40.5,2.8,0.9,179.0,36.21,28.11
2018,1,13,16,30,635.0,36.0,2.5,0.2,135.0,32.47,24.32
2018,1,13,16,45,530.5,29.5,2.25,-0.45,94.0,26.76,18.33
2018,1,13,17,0,426.0,23.0,2.0,-1.1,53.0,21.16,7.86
2018,1,13,17,15,232.5,13.5,2.0,-1.5,28.0,11.52,0.0
2018,1,13,17,30,39.0,4.0,2.0,-1.9,3.0,0.0,0.0
2018,1,13,17,45,19.5,2.0,2.05,-2.25,1.5,0.0,0.0
2018,1,13,18,0,0.0,0.0,2.1,-2.6,0.0,0.0,0.0
2018,1,13,18,15,0.0,0.0,2.1,-2.6,0.0,0.0,0.0
2018,1,13,18,30,0.0,0.0,2.1,-2.6,0.0,0.0,0.0
2018,1,13,18,45,0.0,0.0,2.3,-3.05,0.0,0.0,0.0
2018,1,13,19,0,0.0,0.0,2.5,-3.5,0.0,0.0,0.0
2018,1,13,19,15,0.0,0.0,2.5,-3.7,0.0,0.0,0.0
2018,1,13,19,30,0.0,0.0,2.5,-3.9,0.0,0.0,0.0
2018,1,13,19,45,0.0,0.0,2.55,-4.15,0.0,0.0,0.0
2018,1,13,20,0,0.0,0.0,2.6,-4.4,0.0,0.0,0.0
2018,1,13,20,15,0.0,0.0,2.55,-4.55,0.0,0.0,0.0
2018,1,13,20,30,0.0,0.0,2.5,-4.7,0.0,0.0,0.0
2018,1,13,20,45,0.0,0.0,2.45,-4.9,0.0,0.0,0.0
2018,1,13,21,0,0.0,0.0,2.4,-5.1,0.0,0.0,0.0
2018,1,13,21,15,0.0,0.0,2.35,-5.2,0.0,0.0,0.0
2018,1,13,21,30,0.0,0.0,2.3,-5.3,0.0,0.0,0.0
2018,1,13,21,45,0.0,0.0,2.2,-5.4,0.0,0.0,0.0
2018,1,13,22,0,0.0,0.0,2.1,-5.5,0.0,0.0,0.0
2018,1,13,22,15,0.0,0.0,2.05,-5.6,0.0,0.0,0.0
2018,1,13,22,30,0.0,0.0,2.0,-5.7,0.0,0.0,0.0
2018,1,13,22,45,0.0,0.0,1.95,-5.75,0.0,0.0,0.0
2018,1,13,23,0,0.0,0.0,1.9,-5.8,0.0,0.0,0.0
2018,1,13,23,15,0.0,0.0,1.9,-5.85,0.0,0.0,0.0
2018,1,13,23,30,0.0,0.0,1.9,-5.9,0.0,0.0,0.0
2018,1,13,23,45,0.0,0.0,1.85,-5.95,0.0,0.0,0.0
2018,1,14,0,0,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2018,1,14,0,15,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2018,1,14,0,30,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2018,1,14,0,45,0.0,0.0,1.8,-6.05,0.0,0.0,0.0
2018,1,14,1,0,0.0,0.0,1.8,-6.1,0.0,0.0,0.0
2018,1,14,1,15,0.0,0.0,1.75,-6.1,0.0,0.0,0.0
2018,1,14,1,30,0.0,0.0,1.7,-6.1,0.0,0.0,0.0
2018,1,14,1,45,0.0,0.0,1.7,-6.15,0.0,0.0,0.0
2018,1,14,2,0,0.0,0.0,1.7,-6.2,0.0,0.0,0.0
2018,1,14,2,15,0.0,0.0,1.7,-6.2,0.0,0.0,0.0
2018,1,14,2,30,0.0,0.0,1.7,-6.2,0.0,0.0,0.0
2018,1,14,2,45,0.0,0.0,1.7,-6.2,0.0,0.0,0.0
2018,1,14,3,0,0.0,0.0,1.7,-6.2,0.0,0.0,0.0
2018,1,14,3,15,0.0,0.0,1.75,-6.25,0.0,0.0,0.0
2018,1,14,3,30,0.0,0.0,1.8,-6.3,0.0,0.0,0.0
2018,1,14,3,45,0.0,0.0,1.8,-6.3,0.0,0.0,0.0
2018,1,14,4,0,0.0,0.0,1.8,-6.3,0.0,0.0,0.0
2018,1,14,4,15,0.0,0.0,1.85,-6.35,0.0,0.0,0.0
2018,1,14,4,30,0.0,0.0,1.9,-6.4,0.0,0.0,0.0
2018,1,14,4,45,0.0,0.0,1.9,-6.45,0.0,0.0,0.0
2018,1,14,5,0,0.0,0.0,1.9,-6.5,0.0,0.0,0.0
2018,1,14,5,15,0.0,0.0,1.95,-6.5,0.0,0.0,0.0
2018,1,14,5,30,0.0,0.0,2.0,-6.5,0.0,0.0,0.0
2018,1,14,5,45,0.0,0.0,2.05,-6.55,0.0,0.0,0.0
2018,1,14,6,0,0.0,0.0,2.1,-6.6,0.0,0.0,0.0
2018,1,14,6,15,0.0,0.0,2.1,-6.6,0.0,0.0,0.0
2018,1,14,6,30,0.0,0.0,2.1,-6.6,0.0,0.0,0.0
2018,1,14,6,45,0.0,0.0,2.15,-6.6,0.0,0.0,0.0
2018,1,14,7,0,0.0,0.0,2.2,-6.6,0.0,0.0,0.0
2018,1,14,7,15,41.5,3.5,2.4,-6.4,3.5,0.0,0.0
2018,1,14,7,30,83.0,7.0,2.6,-6.2,7.0,5.97,0.0
2018,1,14,7,45,277.0,18.0,2.8,-5.95,37.5,195.45,0.0
2018,1,14,8,0,471.0,29.0,3.0,-5.7,68.0,376.66,289.49
2018,1,14,8,15,571.0,35.0,3.0,-5.35,111.5,463.53,400.66
2018,1,14,8,30,671.0,41.0,3.0,-5.0,155.0,545.76,477.76
2018,1,14,8,45,728.5,45.0,3.0,-4.6,200.5,594.39,522.03
2018,1,14,9,0,786.0,49.0,3.0,-4.2,246.0,640.31,561.47
2018,1,14,9,15,823.0,52.0,2.9,-3.85,290.0,667.58,583.3
2018,1,14,9,30,860.0,55.0,2.8,-3.5,334.0,685.48,596.37
2018,1,14,9,45,885.0,57.0,2.7,-3.1,373.0,696.22,602.89
2018,1,14,10,0,910.0,59.0,2.6,-2.7,412.0,703.44,606.26
2018,1,14,10,15,926.5,60.5,2.55,-2.35,445.5,700.55,601.55
2018,1,14,10,30,943.0,62.0,2.5,-2.0,479.0,693.93,593.04
2018,1,14,10,45,954.0,63.5,2.4,-1.7,506.0,679.98,578.31
2018,1,14,11,0,965.0,65.0,2.3,-1.4,533.0,662.32,560.46
2018,1,14,11,15,972.5,66.0,2.2,-1.15,552.5,638.39,537.46
2018,1,14,11,30,980.0,67.0,2.1,-0.9,572.0,610.97,511.35
2018,1,14,11,45,984.0,67.5,2.0,-0.65,584.0,577.81,480.23
2018,1,14,12,0,988.0,68.0,1.9,-0.4,596.0,541.59,446.06
2018,1,14,12,15,989.5,68.0,1.9,-0.25,599.5,500.84,408.09
2018,1,14,12,30,991.0,68.0,1.9,-0.1,603.0,457.49,367.03
2018,1,14,12,45,990.0,67.0,1.85,0.05,598.0,409.94,321.45
2018,1,14,13,0,989.0,66.0,1.8,0.2,593.0,360.4,273.45
2018,1,14,13,15,979.0,66.5,1.8,0.2,578.5,308.09,223.32
2018,1,14,13,30,969.0,67.0,1.8,0.2,564.0,255.01,173.31
2018,1,14,13,45,901.5,77.0,1.75,0.2,526.0,200.12,127.27
2018,1,14,14,0,834.0,87.0,1.7,0.2,488.0,145.15,87.34
2018,1,14,14,15,659.5,114.5,1.65,0.15,420.5,103.34,71.69
2018,1,14,14,30,485.0,142.0,1.6,0.1,353.0,97.87,85.37
2018,1,14,14,45,477.5,131.5,1.6,0.0,326.5,91.8,79.99
2018,1,14,15,0,470.0,121.0,1.6,-0.1,300.0,85.62,74.46
2018,1,14,15,15,636.0,89.0,1.45,-0.45,305.0,67.19,57.54
2018,1,14,15,30,802.0,57.0,1.3,-0.8,310.0,49.47,41.11
2018,1,14,15,45,736.0,55.0,1.2,-1.15,262.5,47.79,39.6
2018,1,14,16,0,670.0,53.0,1.1,-1.5,215.0,46.3,38.14
2018,1,14,16,15,662.5,45.5,1.0,-2.25,178.5,40.42,32.49
2018,1,14,16,30,655.0,38.0,0.9,-3.0,142.0,34.34,26.48
2018,1,14,16,45,437.0,32.0,0.8,-3.7,92.0,26.37,18.4
2018,1,14,17,0,219.0,26.0,0.7,-4.4,42.0,21.61,9.48
2018,1,14,17,15,122.5,14.5,0.75,-4.25,22.0,12.38,0.0
2018,1,14,17,30,26.0,3.0,0.8,-4.1,2.0,0.0,0.0
2018,1,14,17,45,13.0,1.5,0.85,-4.0,1.0,0.0,0.0
2018,1,14,18,0,0.0,0.0,0.9,-3.9,0.0,0.0,0.0
2018,1,14,18,15,0.0,0.0,0.9,-3.9,0.0,0.0,0.0
2018,1,14,18,30,0.0,0.0,0.9,-3.9,0.0,0.0,0.0
2018,1,14,18,45,0.0,0.0,0.95,-4.0,0.0,0.0,0.0
2018,1,14,19,0,0.0,0.0,1.0,-4.1,0.0,0.0,0.0
2018,1,14,19,15,0.0,0.0,1.0,-4.15,0.0,0.0,0.0
2018,1,14,19,30,0.0,0.0,1.0,-4.2,0.0,0.0,0.0
2018,1,14,19,45,0.0,0.0,1.05,-4.25,0.0,0.0,0.0
2018,1,14,20,0,0.0,0.0,1.1,-4.3,0.0,0.0,0.0
2018,1,14,20,15,0.0,0.0,1.1,-4.4,0.0,0.0,0.0
2018,1,14,20,30,0.0,0.0,1.1,-4.5,0.0,0.0,0.0
2018,1,14,20,45,0.0,0.0,1.1,-4.6,0.0,0.0,0.0
2018,1,14,21,0,0.0,0.0,1.1,-4.7,0.0,0.0,0.0
2018,1,14,21,15,0.0,0.0,1.1,-4.85,0.0,0.0,0.0
2018,1,14,21,30,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2018,1,14,21,45,0.0,0.0,1.05,-5.15,0.0,0.0,0.0
2018,1,14,22,0,0.0,0.0,1.0,-5.3,0.0,0.0,0.0
2018,1,14,22,15,0.0,0.0,1.1,-5.3,0.0,0.0,0.0
2018,1,14,22,30,0.0,0.0,1.2,-5.3,0.0,0.0,0.0
2018,1,14,22,45,0.0,0.0,1.3,-5.3,0.0,0.0,0.0
2018,1,14,23,0,0.0,0.0,1.4,-5.3,0.0,0.0,0.0
2018,1,14,23,15,0.0,0.0,1.4,-5.35,0.0,0.0,0.0
2018,1,14,23,30,0.0,0.0,1.4,-5.4,0.0,0.0,0.0
2018,1,14,23,45,0.0,0.0,1.4,-5.4,0.0,0.0,0.0
2018,1,15,0,0,0.0,0.0,1.4,-5.4,0.0,0.0,0.0
2018,1,15,0,15,0.0,0.0,1.4,-5.45,0.0,0.0,0.0
2018,1,15,0,30,0.0,0.0,1.4,-5.5,0.0,0.0,0.0
2018,1,15,0,45,0.0,0.0,1.35,-5.55,0.0,0.0,0.0
2018,1,15,1,0,0.0,0.0,1.3,-5.6,0.0,0.0,0.0
2018,1,15,1,15,0.0,0.0,1.3,-5.65,0.0,0.0,0.0
2018,1,15,1,30,0.0,0.0,1.3,-5.7,0.0,0.0,0.0
2018,1,15,1,45,0.0,0.0,1.3,-5.75,0.0,0.0,0.0
2018,1,15,2,0,0.0,0.0,1.3,-5.8,0.0,0.0,0.0
2018,1,15,2,15,0.0,0.0,1.3,-5.9,0.0,0.0,0.0
2018,1,15,2,30,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2018,1,15,2,45,0.0,0.0,1.3,-6.05,0.0,0.0,0.0
2018,1,15,3,0,0.0,0.0,1.3,-6.1,0.0,0.0,0.0
2018,1,15,3,15,0.0,0.0,1.3,-6.15,0.0,0.0,0.0
2018,1,15,3,30,0.0,0.0,1.3,-6.2,0.0,0.0,0.0
2018,1,15,3,45,0.0,0.0,1.35,-6.3,0.0,0.0,0.0
2018,1,15,4,0,0.0,0.0,1.4,-6.4,0.0,0.0,0.0
2018,1,15,4,15,0.0,0.0,1.4,-6.5,0.0,0.0,0.0
2018,1,15,4,30,0.0,0.0,1.4,-6.6,0.0,0.0,0.0
2018,1,15,4,45,0.0,0.0,1.4,-6.75,0.0,0.0,0.0
2018,1,15,5,0,0.0,0.0,1.4,-6.9,0.0,0.0,0.0
2018,1,15,5,15,0.0,0.0,1.45,-7.05,0.0,0.0,0.0
2018,1,15,5,30,0.0,0.0,1.5,-7.2,0.0,0.0,0.0
2018,1,15,5,45,0.0,0.0,1.5,-7.3,0.0,0.0,0.0
2018,1,15,6,0,0.0,0.0,1.5,-7.4,0.0,0.0,0.0
2018,1,15,6,15,0.0,0.0,1.5,-7.55,0.0,0.0,0.0
2018,1,15,6,30,0.0,0.0,1.5,-7.7,0.0,0.0,0.0
2018,1,15,6,45,0.0,0.0,1.5,-7.8,0.0,0.0,0.0
2018,1,15,7,0,0.0,0.0,1.5,-7.9,0.0,0.0,0.0
2018,1,15,7,15,34.0,3.5,1.6,-7.65,3.5,0.0,0.0
2018,1,15,7,30,68.0,7.0,1.7,-7.4,7.0,5.97,0.0
2018,1,15,7,45,239.0,18.0,1.75,-7.15,35.5,171.16,0.0
2018,1,15,8,0,410.0,29.0,1.8,-6.9,64.0,352.06,272.41
2018,1,15,8,15,508.0,36.0,1.8,-6.5,105.5,432.37,373.63
2018,1,15,8,30,606.0,43.0,1.8,-6.1,147.0,504.0,440.97
2018,1,15,8,45,663.0,48.5,1.8,-5.65,191.5,553.97,485.69
2018,1,15,9,0,720.0,54.0,1.8,-5.2,236.0,601.49,525.86
2018,1,15,9,15,756.0,57.5,1.75,-4.7,277.5,629.03,547.42
2018,1,15,9,30,792.0,61.0,1.7,-4.2,319.0,653.33,565.32
2018,1,15,9,45,818.0,63.5,1.65,-3.75,357.0,665.96,573.25
2018,1,15,10,0,844.0,66.0,1.6,-3.3,395.0,674.99,578.06
2018,1,15,10,15,863.0,67.5,1.5,-2.8,428.0,674.31,573.78
2018,1,15,10,30,882.0,69.0,1.4,-2.3,461.0,664.95,562.65
2018,1,15,10,45,895.5,70.5,1.35,-1.85,488.0,653.73,550.33
2018,1,15,11,0,909.0,72.0,1.3,-1.4,515.0,638.88,534.97
2018,1,15,11,15,921.0,73.0,1.2,-1.0,536.0,618.95,515.07
2018,1,15,11,30,933.0,74.0,1.1,-0.6,557.0,595.44,492.06
2018,1,15,11,45,939.5,73.5,1.05,-0.2,569.0,564.0,462.95
2018,1,15,12,0,946.0,73.0,1.0,0.2,581.0,529.48,430.89
2018,1,15,12,15,948.5,72.5,0.9,0.45,584.5,490.23,394.27
2018,1,15,12,30,951.0,72.0,0.8,0.7,588.0,448.43,354.85
2018,1,15,12,45,950.5,71.5,0.7,0.95,584.0,403.17,311.91
2018,1,15,13,0,950.0,71.0,0.6,1.2,580.0,355.94,266.72
2018,1,15,13,15,946.0,70.0,0.55,1.35,567.5,305.6,219.13
2018,1,15,13,30,942.0,69.0,0.5,1.5,555.0,254.03,171.14
2018,1,15,13,45,934.0,68.0,0.45,1.6,535.0,200.83,124.53
2018,1,15,14,0,926.0,67.0,0.4,1.7,515.0,147.22,83.72
2018,1,15,14,15,913.0,66.5,0.4,1.65,488.0,93.56,55.64
2018,1,15,14,30,900.0,66.0,0.4,1.6,461.0,62.74,52.65
2018,1,15,14,45,881.5,64.0,0.45,1.55,427.0,60.85,51.11
2018,1,15,15,0,863.0,62.0,0.5,1.5,393.0,53.17,44.1
2018,1,15,15,15,833.0,59.5,0.45,1.15,353.0,51.29,42.51
2018,1,15,15,30,803.0,57.0,0.4,0.8,313.0,49.44,40.89
2018,1,15,15,45,760.5,53.5,0.4,0.45,269.5,46.69,38.38
2018,1,15,16,0,718.0,50.0,0.4,0.1,226.0,43.98,35.8
2018,1,15,16,15,653.0,45.5,0.4,-0.3,181.5,40.3,32.21
2018,1,15,16,30,588.0,41.0,0.4,-0.7,137.0,36.73,28.52
2018,1,15,16,45,477.5,34.0,0.35,-1.1,96.0,28.17,19.95
2018,1,15,17,0,367.0,27.0,0.3,-1.5,55.0,22.75,11.09
2018,1,15,17,15,207.0,16.5,0.35,-1.6,30.0,14.08,0.0
2018,1,15,17,30,47.0,6.0,0.4,-1.7,5.0,0.0,0.0
2018,1,15,17,45,23.5,3.0,0.45,-1.8,2.5,0.0,0.0
2018,1,15,18,0,0.0,0.0,0.5,-1.9,0.0,0.0,0.0
2018,1,15,18,15,0.0,0.0,0.5,-1.9,0.0,0.0,0.0
2018,1,15,18,30,0.0,0.0,0.5,-1.9,0.0,0.0,0.0
2018,1,15,18,45,0.0,0.0,0.55,-2.1,0.0,0.0,0.0
2018,1,15,19,0,0.0,0.0,0.6,-2.3,0.0,0.0,0.0
2018,1,15,19,15,0.0,0.0,0.65,-2.3,0.0,0.0,0.0
2018,1,15,19,30,0.0,0.0,0.7,-2.3,0.0,0.0,0.0
2018,1,15,19,45,0.0,0.0,0.7,-2.35,0.0,0.0,0.0
2018,1,15,20,0,0.0,0.0,0.7,-2.4,0.0,0.0,0.0
2018,1,15,20,15,0.0,0.0,0.7,-2.45,0.0,0.0,0.0
2018,1,15,20,30,0.0,0.0,0.7,-2.5,0.0,0.0,0.0
2018,1,15,20,45,0.0,0.0,0.75,-2.5,0.0,0.0,0.0
2018,1,15,21,0,0.0,0.0,0.8,-2.5,0.0,0.0,0.0
2018,1,15,21,15,0.0,0.0,0.8,-2.55,0.0,0.0,0.0
2018,1,15,21,30,0.0,0.0,0.8,-2.6,0.0,0.0,0.0
2018,1,15,21,45,0.0,0.0,0.8,-2.7,0.0,0.0,0.0
2018,1,15,22,0,0.0,0.0,0.8,-2.8,0.0,0.0,0.0
2018,1,15,22,15,0.0,0.0,0.75,-2.85,0.0,0.0,0.0
2018,1,15,22,30,0.0,0.0,0.7,-2.9,0.0,0.0,0.0
2018,1,15,22,45,0.0,0.0,0.7,-2.95,0.0,0.0,0.0
2018,1,15,23,0,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2018,1,15,23,15,0.0,0.0,0.7,-3.05,0.0,0.0,0.0
2018,1,15,23,30,0.0,0.0,0.7,-3.1,0.0,0.0,0.0
2018,1,15,23,45,0.0,0.0,0.65,-3.15,0.0,0.0,0.0
2018,1,16,0,0,0.0,0.0,0.6,-3.2,0.0,0.0,0.0
2018,1,16,0,15,0.0,0.0,0.55,-3.25,0.0,0.0,0.0
2018,1,16,0,30,0.0,0.0,0.5,-3.3,0.0,0.0,0.0
2018,1,16,0,45,0.0,0.0,0.5,-3.3,0.0,0.0,0.0
2018,1,16,1,0,0.0,0.0,0.5,-3.3,0.0,0.0,0.0
2018,1,16,1,15,0.0,0.0,0.5,-3.4,0.0,0.0,0.0
2018,1,16,1,30,0.0,0.0,0.5,-3.5,0.0,0.0,0.0
2018,1,16,1,45,0.0,0.0,0.5,-3.6,0.0,0.0,0.0
2018,1,16,2,0,0.0,0.0,0.5,-3.7,0.0,0.0,0.0
2018,1,16,2,15,0.0,0.0,0.55,-3.9,0.0,0.0,0.0
2018,1,16,2,30,0.0,0.0,0.6,-4.1,0.0,0.0,0.0
2018,1,16,2,45,0.0,0.0,0.65,-4.3,0.0,0.0,0.0
2018,1,16,3,0,0.0,0.0,0.7,-4.5,0.0,0.0,0.0
2018,1,16,3,15,0.0,0.0,0.75,-4.65,0.0,0.0,0.0
2018,1,16,3,30,0.0,0.0,0.8,-4.8,0.0,0.0,0.0
2018,1,16,3,45,0.0,0.0,0.8,-4.9,0.0,0.0,0.0
2018,1,16,4,0,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2018,1,16,4,15,0.0,0.0,0.8,-5.05,0.0,0.0,0.0
2018,1,16,4,30,0.0,0.0,0.8,-5.1,0.0,0.0,0.0
2018,1,16,4,45,0.0,0.0,0.8,-5.15,0.0,0.0,0.0
2018,1,16,5,0,0.0,0.0,0.8,-5.2,0.0,0.0,0.0
2018,1,16,5,15,0.0,0.0,0.8,-5.2,0.0,0.0,0.0
2018,1,16,5,30,0.0,0.0,0.8,-5.2,0.0,0.0,0.0
2018,1,16,5,45,0.0,0.0,0.8,-5.2,0.0,0.0,0.0
2018,1,16,6,0,0.0,0.0,0.8,-5.2,0.0,0.0,0.0
2018,1,16,6,15,0.0,0.0,0.75,-5.2,0.0,0.0,0.0
2018,1,16,6,30,0.0,0.0,0.7,-5.2,0.0,0.0,0.0
2018,1,16,6,45,0.0,0.0,0.7,-5.2,0.0,0.0,0.0
2018,1,16,7,0,0.0,0.0,0.7,-5.2,0.0,0.0,0.0
2018,1,16,7,15,34.5,3.5,0.7,-4.75,3.5,0.0,0.0
2018,1,16,7,30,69.0,7.0,0.7,-4.3,7.0,49.94,0.0
2018,1,16,7,45,237.5,17.5,0.7,-3.9,35.0,170.18,0.0
2018,1,16,8,0,406.0,28.0,0.7,-3.5,63.0,350.25,267.68
2018,1,16,8,15,502.0,35.0,0.75,-2.85,104.0,428.14,361.58
2018,1,16,8,30,598.0,42.0,0.8,-2.2,145.0,498.98,425.59
2018,1,16,8,45,656.0,47.0,0.85,-1.6,189.0,549.03,468.71
2018,1,16,9,0,714.0,52.0,0.9,-1.0,233.0,596.73,507.63
2018,1,16,9,15,737.5,57.0,1.05,-0.05,272.0,617.26,523.79
2018,1,16,9,30,761.0,62.0,1.2,0.9,311.0,634.75,536.83
2018,1,16,9,45,778.0,66.5,1.4,1.8,347.0,643.82,543.2
2018,1,16,10,0,795.0,71.0,1.6,2.7,383.0,649.52,546.35
2018,1,16,10,15,771.5,82.0,1.65,3.2,405.0,631.66,529.62
2018,1,16,10,30,748.0,93.0,1.7,3.7,427.0,613.9,512.97
2018,1,16,10,45,611.0,131.0,1.7,4.15,414.0,546.7,456.06
2018,1,16,11,0,474.0,169.0,1.7,4.6,401.0,475.39,396.15
2018,1,16,11,15,481.0,174.5,1.75,4.85,417.5,466.02,387.26
2018,1,16,11,30,488.0,180.0,1.8,5.1,434.0,454.41,375.9
2018,1,16,11,45,447.5,194.5,1.8,5.4,431.5,424.11,349.06
2018,1,16,12,0,407.0,209.0,1.8,5.7,429.0,394.49,322.91
2018,1,16,12,15,379.5,217.0,1.8,5.8,423.0,361.06,293.97
2018,1,16,12,30,352.0,225.0,1.8,5.9,417.0,335.07,270.92
2018,1,16,12,45,349.0,224.0,1.8,6.0,413.0,311.6,249.47
2018,1,16,13,0,346.0,223.0,1.8,6.1,409.0,287.64,227.43
2018,1,16,13,15,315.5,222.5,1.75,6.05,389.5,256.51,200.52
2018,1,16,13,30,285.0,222.0,1.7,6.0,370.0,227.72,176.19
2018,1,16,13,45,293.5,211.0,1.65,5.95,358.5,200.49,152.46
2018,1,16,14,0,302.0,200.0,1.6,5.9,347.0,172.39,129.91
2018,1,16,14,15,380.0,175.5,1.45,5.6,350.5,138.48,105.02
2018,1,16,14,30,458.0,151.0,1.3,5.3,354.0,103.1,88.31
2018,1,16,14,45,388.0,150.0,1.15,5.0,313.0,102.62,88.2
2018,1,16,15,0,318.0,149.0,1.0,4.7,272.0,105.52,91.06
2018,1,16,15,15,253.0,138.0,0.95,4.1,230.0,98.08,84.66
2018,1,16,15,30,188.0,127.0,0.9,3.5,188.0,93.28,80.58
2018,1,16,15,45,241.5,107.0,0.9,2.95,174.0,78.26,67.0
2018,1,16,16,0,295.0,87.0,0.9,2.4,160.0,63.73,53.67
2018,1,16,16,15,232.0,71.0,0.95,2.0,121.5,53.88,44.4
2018,1,16,16,30,169.0,55.0,1.0,1.6,83.0,42.18,33.23
2018,1,16,16,45,116.0,40.0,1.05,1.25,56.5,31.02,22.33
2018,1,16,17,0,63.0,25.0,1.1,0.9,30.0,19.67,9.32
2018,1,16,17,15,40.5,14.0,1.1,0.8,16.5,11.95,0.0
2018,1,16,17,30,18.0,3.0,1.1,0.7,3.0,0.0,0.0
2018,1,16,17,45,9.0,1.5,1.05,0.6,1.5,0.0,0.0
2018,1,16,18,0,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2018,1,16,18,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2018,1,16,18,30,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2018,1,16,18,45,0.0,0.0,0.95,0.4,0.0,0.0,0.0
2018,1,16,19,0,0.0,0.0,0.9,0.3,0.0,0.0,0.0
2018,1,16,19,15,0.0,0.0,0.9,0.3,0.0,0.0,0.0
2018,1,16,19,30,0.0,0.0,0.9,0.3,0.0,0.0,0.0
2018,1,16,19,45,0.0,0.0,0.9,0.3,0.0,0.0,0.0
2018,1,16,20,0,0.0,0.0,0.9,0.3,0.0,0.0,0.0
2018,1,16,20,15,0.0,0.0,0.9,0.3,0.0,0.0,0.0
2018,1,16,20,30,0.0,0.0,0.9,0.3,0.0,0.0,0.0
2018,1,16,20,45,0.0,0.0,0.85,0.3,0.0,0.0,0.0
2018,1,16,21,0,0.0,0.0,0.8,0.3,0.0,0.0,0.0
2018,1,16,21,15,0.0,0.0,0.8,0.3,0.0,0.0,0.0
2018,1,16,21,30,0.0,0.0,0.8,0.3,0.0,0.0,0.0
2018,1,16,21,45,0.0,0.0,0.8,0.25,0.0,0.0,0.0
2018,1,16,22,0,0.0,0.0,0.8,0.2,0.0,0.0,0.0
2018,1,16,22,15,0.0,0.0,0.75,0.2,0.0,0.0,0.0
2018,1,16,22,30,0.0,0.0,0.7,0.2,0.0,0.0,0.0
2018,1,16,22,45,0.0,0.0,0.7,0.15,0.0,0.0,0.0
2018,1,16,23,0,0.0,0.0,0.7,0.1,0.0,0.0,0.0
2018,1,16,23,15,0.0,0.0,0.65,0.1,0.0,0.0,0.0
2018,1,16,23,30,0.0,0.0,0.6,0.1,0.0,0.0,0.0
2018,1,16,23,45,0.0,0.0,0.6,0.05,0.0,0.0,0.0
2018,1,17,0,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2018,1,17,0,15,0.0,0.0,0.55,-0.05,0.0,0.0,0.0
2018,1,17,0,30,0.0,0.0,0.5,-0.1,0.0,0.0,0.0
2018,1,17,0,45,0.0,0.0,0.5,-0.15,0.0,0.0,0.0
2018,1,17,1,0,0.0,0.0,0.5,-0.2,0.0,0.0,0.0
2018,1,17,1,15,0.0,0.0,0.55,-0.25,0.0,0.0,0.0
2018,1,17,1,30,0.0,0.0,0.6,-0.3,0.0,0.0,0.0
2018,1,17,1,45,0.0,0.0,0.65,-0.4,0.0,0.0,0.0
2018,1,17,2,0,0.0,0.0,0.7,-0.5,0.0,0.0,0.0
2018,1,17,2,15,0.0,0.0,0.85,-0.55,0.0,0.0,0.0
2018,1,17,2,30,0.0,0.0,1.0,-0.6,0.0,0.0,0.0
2018,1,17,2,45,0.0,0.0,1.15,-0.7,0.0,0.0,0.0
2018,1,17,3,0,0.0,0.0,1.3,-0.8,0.0,0.0,0.0
2018,1,17,3,15,0.0,0.0,1.4,-0.85,0.0,0.0,0.0
2018,1,17,3,30,0.0,0.0,1.5,-0.9,0.0,0.0,0.0
2018,1,17,3,45,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2018,1,17,4,0,0.0,0.0,1.8,-1.1,0.0,0.0,0.0
2018,1,17,4,15,0.0,0.0,1.9,-1.15,0.0,0.0,0.0
2018,1,17,4,30,0.0,0.0,2.0,-1.2,0.0,0.0,0.0
2018,1,17,4,45,0.0,0.0,2.1,-1.3,0.0,0.0,0.0
2018,1,17,5,0,0.0,0.0,2.2,-1.4,0.0,0.0,0.0
2018,1,17,5,15,0.0,0.0,2.25,-1.5,0.0,0.0,0.0
2018,1,17,5,30,0.0,0.0,2.3,-1.6,0.0,0.0,0.0
2018,1,17,5,45,0.0,0.0,2.35,-1.65,0.0,0.0,0.0
2018,1,17,6,0,0.0,0.0,2.4,-1.7,0.0,0.0,0.0
2018,1,17,6,15,0.0,0.0,2.45,-1.8,0.0,0.0,0.0
2018,1,17,6,30,0.0,0.0,2.5,-1.9,0.0,0.0,0.0
2018,1,17,6,45,0.0,0.0,2.5,-1.95,0.0,0.0,0.0
2018,1,17,7,0,0.0,0.0,2.5,-2.0,0.0,0.0,0.0
2018,1,17,7,15,1.0,1.5,2.55,-2.0,1.5,0.0,0.0
2018,1,17,7,30,2.0,3.0,2.6,-2.0,3.0,3.84,0.0
2018,1,17,7,45,1.0,10.0,2.65,-2.05,10.0,9.19,0.0
2018,1,17,8,0,0.0,17.0,2.7,-2.1,17.0,14.01,5.46
2018,1,17,8,15,0.0,24.0,2.75,-2.05,24.0,19.79,11.77
2018,1,17,8,30,0.0,31.0,2.8,-2.0,31.0,25.59,17.32
2018,1,17,8,45,0.0,37.5,2.8,-1.95,37.5,30.97,22.4
2018,1,17,9,0,0.0,44.0,2.8,-1.9,44.0,36.37,27.41
2018,1,17,9,15,0.0,49.0,2.85,-1.85,49.0,40.52,31.22
2018,1,17,9,30,0.0,54.0,2.9,-1.8,54.0,44.69,34.96
2018,1,17,9,45,0.0,56.0,2.9,-1.75,56.0,46.35,36.41
2018,1,17,10,0,0.0,58.0,2.9,-1.7,58.0,48.02,37.84
2018,1,17,10,15,0.0,72.0,2.95,-1.7,72.0,59.71,48.26
2018,1,17,10,30,0.0,86.0,3.0,-1.7,86.0,71.69,58.87
2018,1,17,10,45,0.0,87.0,3.05,-1.7,87.0,72.42,59.4
2018,1,17,11,0,0.0,88.0,3.1,-1.7,88.0,73.21,60.0
2018,1,17,11,15,0.0,86.0,3.1,-1.75,86.0,71.45,58.37
2018,1,17,11,30,0.0,84.0,3.1,-1.8,84.0,69.79,56.83
2018,1,17,11,45,0.0,84.0,3.15,-1.8,84.0,69.79,56.79
2018,1,17,12,0,0.0,84.0,3.2,-1.8,84.0,69.8,56.76
2018,1,17,12,15,0.0,105.0,3.25,-1.8,105.0,87.31,72.24
2018,1,17,12,30,0.0,126.0,3.3,-1.8,126.0,104.51,87.38
2018,1,17,12,45,0.0,123.5,3.3,-1.8,123.5,102.19,85.33
2018,1,17,13,0,0.0,121.0,3.3,-1.8,121.0,99.89,83.34
2018,1,17,13,15,1.0,114.0,3.3,-1.8,114.5,94.29,78.41
2018,1,17,13,30,2.0,107.0,3.3,-1.8,108.0,88.66,73.47
2018,1,17,13,45,2.5,98.5,3.3,-1.85,99.5,81.74,67.4
2018,1,17,14,0,3.0,90.0,3.3,-1.9,91.0,74.83,61.36
2018,1,17,14,15,1.5,83.5,3.3,-1.95,84.0,69.37,56.7
2018,1,17,14,30,0.0,77.0,3.3,-2.0,77.0,63.9,54.47
2018,1,17,14,45,0.0,71.0,3.3,-2.05,71.0,58.88,49.89
2018,1,17,15,0,0.0,65.0,3.3,-2.1,65.0,53.86,45.28
2018,1,17,15,15,0.0,57.5,3.25,-2.2,57.5,47.6,39.49
2018,1,17,15,30,0.0,50.0,3.2,-2.3,50.0,41.35,33.65
2018,1,17,15,45,0.0,43.0,3.15,-2.45,43.0,35.53,28.16
2018,1,17,16,0,0.0,36.0,3.1,-2.6,36.0,29.72,22.61
2018,1,17,16,15,0.0,29.0,3.05,-2.75,29.0,23.91,17.0
2018,1,17,16,30,0.0,22.0,3.0,-2.9,22.0,18.12,11.35
2018,1,17,16,45,0.0,16.0,2.9,-3.05,16.0,13.16,6.43
2018,1,17,17,0,0.0,10.0,2.8,-3.2,10.0,8.22,0.91
2018,1,17,17,15,1.0,6.0,2.8,-3.3,6.0,5.12,0.0
2018,1,17,17,30,2.0,2.0,2.8,-3.4,2.0,0.0,0.0
2018,1,17,17,45,1.0,1.0,2.85,-3.55,1.0,0.0,0.0
2018,1,17,18,0,0.0,0.0,2.9,-3.7,0.0,0.0,0.0
2018,1,17,18,15,0.0,0.0,2.9,-3.7,0.0,0.0,0.0
2018,1,17,18,30,0.0,0.0,2.9,-3.7,0.0,0.0,0.0
2018,1,17,18,45,0.0,0.0,3.1,-4.0,0.0,0.0,0.0
2018,1,17,19,0,0.0,0.0,3.3,-4.3,0.0,0.0,0.0
2018,1,17,19,15,0.0,0.0,3.35,-4.55,0.0,0.0,0.0
2018,1,17,19,30,0.0,0.0,3.4,-4.8,0.0,0.0,0.0
2018,1,17,19,45,0.0,0.0,3.5,-5.05,0.0,0.0,0.0
2018,1,17,20,0,0.0,0.0,3.6,-5.3,0.0,0.0,0.0
2018,1,17,20,15,0.0,0.0,3.6,-5.55,0.0,0.0,0.0
2018,1,17,20,30,0.0,0.0,3.6,-5.8,0.0,0.0,0.0
2018,1,17,20,45,0.0,0.0,3.65,-6.05,0.0,0.0,0.0
2018,1,17,21,0,0.0,0.0,3.7,-6.3,0.0,0.0,0.0
2018,1,17,21,15,0.0,0.0,3.65,-6.55,0.0,0.0,0.0
2018,1,17,21,30,0.0,0.0,3.6,-6.8,0.0,0.0,0.0
2018,1,17,21,45,0.0,0.0,3.6,-7.0,0.0,0.0,0.0
2018,1,17,22,0,0.0,0.0,3.6,-7.2,0.0,0.0,0.0
2018,1,17,22,15,0.0,0.0,3.5,-7.3,0.0,0.0,0.0
2018,1,17,22,30,0.0,0.0,3.4,-7.4,0.0,0.0,0.0
2018,1,17,22,45,0.0,0.0,3.35,-7.55,0.0,0.0,0.0
2018,1,17,23,0,0.0,0.0,3.3,-7.7,0.0,0.0,0.0
2018,1,17,23,15,0.0,0.0,3.25,-7.85,0.0,0.0,0.0
2018,1,17,23,30,0.0,0.0,3.2,-8.0,0.0,0.0,0.0
2018,1,17,23,45,0.0,0.0,3.15,-8.2,0.0,0.0,0.0
2018,1,18,0,0,0.0,0.0,3.1,-8.4,0.0,0.0,0.0
2018,1,18,0,15,0.0,0.0,3.0,-8.6,0.0,0.0,0.0
2018,1,18,0,30,0.0,0.0,2.9,-8.8,0.0,0.0,0.0
2018,1,18,0,45,0.0,0.0,2.8,-8.95,0.0,0.0,0.0
2018,1,18,1,0,0.0,0.0,2.7,-9.1,0.0,0.0,0.0
2018,1,18,1,15,0.0,0.0,2.65,-9.35,0.0,0.0,0.0
2018,1,18,1,30,0.0,0.0,2.6,-9.6,0.0,0.0,0.0
2018,1,18,1,45,0.0,0.0,2.5,-9.8,0.0,0.0,0.0
2018,1,18,2,0,0.0,0.0,2.4,-10.0,0.0,0.0,0.0
2018,1,18,2,15,0.0,0.0,2.35,-10.15,0.0,0.0,0.0
2018,1,18,2,30,0.0,0.0,2.3,-10.3,0.0,0.0,0.0
2018,1,18,2,45,0.0,0.0,2.25,-10.5,0.0,0.0,0.0
2018,1,18,3,0,0.0,0.0,2.2,-10.7,0.0,0.0,0.0
2018,1,18,3,15,0.0,0.0,2.1,-10.9,0.0,0.0,0.0
2018,1,18,3,30,0.0,0.0,2.0,-11.1,0.0,0.0,0.0
2018,1,18,3,45,0.0,0.0,1.9,-11.3,0.0,0.0,0.0
2018,1,18,4,0,0.0,0.0,1.8,-11.5,0.0,0.0,0.0
2018,1,18,4,15,0.0,0.0,1.7,-11.6,0.0,0.0,0.0
2018,1,18,4,30,0.0,0.0,1.6,-11.7,0.0,0.0,0.0
2018,1,18,4,45,0.0,0.0,1.55,-11.85,0.0,0.0,0.0
2018,1,18,5,0,0.0,0.0,1.5,-12.0,0.0,0.0,0.0
2018,1,18,5,15,0.0,0.0,1.45,-12.0,0.0,0.0,0.0
2018,1,18,5,30,0.0,0.0,1.4,-12.0,0.0,0.0,0.0
2018,1,18,5,45,0.0,0.0,1.35,-12.05,0.0,0.0,0.0
2018,1,18,6,0,0.0,0.0,1.3,-12.1,0.0,0.0,0.0
2018,1,18,6,15,0.0,0.0,1.3,-12.05,0.0,0.0,0.0
2018,1,18,6,30,0.0,0.0,1.3,-12.0,0.0,0.0,0.0
2018,1,18,6,45,0.0,0.0,1.35,-11.95,0.0,0.0,0.0
2018,1,18,7,0,0.0,0.0,1.4,-11.9,0.0,0.0,0.0
2018,1,18,7,15,22.5,2.5,1.55,-11.2,2.5,0.0,0.0
2018,1,18,7,30,45.0,5.0,1.7,-10.5,5.0,33.11,0.0
2018,1,18,7,45,86.5,10.0,1.9,-9.75,15.5,91.11,0.0
2018,1,18,8,0,128.0,15.0,2.1,-9.0,26.0,141.69,112.41
2018,1,18,8,15,323.0,29.5,2.2,-8.2,80.5,298.72,264.14
2018,1,18,8,30,518.0,44.0,2.3,-7.4,135.0,455.59,405.38
2018,1,18,8,45,653.0,49.5,2.45,-6.6,196.5,553.01,490.13
2018,1,18,9,0,788.0,55.0,2.6,-5.8,258.0,656.74,576.83
2018,1,18,9,15,823.5,59.5,2.6,-5.2,303.0,685.59,599.05
2018,1,18,9,30,859.0,64.0,2.6,-4.6,348.0,710.97,617.86
2018,1,18,9,45,882.0,67.5,2.55,-3.95,388.5,722.59,624.49
2018,1,18,10,0,905.0,71.0,2.5,-3.3,429.0,730.38,627.83
2018,1,18,10,15,918.5,72.5,2.45,-2.7,461.5,725.37,620.7
2018,1,18,10,30,932.0,74.0,2.4,-2.1,494.0,711.45,606.11
2018,1,18,10,45,944.0,76.0,2.4,-1.5,522.0,698.86,592.59
2018,1,18,11,0,956.0,78.0,2.4,-0.9,550.0,682.51,575.85
2018,1,18,11,15,963.5,78.5,2.4,-0.45,570.0,658.13,552.89
2018,1,18,11,30,971.0,79.0,2.4,0.0,590.0,630.3,526.85
2018,1,18,11,45,976.0,80.0,2.35,0.5,602.5,598.27,496.66
2018,1,18,12,0,981.0,81.0,2.3,1.0,615.0,563.05,463.36
2018,1,18,12,15,979.5,82.5,2.35,1.35,619.0,522.32,425.6
2018,1,18,12,30,978.0,84.0,2.4,1.7,623.0,479.15,384.94
2018,1,18,12,45,973.5,86.0,2.4,2.05,619.0,433.08,340.9
2018,1,18,13,0,969.0,88.0,2.4,2.4,615.0,385.16,294.6
2018,1,18,13,15,965.0,87.0,2.4,2.6,602.5,333.35,244.87
2018,1,18,13,30,961.0,86.0,2.4,2.8,590.0,280.24,194.55
2018,1,18,13,45,954.5,83.5,2.4,3.0,569.0,224.52,144.46
2018,1,18,14,0,948.0,81.0,2.4,3.2,548.0,168.26,99.66
2018,1,18,14,15,937.0,78.5,2.3,3.25,520.0,105.23,61.0
2018,1,18,14,30,926.0,76.0,2.2,3.3,492.0,63.54,53.01
2018,1,18,14,45,909.5,73.0,2.15,3.3,457.0,61.54,51.33
2018,1,18,15,0,893.0,70.0,2.1,3.3,422.0,59.54,49.59
2018,1,18,15,15,869.5,66.5,1.85,2.75,381.5,57.06,47.5
2018,1,18,15,30,846.0,63.0,1.6,2.2,341.0,54.57,45.36
2018,1,18,15,45,756.5,57.5,1.4,1.65,281.5,49.83,41.06
2018,1,18,16,0,667.0,52.0,1.2,1.1,222.0,45.15,36.73
2018,1,18,16,15,617.0,44.5,1.25,0.3,178.5,39.02,30.94
2018,1,18,16,30,567.0,37.0,1.3,-0.5,135.0,32.79,24.9
2018,1,18,16,45,522.0,32.5,1.35,-1.3,102.0,29.24,21.1
2018,1,18,17,0,477.0,28.0,1.4,-2.1,69.0,25.83,15.49
2018,1,18,17,15,282.0,17.5,1.45,-2.1,38.0,14.94,0.0
2018,1,18,17,30,87.0,7.0,1.5,-2.1,7.0,5.97,0.0
2018,1,18,17,45,43.5,3.5,1.55,-2.15,3.5,0.0,0.0
2018,1,18,18,0,0.0,0.0,1.6,-2.2,0.0,0.0,0.0
2018,1,18,18,15,0.0,0.0,1.6,-2.2,0.0,0.0,0.0
2018,1,18,18,30,0.0,0.0,1.6,-2.2,0.0,0.0,0.0
2018,1,18,18,45,0.0,0.0,1.65,-2.35,0.0,0.0,0.0
2018,1,18,19,0,0.0,0.0,1.7,-2.5,0.0,0.0,0.0
2018,1,18,19,15,0.0,0.0,1.7,-2.55,0.0,0.0,0.0
2018,1,18,19,30,0.0,0.0,1.7,-2.6,0.0,0.0,0.0
2018,1,18,19,45,0.0,0.0,1.65,-2.7,0.0,0.0,0.0
2018,1,18,20,0,0.0,0.0,1.6,-2.8,0.0,0.0,0.0
2018,1,18,20,15,0.0,0.0,1.6,-2.95,0.0,0.0,0.0
2018,1,18,20,30,0.0,0.0,1.6,-3.1,0.0,0.0,0.0
2018,1,18,20,45,0.0,0.0,1.55,-3.2,0.0,0.0,0.0
2018,1,18,21,0,0.0,0.0,1.5,-3.3,0.0,0.0,0.0
2018,1,18,21,15,0.0,0.0,1.45,-3.4,0.0,0.0,0.0
2018,1,18,21,30,0.0,0.0,1.4,-3.5,0.0,0.0,0.0
2018,1,18,21,45,0.0,0.0,1.3,-3.6,0.0,0.0,0.0
2018,1,18,22,0,0.0,0.0,1.2,-3.7,0.0,0.0,0.0
2018,1,18,22,15,0.0,0.0,1.15,-3.8,0.0,0.0,0.0
2018,1,18,22,30,0.0,0.0,1.1,-3.9,0.0,0.0,0.0
2018,1,18,22,45,0.0,0.0,1.05,-4.05,0.0,0.0,0.0
2018,1,18,23,0,0.0,0.0,1.0,-4.2,0.0,0.0,0.0
2018,1,18,23,15,0.0,0.0,0.95,-4.3,0.0,0.0,0.0
2018,1,18,23,30,0.0,0.0,0.9,-4.4,0.0,0.0,0.0
2018,1,18,23,45,0.0,0.0,0.9,-4.5,0.0,0.0,0.0
2018,1,19,0,0,0.0,0.0,0.9,-4.6,0.0,0.0,0.0
2018,1,19,0,15,0.0,0.0,0.9,-4.65,0.0,0.0,0.0
2018,1,19,0,30,0.0,0.0,0.9,-4.7,0.0,0.0,0.0
2018,1,19,0,45,0.0,0.0,0.85,-4.8,0.0,0.0,0.0
2018,1,19,1,0,0.0,0.0,0.8,-4.9,0.0,0.0,0.0
2018,1,19,1,15,0.0,0.0,0.85,-4.95,0.0,0.0,0.0
2018,1,19,1,30,0.0,0.0,0.9,-5.0,0.0,0.0,0.0
2018,1,19,1,45,0.0,0.0,0.9,-5.1,0.0,0.0,0.0
2018,1,19,2,0,0.0,0.0,0.9,-5.2,0.0,0.0,0.0
2018,1,19,2,15,0.0,0.0,0.9,-5.25,0.0,0.0,0.0
2018,1,19,2,30,0.0,0.0,0.9,-5.3,0.0,0.0,0.0
2018,1,19,2,45,0.0,0.0,0.9,-5.4,0.0,0.0,0.0
2018,1,19,3,0,0.0,0.0,0.9,-5.5,0.0,0.0,0.0
2018,1,19,3,15,0.0,0.0,0.9,-5.65,0.0,0.0,0.0
2018,1,19,3,30,0.0,0.0,0.9,-5.8,0.0,0.0,0.0
2018,1,19,3,45,0.0,0.0,0.9,-5.9,0.0,0.0,0.0
2018,1,19,4,0,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2018,1,19,4,15,0.0,0.0,0.9,-6.1,0.0,0.0,0.0
2018,1,19,4,30,0.0,0.0,0.9,-6.2,0.0,0.0,0.0
2018,1,19,4,45,0.0,0.0,0.9,-6.25,0.0,0.0,0.0
2018,1,19,5,0,0.0,0.0,0.9,-6.3,0.0,0.0,0.0
2018,1,19,5,15,0.0,0.0,0.9,-6.35,0.0,0.0,0.0
2018,1,19,5,30,0.0,0.0,0.9,-6.4,0.0,0.0,0.0
2018,1,19,5,45,0.0,0.0,0.95,-6.45,0.0,0.0,0.0
2018,1,19,6,0,0.0,0.0,1.0,-6.5,0.0,0.0,0.0
2018,1,19,6,15,0.0,0.0,1.0,-6.5,0.0,0.0,0.0
2018,1,19,6,30,0.0,0.0,1.0,-6.5,0.0,0.0,0.0
2018,1,19,6,45,0.0,0.0,1.0,-6.45,0.0,0.0,0.0
2018,1,19,7,0,0.0,0.0,1.0,-6.4,0.0,0.0,0.0
2018,1,19,7,15,44.0,4.0,1.1,-5.55,4.0,0.0,0.0
2018,1,19,7,30,88.0,8.0,1.2,-4.7,8.0,63.37,0.0
2018,1,19,7,45,283.5,19.0,1.3,-3.85,40.5,234.09,0.0
2018,1,19,8,0,479.0,30.0,1.4,-3.0,73.0,390.8,307.18
2018,1,19,8,15,577.5,37.0,1.4,-2.3,118.5,476.64,404.23
2018,1,19,8,30,676.0,44.0,1.4,-1.6,164.0,560.46,478.24
2018,1,19,8,45,731.0,49.5,1.35,-0.9,211.5,610.3,520.07
2018,1,19,9,0,786.0,55.0,1.3,-0.2,259.0,657.45,557.12
2018,1,19,9,15,818.5,60.0,1.25,0.55,304.0,684.87,576.6
2018,1,19,9,30,851.0,65.0,1.2,1.3,349.0,708.87,592.39
2018,1,19,9,45,871.5,70.0,1.2,2.05,389.5,720.65,598.72
2018,1,19,10,0,892.0,75.0,1.2,2.8,430.0,728.61,602.0
2018,1,19,10,15,909.0,78.0,1.2,3.5,465.5,727.94,598.4
2018,1,19,10,30,926.0,81.0,1.2,4.2,501.0,723.31,591.31
2018,1,19,10,45,937.5,83.5,1.2,4.85,529.0,710.52,578.1
2018,1,19,11,0,949.0,86.0,1.2,5.5,557.0,693.87,561.9
2018,1,19,11,15,956.5,87.5,1.25,5.95,578.0,669.94,540.95
2018,1,19,11,30,964.0,89.0,1.3,6.4,599.0,642.44,516.93
2018,1,19,11,45,968.0,90.5,1.3,6.9,611.5,607.41,486.24
2018,1,19,12,0,972.0,92.0,1.3,7.4,624.0,572.18,454.73
2018,1,19,12,15,973.5,92.0,1.35,7.65,628.0,531.46,418.97
2018,1,19,12,30,975.0,92.0,1.4,7.9,632.0,488.14,380.18
2018,1,19,12,45,973.5,92.0,1.5,8.2,628.0,441.3,337.72
2018,1,19,13,0,972.0,92.0,1.6,8.5,624.0,392.47,292.62
2018,1,19,13,15,968.0,90.5,1.6,8.55,611.0,339.97,244.04
2018,1,19,13,30,964.0,89.0,1.6,8.6,598.0,282.4,191.61
2018,1,19,13,45,956.0,88.0,1.65,8.7,577.5,226.51,142.67
2018,1,19,14,0,948.0,87.0,1.7,8.8,557.0,170.25,98.67
2018,1,19,14,15,936.5,84.0,1.55,8.45,528.5,112.15,64.41
2018,1,19,14,30,925.0,81.0,1.4,8.1,500.0,67.2,55.3
2018,1,19,14,45,908.0,78.0,1.25,7.75,464.5,65.28,53.81
2018,1,19,15,0,891.0,75.0,1.1,7.4,429.0,63.36,52.26
2018,1,19,15,15,866.0,71.5,1.1,6.35,388.0,60.96,50.39
2018,1,19,15,30,841.0,68.0,1.1,5.3,347.0,58.56,48.47
2018,1,19,15,45,799.5,63.5,1.1,4.25,300.5,55.18,45.58
2018,1,19,16,0,758.0,59.0,1.1,3.2,254.0,51.82,42.6
2018,1,19,16,15,700.5,53.0,1.15,2.35,207.0,47.03,38.12
2018,1,19,16,30,643.0,47.0,1.2,1.5,160.0,42.26,33.45
2018,1,19,16,45,549.0,39.0,1.3,0.6,115.5,32.49,23.95
2018,1,19,17,0,455.0,31.0,1.4,-0.3,71.0,26.25,16.17
2018,1,19,17,15,267.5,19.5,1.4,-0.4,39.5,16.57,0.0
2018,1,19,17,30,80.0,8.0,1.4,-0.5,8.0,6.83,0.0
2018,1,19,17,45,40.0,4.0,1.4,-0.65,4.0,0.0,0.0
2018,1,19,18,0,0.0,0.0,1.4,-0.8,0.0,0.0,0.0
2018,1,19,18,15,0.0,0.0,1.4,-0.8,0.0,0.0,0.0
2018,1,19,18,30,0.0,0.0,1.4,-0.8,0.0,0.0,0.0
2018,1,19,18,45,0.0,0.0,1.35,-0.9,0.0,0.0,0.0
2018,1,19,19,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2018,1,19,19,15,0.0,0.0,1.3,-1.05,0.0,0.0,0.0
2018,1,19,19,30,0.0,0.0,1.3,-1.1,0.0,0.0,0.0
2018,1,19,19,45,0.0,0.0,1.3,-1.2,0.0,0.0,0.0
2018,1,19,20,0,0.0,0.0,1.3,-1.3,0.0,0.0,0.0
2018,1,19,20,15,0.0,0.0,1.3,-1.35,0.0,0.0,0.0
2018,1,19,20,30,0.0,0.0,1.3,-1.4,0.0,0.0,0.0
2018,1,19,20,45,0.0,0.0,1.25,-1.45,0.0,0.0,0.0
2018,1,19,21,0,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2018,1,19,21,15,0.0,0.0,1.2,-1.55,0.0,0.0,0.0
2018,1,19,21,30,0.0,0.0,1.2,-1.6,0.0,0.0,0.0
2018,1,19,21,45,0.0,0.0,1.2,-1.65,0.0,0.0,0.0
2018,1,19,22,0,0.0,0.0,1.2,-1.7,0.0,0.0,0.0
2018,1,19,22,15,0.0,0.0,1.2,-1.75,0.0,0.0,0.0
2018,1,19,22,30,0.0,0.0,1.2,-1.8,0.0,0.0,0.0
2018,1,19,22,45,0.0,0.0,1.15,-1.85,0.0,0.0,0.0
2018,1,19,23,0,0.0,0.0,1.1,-1.9,0.0,0.0,0.0
2018,1,19,23,15,0.0,0.0,1.1,-1.95,0.0,0.0,0.0
2018,1,19,23,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2018,1,19,23,45,0.0,0.0,1.1,-2.05,0.0,0.0,0.0
2018,1,20,0,0,0.0,0.0,1.1,-2.1,0.0,0.0,0.0
2018,1,20,0,15,0.0,0.0,1.1,-2.1,0.0,0.0,0.0
2018,1,20,0,30,0.0,0.0,1.1,-2.1,0.0,0.0,0.0
2018,1,20,0,45,0.0,0.0,1.1,-2.1,0.0,0.0,0.0
2018,1,20,1,0,0.0,0.0,1.1,-2.1,0.0,0.0,0.0
2018,1,20,1,15,0.0,0.0,1.1,-2.1,0.0,0.0,0.0
2018,1,20,1,30,0.0,0.0,1.1,-2.1,0.0,0.0,0.0
2018,1,20,1,45,0.0,0.0,1.1,-2.1,0.0,0.0,0.0
2018,1,20,2,0,0.0,0.0,1.1,-2.1,0.0,0.0,0.0
2018,1,20,2,15,0.0,0.0,1.05,-2.15,0.0,0.0,0.0
2018,1,20,2,30,0.0,0.0,1.0,-2.2,0.0,0.0,0.0
2018,1,20,2,45,0.0,0.0,1.0,-2.25,0.0,0.0,0.0
2018,1,20,3,0,0.0,0.0,1.0,-2.3,0.0,0.0,0.0
2018,1,20,3,15,0.0,0.0,1.0,-2.35,0.0,0.0,0.0
2018,1,20,3,30,0.0,0.0,1.0,-2.4,0.0,0.0,0.0
2018,1,20,3,45,0.0,0.0,1.0,-2.45,0.0,0.0,0.0
2018,1,20,4,0,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2018,1,20,4,15,0.0,0.0,1.0,-2.55,0.0,0.0,0.0
2018,1,20,4,30,0.0,0.0,1.0,-2.6,0.0,0.0,0.0
2018,1,20,4,45,0.0,0.0,1.0,-2.65,0.0,0.0,0.0
2018,1,20,5,0,0.0,0.0,1.0,-2.7,0.0,0.0,0.0
2018,1,20,5,15,0.0,0.0,1.0,-2.7,0.0,0.0,0.0
2018,1,20,5,30,0.0,0.0,1.0,-2.7,0.0,0.0,0.0
2018,1,20,5,45,0.0,0.0,1.05,-2.75,0.0,0.0,0.0
2018,1,20,6,0,0.0,0.0,1.1,-2.8,0.0,0.0,0.0
2018,1,20,6,15,0.0,0.0,1.05,-2.7,0.0,0.0,0.0
2018,1,20,6,30,0.0,0.0,1.0,-2.6,0.0,0.0,0.0
2018,1,20,6,45,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2018,1,20,7,0,0.0,0.0,1.0,-2.4,0.0,0.0,0.0
2018,1,20,7,15,60.5,5.0,1.1,-1.6,5.0,0.0,0.0
2018,1,20,7,30,121.0,10.0,1.2,-0.8,10.0,86.5,0.0
2018,1,20,7,45,298.5,20.5,1.3,0.0,42.0,245.99,0.0
2018,1,20,8,0,476.0,31.0,1.4,0.8,74.0,390.12,304.99
2018,1,20,8,15,569.0,38.5,1.35,1.4,119.0,473.26,396.6
2018,1,20,8,30,662.0,46.0,1.3,2.0,164.0,554.19,466.99
2018,1,20,8,45,716.5,52.0,1.3,2.6,211.5,604.56,509.11
2018,1,20,9,0,771.0,58.0,1.3,3.2,259.0,652.2,546.64
2018,1,20,9,15,804.5,63.0,1.35,3.95,304.0,680.57,567.56
2018,1,20,9,30,838.0,68.0,1.4,4.7,349.0,705.49,584.94
2018,1,20,9,45,858.0,72.0,1.45,5.45,388.5,715.96,590.73
2018,1,20,10,0,878.0,76.0,1.5,6.2,428.0,722.66,593.56
2018,1,20,10,15,895.0,78.5,1.65,6.85,462.5,721.71,591.35
2018,1,20,10,30,912.0,81.0,1.8,7.5,497.0,716.85,585.51
2018,1,20,10,45,923.5,83.5,1.9,8.2,525.0,704.43,573.21
2018,1,20,11,0,935.0,86.0,2.0,8.9,553.0,688.19,557.82
2018,1,20,11,15,940.0,87.5,2.0,9.35,572.0,663.21,535.42
2018,1,20,11,30,945.0,89.0,2.0,9.8,591.0,634.85,510.19
2018,1,20,11,45,949.5,90.0,2.05,10.25,603.5,602.45,481.69
2018,1,20,12,0,954.0,91.0,2.1,10.7,616.0,565.51,449.11
2018,1,20,12,15,953.5,92.5,2.1,10.95,620.5,526.59,414.32
2018,1,20,12,30,953.0,94.0,2.1,11.2,625.0,483.79,375.67
2018,1,20,12,45,948.0,94.5,2.1,11.5,619.5,436.15,332.39
2018,1,20,13,0,943.0,95.0,2.1,11.8,614.0,386.88,287.03
2018,1,20,13,15,937.5,94.0,2.1,11.9,601.0,334.8,239.17
2018,1,20,13,30,932.0,93.0,2.1,12.0,588.0,281.67,190.72
2018,1,20,13,45,924.5,91.0,2.1,12.05,567.5,226.58,142.68
2018,1,20,14,0,917.0,89.0,2.1,12.1,547.0,171.15,99.25
2018,1,20,14,15,906.0,86.0,1.85,11.8,519.0,114.64,65.43
2018,1,20,14,30,895.0,83.0,1.6,11.5,491.0,68.23,55.46
2018,1,20,14,45,878.5,79.5,1.4,11.15,456.5,65.98,53.71
2018,1,20,15,0,862.0,76.0,1.2,10.8,422.0,63.73,51.88
2018,1,20,15,15,836.0,72.0,1.2,9.7,381.0,60.96,49.72
2018,1,20,15,30,810.0,68.0,1.2,8.6,340.0,58.18,47.5
2018,1,20,15,45,774.0,63.0,1.15,7.45,295.5,54.46,44.36
2018,1,20,16,0,738.0,58.0,1.1,6.3,251.0,50.72,41.08
2018,1,20,16,15,682.5,52.5,1.15,5.45,205.0,46.38,37.08
2018,1,20,16,30,627.0,47.0,1.2,4.6,159.0,42.08,32.91
2018,1,20,16,45,533.5,39.0,1.25,3.75,115.0,32.35,23.57
2018,1,20,17,0,440.0,31.0,1.3,2.9,71.0,26.11,16.2
2018,1,20,17,15,273.0,20.5,1.3,2.9,40.5,17.42,0.0
2018,1,20,17,30,106.0,10.0,1.3,2.9,10.0,8.54,0.0
2018,1,20,17,45,53.0,5.0,1.3,2.9,5.0,0.0,0.0
2018,1,20,18,0,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,1,20,18,15,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,1,20,18,30,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,1,20,18,45,0.0,0.0,1.3,2.85,0.0,0.0,0.0
2018,1,20,19,0,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,1,20,19,15,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,1,20,19,30,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,1,20,19,45,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,1,20,20,0,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,1,20,20,15,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,1,20,20,30,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,1,20,20,45,0.0,0.0,1.3,2.05,0.0,0.0,0.0
2018,1,20,21,0,0.0,0.0,1.3,1.9,0.0,0.0,0.0
2018,1,20,21,15,0.0,0.0,1.25,1.75,0.0,0.0,0.0
2018,1,20,21,30,0.0,0.0,1.2,1.6,0.0,0.0,0.0
2018,1,20,21,45,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2018,1,20,22,0,0.0,0.0,1.2,1.4,0.0,0.0,0.0
2018,1,20,22,15,0.0,0.0,1.15,1.2,0.0,0.0,0.0
2018,1,20,22,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2018,1,20,22,45,0.0,0.0,1.1,0.8,0.0,0.0,0.0
2018,1,20,23,0,0.0,0.0,1.1,0.6,0.0,0.0,0.0
2018,1,20,23,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2018,1,20,23,30,0.0,0.0,1.1,0.4,0.0,0.0,0.0
2018,1,20,23,45,0.0,0.0,1.05,0.25,0.0,0.0,0.0
2018,1,21,0,0,0.0,0.0,1.0,0.1,0.0,0.0,0.0
2018,1,21,0,15,0.0,0.0,1.0,0.05,0.0,0.0,0.0
2018,1,21,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2018,1,21,0,45,0.0,0.0,1.0,-0.05,0.0,0.0,0.0
2018,1,21,1,0,0.0,0.0,1.0,-0.1,0.0,0.0,0.0
2018,1,21,1,15,0.0,0.0,1.0,-0.15,0.0,0.0,0.0
2018,1,21,1,30,0.0,0.0,1.0,-0.2,0.0,0.0,0.0
2018,1,21,1,45,0.0,0.0,1.0,-0.25,0.0,0.0,0.0
2018,1,21,2,0,0.0,0.0,1.0,-0.3,0.0,0.0,0.0
2018,1,21,2,15,0.0,0.0,1.0,-0.3,0.0,0.0,0.0
2018,1,21,2,30,0.0,0.0,1.0,-0.3,0.0,0.0,0.0
2018,1,21,2,45,0.0,0.0,1.0,-0.35,0.0,0.0,0.0
2018,1,21,3,0,0.0,0.0,1.0,-0.4,0.0,0.0,0.0
2018,1,21,3,15,0.0,0.0,1.0,-0.4,0.0,0.0,0.0
2018,1,21,3,30,0.0,0.0,1.0,-0.4,0.0,0.0,0.0
2018,1,21,3,45,0.0,0.0,1.0,-0.35,0.0,0.0,0.0
2018,1,21,4,0,0.0,0.0,1.0,-0.3,0.0,0.0,0.0
2018,1,21,4,15,0.0,0.0,1.0,-0.3,0.0,0.0,0.0
2018,1,21,4,30,0.0,0.0,1.0,-0.3,0.0,0.0,0.0
2018,1,21,4,45,0.0,0.0,1.0,-0.3,0.0,0.0,0.0
2018,1,21,5,0,0.0,0.0,1.0,-0.3,0.0,0.0,0.0
2018,1,21,5,15,0.0,0.0,1.0,-0.3,0.0,0.0,0.0
2018,1,21,5,30,0.0,0.0,1.0,-0.3,0.0,0.0,0.0
2018,1,21,5,45,0.0,0.0,1.0,-0.3,0.0,0.0,0.0
2018,1,21,6,0,0.0,0.0,1.0,-0.3,0.0,0.0,0.0
2018,1,21,6,15,0.0,0.0,0.95,-0.15,0.0,0.0,0.0
2018,1,21,6,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2018,1,21,6,45,0.0,0.0,0.9,0.15,0.0,0.0,0.0
2018,1,21,7,0,0.0,0.0,0.9,0.3,0.0,0.0,0.0
2018,1,21,7,15,43.0,4.5,1.0,1.15,4.5,0.0,0.0
2018,1,21,7,30,86.0,9.0,1.1,2.0,9.0,63.26,0.0
2018,1,21,7,45,235.5,20.0,1.25,2.85,38.0,205.68,0.0
2018,1,21,8,0,385.0,31.0,1.4,3.7,67.0,344.42,269.22
2018,1,21,8,15,478.0,38.5,1.4,4.3,108.0,421.76,352.56
2018,1,21,8,30,571.0,46.0,1.4,4.9,149.0,499.77,420.63
2018,1,21,8,45,627.5,51.0,1.35,5.5,192.5,548.0,460.79
2018,1,21,9,0,684.0,56.0,1.3,6.1,236.0,589.43,493.28
2018,1,21,9,15,718.5,60.5,1.2,6.75,277.5,617.95,513.48
2018,1,21,9,30,753.0,65.0,1.1,7.4,319.0,643.39,530.18
2018,1,21,9,45,775.5,68.5,0.95,8.1,356.5,655.72,535.55
2018,1,21,10,0,798.0,72.0,0.8,8.8,394.0,664.6,537.97
2018,1,21,10,15,816.5,74.5,0.8,9.65,427.0,665.93,535.84
2018,1,21,10,30,835.0,77.0,0.8,10.5,460.0,663.61,530.59
2018,1,21,10,45,848.5,78.5,0.8,11.3,486.5,653.15,519.37
2018,1,21,11,0,862.0,80.0,0.8,12.1,513.0,639.08,505.45
2018,1,21,11,15,870.5,81.0,0.85,12.8,532.5,617.86,486.84
2018,1,21,11,30,879.0,82.0,0.9,13.5,552.0,593.32,465.49
2018,1,21,11,45,829.0,97.5,0.95,14.2,548.0,548.84,428.81
2018,1,21,12,0,779.0,113.0,1.0,14.9,544.0,503.93,391.62
2018,1,21,12,15,752.5,120.0,1.05,15.2,539.0,462.62,357.21
2018,1,21,12,30,726.0,127.0,1.1,15.5,534.0,421.1,321.98
2018,1,21,12,45,728.5,126.0,1.15,15.75,532.0,383.57,288.82
2018,1,21,13,0,731.0,125.0,1.2,16.0,530.0,344.27,253.49
2018,1,21,13,15,645.5,145.0,1.2,16.0,497.5,296.31,213.73
2018,1,21,13,30,560.0,165.0,1.2,16.0,465.0,252.18,178.23
2018,1,21,13,45,577.0,154.5,1.2,16.0,454.0,212.6,143.87
2018,1,21,14,0,594.0,144.0,1.2,16.0,443.0,172.51,111.89
2018,1,21,14,15,707.5,111.5,1.15,15.7,449.5,117.98,71.91
2018,1,21,14,30,821.0,79.0,1.1,15.4,456.0,64.16,51.0
2018,1,21,14,45,788.0,79.5,1.0,15.1,420.5,64.75,51.77
2018,1,21,15,0,755.0,80.0,0.9,14.8,385.0,65.52,52.62
2018,1,21,15,15,694.5,80.5,0.95,14.05,340.5,60.6,48.53
2018,1,21,15,30,634.0,81.0,1.0,13.3,296.0,61.42,49.49
2018,1,21,15,45,629.0,70.5,1.0,12.5,260.5,54.45,43.45
2018,1,21,16,0,624.0,60.0,1.0,11.7,225.0,47.22,37.07
2018,1,21,16,15,604.0,52.0,1.1,11.0,188.0,41.61,31.98
2018,1,21,16,30,584.0,44.0,1.2,10.3,151.0,39.01,29.43
2018,1,21,16,45,494.5,37.5,1.25,9.6,110.0,30.82,21.68
2018,1,21,17,0,405.0,31.0,1.3,8.9,69.0,25.92,15.9
2018,1,21,17,15,250.0,20.0,1.3,8.65,39.5,16.82,0.0
2018,1,21,17,30,95.0,9.0,1.3,8.4,10.0,7.68,0.0
2018,1,21,17,45,47.5,4.5,1.35,8.2,5.0,0.0,0.0
2018,1,21,18,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,1,21,18,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,1,21,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,1,21,18,45,0.0,0.0,1.4,7.65,0.0,0.0,0.0
