Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,1,5,45,0.0,0.0,1.85,-2.15,0.0,0.0,0.0
2018,2,1,6,0,0.0,0.0,1.8,-2.2,0.0,0.0,0.0
2018,2,1,6,15,0.0,0.0,1.9,-2.05,0.0,0.0,0.0
2018,2,1,6,30,0.0,0.0,2.0,-1.9,0.0,0.0,0.0
2018,2,1,6,45,0.0,0.0,2.1,-1.75,0.0,0.0,0.0
2018,2,1,7,0,0.0,0.0,2.2,-1.6,0.0,0.0,0.0
2018,2,1,7,15,15.0,4.5,2.25,-1.0,5.0,0.0,0.0
2018,2,1,7,30,30.0,9.0,2.3,-0.4,10.0,27.87,0.0
2018,2,1,7,45,64.0,26.0,2.4,0.2,32.5,99.56,58.88
2018,2,1,8,0,98.0,43.0,2.5,0.8,55.0,151.04,125.67
2018,2,1,8,15,129.5,61.0,2.5,1.55,83.5,194.75,167.5
2018,2,1,8,30,161.0,79.0,2.5,2.3,112.0,238.08,207.01
2018,2,1,8,45,280.0,86.5,2.5,3.05,161.5,348.07,303.61
2018,2,1,9,0,399.0,94.0,2.5,3.8,211.0,443.88,384.83
2018,2,1,9,15,434.5,105.0,2.7,4.6,250.0,480.17,413.61
2018,2,1,9,30,470.0,116.0,2.9,5.4,289.0,514.48,440.18
2018,2,1,9,45,432.5,137.0,3.05,6.2,309.5,503.18,427.82
2018,2,1,10,0,395.0,158.0,3.2,7.0,330.0,489.52,413.75
2018,2,1,10,15,367.0,178.5,3.35,7.55,348.0,465.98,392.54
2018,2,1,10,30,339.0,199.0,3.5,8.1,366.0,456.64,382.55
2018,2,1,10,45,337.5,212.0,3.6,8.65,386.0,456.39,380.33
2018,2,1,11,0,336.0,225.0,3.7,9.2,406.0,454.46,376.71
2018,2,1,11,15,348.0,231.5,3.8,9.65,425.0,453.03,373.84
2018,2,1,11,30,360.0,238.0,3.9,10.1,444.0,449.52,369.18
2018,2,1,11,45,330.0,250.0,3.95,10.55,442.0,424.98,347.26
2018,2,1,12,0,300.0,262.0,4.0,11.0,440.0,400.92,325.89
2018,2,1,12,15,281.5,267.5,4.05,11.25,435.5,377.71,305.61
2018,2,1,12,30,263.0,273.0,4.1,11.5,431.0,354.94,285.67
2018,2,1,12,45,252.0,272.0,4.15,11.75,422.5,330.67,264.47
2018,2,1,13,0,241.0,271.0,4.2,12.0,414.0,305.4,242.42
2018,2,1,13,15,254.5,263.0,4.2,12.1,412.0,285.97,224.55
2018,2,1,13,30,268.0,255.0,4.2,12.2,410.0,263.62,204.08
2018,2,1,13,45,227.5,251.0,4.2,12.3,379.5,233.93,180.0
2018,2,1,14,0,187.0,247.0,4.2,12.4,349.0,206.79,159.14
2018,2,1,14,15,135.5,232.5,4.15,12.4,304.5,176.53,137.5
2018,2,1,14,30,84.0,218.0,4.1,12.4,260.0,158.19,126.43
2018,2,1,14,45,65.0,199.0,4.0,12.35,230.5,142.61,120.55
2018,2,1,15,0,46.0,180.0,3.9,12.3,201.0,130.52,110.27
2018,2,1,15,15,32.5,156.5,3.75,12.05,170.5,115.55,97.45
2018,2,1,15,30,19.0,133.0,3.6,11.8,140.0,103.63,87.22
2018,2,1,15,45,9.5,100.5,3.45,11.55,104.0,80.3,66.68
2018,2,1,16,0,0.0,68.0,3.3,11.3,68.0,55.92,44.95
2018,2,1,16,15,21.0,57.0,3.25,11.0,61.5,46.74,36.71
2018,2,1,16,30,42.0,46.0,3.2,10.7,55.0,37.15,27.95
2018,2,1,16,45,73.0,47.5,3.15,10.35,59.0,37.94,28.39
2018,2,1,17,0,104.0,49.0,3.1,10.0,63.0,37.37,27.26
2018,2,1,17,15,58.0,31.5,3.15,9.85,38.5,24.85,14.14
2018,2,1,17,30,12.0,14.0,3.2,9.7,14.0,11.95,0.0
2018,2,1,17,45,6.0,7.0,3.25,9.55,7.0,5.97,0.0
2018,2,1,18,0,0.0,0.0,3.3,9.4,0.0,0.0,0.0
2018,2,1,18,15,0.0,0.0,3.3,9.4,0.0,0.0,0.0
2018,2,1,18,30,0.0,0.0,3.3,9.4,0.0,0.0,0.0
2018,2,1,18,45,0.0,0.0,3.1,9.05,0.0,0.0,0.0
2018,2,1,19,0,0.0,0.0,2.9,8.7,0.0,0.0,0.0
2018,2,1,19,15,0.0,0.0,2.85,8.55,0.0,0.0,0.0
2018,2,1,19,30,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,2,1,19,45,0.0,0.0,2.75,8.25,0.0,0.0,0.0
2018,2,1,20,0,0.0,0.0,2.7,8.1,0.0,0.0,0.0
2018,2,1,20,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,2,1,20,30,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,2,1,20,45,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,2,1,21,0,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,2,1,21,15,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,2,1,21,30,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,2,1,21,45,0.0,0.0,2.3,7.95,0.0,0.0,0.0
2018,2,1,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,2,1,22,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,2,1,22,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,2,1,22,45,0.0,0.0,2.3,8.05,0.0,0.0,0.0
2018,2,1,23,0,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,2,1,23,15,0.0,0.0,2.45,7.8,0.0,0.0,0.0
2018,2,1,23,30,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2018,2,1,23,45,0.0,0.0,2.7,7.2,0.0,0.0,0.0
2018,2,2,0,0,0.0,0.0,2.8,6.9,0.0,0.0,0.0
2018,2,2,0,15,0.0,0.0,2.9,6.4,0.0,0.0,0.0
2018,2,2,0,30,0.0,0.0,3.0,5.9,0.0,0.0,0.0
2018,2,2,0,45,0.0,0.0,3.05,5.4,0.0,0.0,0.0
2018,2,2,1,0,0.0,0.0,3.1,4.9,0.0,0.0,0.0
2018,2,2,1,15,0.0,0.0,2.95,4.4,0.0,0.0,0.0
2018,2,2,1,30,0.0,0.0,2.8,3.9,0.0,0.0,0.0
2018,2,2,1,45,0.0,0.0,2.6,3.45,0.0,0.0,0.0
2018,2,2,2,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2018,2,2,2,15,0.0,0.0,2.25,2.65,0.0,0.0,0.0
2018,2,2,2,30,0.0,0.0,2.1,2.3,0.0,0.0,0.0
2018,2,2,2,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2018,2,2,3,0,0.0,0.0,1.7,1.7,0.0,0.0,0.0
2018,2,2,3,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2018,2,2,3,30,0.0,0.0,1.4,1.3,0.0,0.0,0.0
2018,2,2,3,45,0.0,0.0,1.25,1.1,0.0,0.0,0.0
2018,2,2,4,0,0.0,0.0,1.1,0.9,0.0,0.0,0.0
2018,2,2,4,15,0.0,0.0,1.1,0.8,0.0,0.0,0.0
2018,2,2,4,30,0.0,0.0,1.1,0.7,0.0,0.0,0.0
2018,2,2,4,45,0.0,0.0,1.05,0.6,0.0,0.0,0.0
2018,2,2,5,0,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2018,2,2,5,15,0.0,0.0,1.05,0.3,0.0,0.0,0.0
2018,2,2,5,30,0.0,0.0,1.1,0.1,0.0,0.0,0.0
2018,2,2,5,45,0.0,0.0,1.15,-0.15,0.0,0.0,0.0
2018,2,2,6,0,0.0,0.0,1.2,-0.4,0.0,0.0,0.0
2018,2,2,6,15,0.0,0.0,1.35,-0.4,0.0,0.0,0.0
2018,2,2,6,30,0.0,0.0,1.5,-0.4,0.0,0.0,0.0
2018,2,2,6,45,0.0,0.0,1.65,-0.45,0.0,0.0,0.0
2018,2,2,7,0,0.0,0.0,1.8,-0.5,0.0,0.0,0.0
2018,2,2,7,15,17.5,5.5,2.1,-0.1,6.0,0.0,0.0
2018,2,2,7,30,35.0,11.0,2.4,0.3,12.0,33.04,0.0
2018,2,2,7,45,75.5,27.5,2.7,0.65,35.0,111.49,70.9
2018,2,2,8,0,116.0,44.0,3.0,1.0,58.0,165.39,138.64
2018,2,2,8,15,154.0,61.5,3.15,1.25,88.5,213.33,184.66
2018,2,2,8,30,192.0,79.0,3.3,1.5,119.0,261.18,228.79
2018,2,2,8,45,219.0,95.5,3.5,1.75,152.0,298.86,262.71
2018,2,2,9,0,246.0,112.0,3.7,2.0,185.0,335.77,294.93
2018,2,2,9,15,312.0,121.5,3.75,2.2,228.5,391.94,343.49
2018,2,2,9,30,378.0,131.0,3.8,2.4,272.0,464.05,403.64
2018,2,2,9,45,468.5,128.0,3.9,2.65,321.5,521.43,451.24
2018,2,2,10,0,559.0,125.0,4.0,2.9,371.0,582.81,500.86
2018,2,2,10,15,703.5,106.0,4.05,3.05,439.5,655.95,559.89
2018,2,2,10,30,848.0,87.0,4.1,3.2,508.0,718.2,608.5
2018,2,2,10,45,921.5,74.5,4.15,3.35,555.0,728.35,614.96
2018,2,2,11,0,995.0,62.0,4.2,3.5,602.0,738.18,620.86
2018,2,2,11,15,1001.5,63.5,4.2,3.5,623.5,714.17,599.08
2018,2,2,11,30,1008.0,65.0,4.2,3.5,645.0,686.48,574.23
2018,2,2,11,45,1011.5,65.0,4.25,3.55,658.0,651.9,543.62
2018,2,2,12,0,1015.0,65.0,4.3,3.6,671.0,614.11,509.76
2018,2,2,12,15,1015.5,66.0,4.3,3.55,676.0,572.72,472.13
2018,2,2,12,30,1016.0,67.0,4.3,3.5,681.0,528.58,431.29
2018,2,2,12,45,1013.5,68.0,4.3,3.45,678.0,480.63,386.31
2018,2,2,13,0,1011.0,69.0,4.3,3.4,675.0,430.57,338.48
2018,2,2,13,15,1008.5,68.5,4.25,3.25,663.5,377.33,287.13
2018,2,2,13,30,1006.0,68.0,4.2,3.1,652.0,322.49,234.01
2018,2,2,13,45,1005.0,67.0,4.2,2.95,635.0,266.18,180.37
2018,2,2,14,0,1004.0,66.0,4.2,2.8,618.0,208.58,128.7
2018,2,2,14,15,995.0,65.0,4.15,2.55,590.5,149.11,83.38
2018,2,2,14,30,986.0,64.0,4.1,2.3,563.0,89.69,53.52
2018,2,2,14,45,972.5,62.5,4.0,2.05,528.0,61.63,51.4
2018,2,2,15,0,959.0,61.0,3.9,1.8,493.0,60.1,50.17
2018,2,2,15,15,940.0,58.5,3.8,1.4,452.0,57.71,48.16
2018,2,2,15,30,921.0,56.0,3.7,1.0,411.0,55.24,46.05
2018,2,2,15,45,893.5,53.5,3.6,0.6,365.0,52.59,43.73
2018,2,2,16,0,866.0,51.0,3.5,0.2,319.0,49.83,41.27
2018,2,2,16,15,823.5,47.5,3.15,-0.45,270.0,46.11,37.85
2018,2,2,16,30,781.0,44.0,2.8,-1.1,221.0,39.48,31.58
2018,2,2,16,45,711.0,39.0,2.5,-1.75,171.5,35.18,27.32
2018,2,2,17,0,641.0,34.0,2.2,-2.4,122.0,30.95,22.91
2018,2,2,17,15,477.0,27.0,2.05,-2.9,78.0,24.68,15.34
2018,2,2,17,30,313.0,20.0,1.9,-3.4,34.0,17.07,0.0
2018,2,2,17,45,156.5,10.0,1.7,-3.9,17.0,8.54,0.0
2018,2,2,18,0,0.0,0.0,1.5,-4.4,0.0,0.0,0.0
2018,2,2,18,15,0.0,0.0,1.5,-4.4,0.0,0.0,0.0
2018,2,2,18,30,0.0,0.0,1.5,-4.4,0.0,0.0,0.0
2018,2,2,18,45,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2018,2,2,19,0,0.0,0.0,1.2,-5.6,0.0,0.0,0.0
2018,2,2,19,15,0.0,0.0,1.2,-5.85,0.0,0.0,0.0
2018,2,2,19,30,0.0,0.0,1.2,-6.1,0.0,0.0,0.0
2018,2,2,19,45,0.0,0.0,1.15,-6.3,0.0,0.0,0.0
2018,2,2,20,0,0.0,0.0,1.1,-6.5,0.0,0.0,0.0
2018,2,2,20,15,0.0,0.0,1.1,-6.6,0.0,0.0,0.0
2018,2,2,20,30,0.0,0.0,1.1,-6.7,0.0,0.0,0.0
2018,2,2,20,45,0.0,0.0,1.05,-6.8,0.0,0.0,0.0
2018,2,2,21,0,0.0,0.0,1.0,-6.9,0.0,0.0,0.0
2018,2,2,21,15,0.0,0.0,1.0,-6.95,0.0,0.0,0.0
2018,2,2,21,30,0.0,0.0,1.0,-7.0,0.0,0.0,0.0
2018,2,2,21,45,0.0,0.0,1.0,-7.0,0.0,0.0,0.0
2018,2,2,22,0,0.0,0.0,1.0,-7.0,0.0,0.0,0.0
2018,2,2,22,15,0.0,0.0,0.95,-7.05,0.0,0.0,0.0
2018,2,2,22,30,0.0,0.0,0.9,-7.1,0.0,0.0,0.0
2018,2,2,22,45,0.0,0.0,0.9,-7.1,0.0,0.0,0.0
2018,2,2,23,0,0.0,0.0,0.9,-7.1,0.0,0.0,0.0
2018,2,2,23,15,0.0,0.0,0.9,-7.15,0.0,0.0,0.0
2018,2,2,23,30,0.0,0.0,0.9,-7.2,0.0,0.0,0.0
2018,2,2,23,45,0.0,0.0,0.9,-7.2,0.0,0.0,0.0
2018,2,3,0,0,0.0,0.0,0.9,-7.2,0.0,0.0,0.0
2018,2,3,0,15,0.0,0.0,0.9,-7.2,0.0,0.0,0.0
2018,2,3,0,30,0.0,0.0,0.9,-7.2,0.0,0.0,0.0
2018,2,3,0,45,0.0,0.0,0.9,-7.2,0.0,0.0,0.0
2018,2,3,1,0,0.0,0.0,0.9,-7.2,0.0,0.0,0.0
2018,2,3,1,15,0.0,0.0,0.9,-7.15,0.0,0.0,0.0
2018,2,3,1,30,0.0,0.0,0.9,-7.1,0.0,0.0,0.0
2018,2,3,1,45,0.0,0.0,0.9,-7.1,0.0,0.0,0.0
2018,2,3,2,0,0.0,0.0,0.9,-7.1,0.0,0.0,0.0
2018,2,3,2,15,0.0,0.0,0.95,-6.95,0.0,0.0,0.0
2018,2,3,2,30,0.0,0.0,1.0,-6.8,0.0,0.0,0.0
2018,2,3,2,45,0.0,0.0,1.05,-6.7,0.0,0.0,0.0
2018,2,3,3,0,0.0,0.0,1.1,-6.6,0.0,0.0,0.0
2018,2,3,3,15,0.0,0.0,1.05,-6.55,0.0,0.0,0.0
2018,2,3,3,30,0.0,0.0,1.0,-6.5,0.0,0.0,0.0
2018,2,3,3,45,0.0,0.0,1.0,-6.4,0.0,0.0,0.0
2018,2,3,4,0,0.0,0.0,1.0,-6.3,0.0,0.0,0.0
2018,2,3,4,15,0.0,0.0,0.9,-6.45,0.0,0.0,0.0
2018,2,3,4,30,0.0,0.0,0.8,-6.6,0.0,0.0,0.0
2018,2,3,4,45,0.0,0.0,0.7,-6.7,0.0,0.0,0.0
2018,2,3,5,0,0.0,0.0,0.6,-6.8,0.0,0.0,0.0
2018,2,3,5,15,0.0,0.0,0.6,-6.8,0.0,0.0,0.0
2018,2,3,5,30,0.0,0.0,0.6,-6.8,0.0,0.0,0.0
2018,2,3,5,45,0.0,0.0,0.55,-6.85,0.0,0.0,0.0
2018,2,3,6,0,0.0,0.0,0.5,-6.9,0.0,0.0,0.0
2018,2,3,6,15,0.0,0.0,0.6,-6.7,0.0,0.0,0.0
2018,2,3,6,30,0.0,0.0,0.7,-6.5,0.0,0.0,0.0
2018,2,3,6,45,0.0,0.0,0.8,-6.35,0.0,0.0,0.0
2018,2,3,7,0,0.0,0.0,0.9,-6.2,0.0,0.0,0.0
2018,2,3,7,15,71.0,7.5,1.0,-5.75,9.5,0.0,0.0
2018,2,3,7,30,142.0,15.0,1.1,-5.3,19.0,109.18,0.0
2018,2,3,7,45,339.0,25.0,1.2,-4.8,60.0,309.58,218.28
2018,2,3,8,0,536.0,35.0,1.3,-4.3,101.0,462.22,392.15
2018,2,3,8,15,616.5,40.5,1.3,-3.8,148.0,537.2,461.4
2018,2,3,8,30,697.0,46.0,1.3,-3.3,195.0,610.54,523.99
2018,2,3,8,45,745.0,50.0,1.25,-2.8,243.0,655.96,560.39
2018,2,3,9,0,793.0,54.0,1.2,-2.3,291.0,698.88,592.66
2018,2,3,9,15,824.5,57.5,1.15,-1.8,336.5,725.65,610.8
2018,2,3,9,30,856.0,61.0,1.1,-1.3,382.0,749.12,625.67
2018,2,3,9,45,874.5,63.0,1.05,-0.8,421.5,750.3,623.23
2018,2,3,10,0,893.0,65.0,1.0,-0.3,461.0,755.04,623.66
2018,2,3,10,15,907.0,67.5,1.0,0.15,496.0,753.39,620.07
2018,2,3,10,30,921.0,70.0,1.0,0.6,531.0,747.97,613.86
2018,2,3,10,45,930.5,72.0,1.0,1.05,559.0,734.98,602.22
2018,2,3,11,0,940.0,74.0,1.0,1.5,587.0,718.28,587.02
2018,2,3,11,15,874.0,95.0,1.0,1.85,586.0,673.67,549.68
2018,2,3,11,30,808.0,116.0,1.0,2.2,585.0,623.37,508.32
2018,2,3,11,45,777.0,128.0,1.05,2.55,586.5,585.96,477.16
2018,2,3,12,0,746.0,140.0,1.1,2.9,588.0,546.39,443.75
2018,2,3,12,15,740.0,142.5,1.15,3.15,590.0,510.26,412.68
2018,2,3,12,30,734.0,145.0,1.2,3.4,592.0,472.51,379.53
2018,2,3,12,45,840.0,113.5,1.3,3.6,622.5,452.04,358.2
2018,2,3,13,0,946.0,82.0,1.4,3.8,653.0,421.48,326.5
2018,2,3,13,15,941.5,82.0,1.45,3.9,641.5,370.82,279.13
2018,2,3,13,30,937.0,82.0,1.5,4.0,630.0,318.85,230.22
2018,2,3,13,45,929.0,81.0,1.55,4.1,610.0,264.28,179.76
2018,2,3,14,0,921.0,80.0,1.6,4.2,590.0,209.26,131.48
2018,2,3,14,15,909.5,79.0,1.6,4.15,563.0,153.66,89.37
2018,2,3,14,30,898.0,78.0,1.6,4.1,536.0,98.44,60.96
2018,2,3,14,45,881.5,76.5,1.65,4.0,502.0,62.64,51.91
2018,2,3,15,0,865.0,75.0,1.7,3.9,468.0,61.88,51.4
2018,2,3,15,15,840.0,72.5,1.5,3.5,427.5,60.3,50.15
2018,2,3,15,30,815.0,70.0,1.3,3.1,387.0,58.74,48.92
2018,2,3,15,45,781.0,67.0,1.15,2.65,342.5,56.72,47.24
2018,2,3,16,0,747.0,64.0,1.0,2.2,298.0,54.75,45.55
2018,2,3,16,15,608.5,67.0,0.95,1.25,238.0,52.4,43.52
2018,2,3,16,30,470.0,70.0,0.9,0.3,178.0,55.4,46.31
2018,2,3,16,45,289.5,61.0,0.9,-0.65,122.5,45.94,37.27
2018,2,3,17,0,109.0,52.0,0.9,-1.6,67.0,39.55,30.82
2018,2,3,17,15,76.5,34.5,0.9,-1.6,43.0,26.68,17.33
2018,2,3,17,30,44.0,17.0,0.9,-1.6,19.0,13.49,0.0
2018,2,3,17,45,22.0,8.5,0.95,-1.6,9.5,7.26,0.0
2018,2,3,18,0,0.0,0.0,1.0,-1.6,0.0,0.0,0.0
2018,2,3,18,15,0.0,0.0,1.0,-1.6,0.0,0.0,0.0
2018,2,3,18,30,0.0,0.0,1.0,-1.6,0.0,0.0,0.0
2018,2,3,18,45,0.0,0.0,1.05,-1.35,0.0,0.0,0.0
2018,2,3,19,0,0.0,0.0,1.1,-1.1,0.0,0.0,0.0
2018,2,3,19,15,0.0,0.0,1.15,-1.25,0.0,0.0,0.0
2018,2,3,19,30,0.0,0.0,1.2,-1.4,0.0,0.0,0.0
2018,2,3,19,45,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2018,2,3,20,0,0.0,0.0,1.2,-1.6,0.0,0.0,0.0
2018,2,3,20,15,0.0,0.0,1.2,-1.65,0.0,0.0,0.0
2018,2,3,20,30,0.0,0.0,1.2,-1.7,0.0,0.0,0.0
2018,2,3,20,45,0.0,0.0,1.25,-1.7,0.0,0.0,0.0
2018,2,3,21,0,0.0,0.0,1.3,-1.7,0.0,0.0,0.0
2018,2,3,21,15,0.0,0.0,1.3,-1.7,0.0,0.0,0.0
2018,2,3,21,30,0.0,0.0,1.3,-1.7,0.0,0.0,0.0
2018,2,3,21,45,0.0,0.0,1.25,-1.65,0.0,0.0,0.0
2018,2,3,22,0,0.0,0.0,1.2,-1.6,0.0,0.0,0.0
2018,2,3,22,15,0.0,0.0,1.15,-1.7,0.0,0.0,0.0
2018,2,3,22,30,0.0,0.0,1.1,-1.8,0.0,0.0,0.0
2018,2,3,22,45,0.0,0.0,1.05,-1.9,0.0,0.0,0.0
2018,2,3,23,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2018,2,3,23,15,0.0,0.0,1.0,-2.05,0.0,0.0,0.0
2018,2,3,23,30,0.0,0.0,1.0,-2.1,0.0,0.0,0.0
2018,2,3,23,45,0.0,0.0,0.95,-2.15,0.0,0.0,0.0
2018,2,4,0,0,0.0,0.0,0.9,-2.2,0.0,0.0,0.0
2018,2,4,0,15,0.0,0.0,0.9,-2.2,0.0,0.0,0.0
2018,2,4,0,30,0.0,0.0,0.9,-2.2,0.0,0.0,0.0
2018,2,4,0,45,0.0,0.0,0.9,-2.15,0.0,0.0,0.0
2018,2,4,1,0,0.0,0.0,0.9,-2.1,0.0,0.0,0.0
2018,2,4,1,15,0.0,0.0,0.9,-2.1,0.0,0.0,0.0
2018,2,4,1,30,0.0,0.0,0.9,-2.1,0.0,0.0,0.0
2018,2,4,1,45,0.0,0.0,0.85,-2.15,0.0,0.0,0.0
2018,2,4,2,0,0.0,0.0,0.8,-2.2,0.0,0.0,0.0
2018,2,4,2,15,0.0,0.0,0.8,-2.25,0.0,0.0,0.0
2018,2,4,2,30,0.0,0.0,0.8,-2.3,0.0,0.0,0.0
2018,2,4,2,45,0.0,0.0,0.75,-2.35,0.0,0.0,0.0
2018,2,4,3,0,0.0,0.0,0.7,-2.4,0.0,0.0,0.0
2018,2,4,3,15,0.0,0.0,0.65,-2.45,0.0,0.0,0.0
2018,2,4,3,30,0.0,0.0,0.6,-2.5,0.0,0.0,0.0
2018,2,4,3,45,0.0,0.0,0.6,-2.55,0.0,0.0,0.0
2018,2,4,4,0,0.0,0.0,0.6,-2.6,0.0,0.0,0.0
2018,2,4,4,15,0.0,0.0,0.6,-2.45,0.0,0.0,0.0
2018,2,4,4,30,0.0,0.0,0.6,-2.3,0.0,0.0,0.0
2018,2,4,4,45,0.0,0.0,0.65,-2.2,0.0,0.0,0.0
2018,2,4,5,0,0.0,0.0,0.7,-2.1,0.0,0.0,0.0
2018,2,4,5,15,0.0,0.0,0.75,-2.0,0.0,0.0,0.0
2018,2,4,5,30,0.0,0.0,0.8,-1.9,0.0,0.0,0.0
2018,2,4,5,45,0.0,0.0,0.85,-1.8,0.0,0.0,0.0
2018,2,4,6,0,0.0,0.0,0.9,-1.7,0.0,0.0,0.0
2018,2,4,6,15,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2018,2,4,6,30,0.0,0.0,1.1,-1.3,0.0,0.0,0.0
2018,2,4,6,45,0.0,0.0,1.2,-1.05,0.0,0.0,0.0
2018,2,4,7,0,0.0,0.0,1.3,-0.8,0.0,0.0,0.0
2018,2,4,7,15,1.5,2.0,1.4,-0.55,2.0,0.0,0.0
2018,2,4,7,30,3.0,4.0,1.5,-0.3,4.0,5.46,0.0
2018,2,4,7,45,1.5,6.5,1.55,0.0,6.5,6.39,0.0
2018,2,4,8,0,0.0,9.0,1.6,0.3,9.0,7.39,0.78
2018,2,4,8,15,0.0,11.5,1.6,0.6,11.5,9.45,2.77
2018,2,4,8,30,0.0,14.0,1.6,0.9,14.0,11.51,4.7
2018,2,4,8,45,0.0,18.5,1.65,1.15,18.5,15.22,8.1
2018,2,4,9,0,0.0,23.0,1.7,1.4,23.0,18.95,11.46
2018,2,4,9,15,0.0,24.0,1.6,1.6,24.0,19.78,12.19
2018,2,4,9,30,0.0,25.0,1.5,1.8,25.0,20.62,12.9
2018,2,4,9,45,0.0,30.0,1.4,2.05,30.0,24.77,16.56
2018,2,4,10,0,0.0,35.0,1.3,2.3,35.0,28.92,20.2
2018,2,4,10,15,0.0,32.5,1.3,2.55,32.5,26.86,18.29
2018,2,4,10,30,0.0,30.0,1.3,2.8,30.0,24.8,16.39
2018,2,4,10,45,0.0,30.5,1.35,3.1,30.5,25.23,16.7
2018,2,4,11,0,0.0,31.0,1.4,3.4,31.0,25.65,17.02
2018,2,4,11,15,0.0,32.5,1.55,3.7,32.5,26.9,18.06
2018,2,4,11,30,0.0,34.0,1.7,4.0,34.0,28.16,19.1
2018,2,4,11,45,0.0,35.5,1.85,4.25,35.5,29.41,20.15
2018,2,4,12,0,0.0,37.0,2.0,4.5,37.0,30.66,21.2
2018,2,4,12,15,0.0,37.5,2.0,4.65,37.5,31.08,21.54
2018,2,4,12,30,0.0,38.0,2.0,4.8,38.0,31.5,21.88
2018,2,4,12,45,0.0,37.5,1.95,4.95,37.5,31.08,21.51
2018,2,4,13,0,0.0,37.0,1.9,5.1,37.0,30.66,21.14
2018,2,4,13,15,0.0,36.0,1.85,5.1,36.0,29.83,20.43
2018,2,4,13,30,0.0,35.0,1.8,5.1,35.0,28.99,19.72
2018,2,4,13,45,0.0,45.0,1.75,5.05,45.0,37.29,27.0
2018,2,4,14,0,0.0,55.0,1.7,5.0,55.0,45.6,34.28
2018,2,4,14,15,0.0,49.0,1.75,4.9,49.0,40.59,29.98
2018,2,4,14,30,0.0,43.0,1.8,4.8,43.0,35.59,25.68
2018,2,4,14,45,0.0,49.0,1.85,4.65,49.0,40.57,31.68
2018,2,4,15,0,0.0,55.0,1.9,4.5,55.0,45.55,36.34
2018,2,4,15,15,0.0,56.5,1.85,4.3,56.5,46.78,37.6
2018,2,4,15,30,0.0,58.0,1.8,4.1,58.0,48.02,38.86
2018,2,4,15,45,8.5,67.5,1.8,3.85,70.0,56.04,46.38
2018,2,4,16,0,17.0,77.0,1.8,3.6,82.0,61.77,51.77
2018,2,4,16,15,10.0,58.5,1.55,3.05,61.5,48.48,39.56
2018,2,4,16,30,3.0,40.0,1.3,2.5,41.0,33.07,25.23
2018,2,4,16,45,103.0,40.0,1.1,1.95,55.0,31.32,23.45
2018,2,4,17,0,203.0,40.0,0.9,1.4,69.0,30.46,22.26
2018,2,4,17,15,152.5,27.5,0.95,1.15,44.5,21.18,12.68
2018,2,4,17,30,102.0,15.0,1.0,0.9,20.0,11.69,0.0
2018,2,4,17,45,51.0,7.5,1.05,0.6,10.0,6.4,0.0
2018,2,4,18,0,0.0,0.0,1.1,0.3,0.0,0.0,0.0
2018,2,4,18,15,0.0,0.0,1.1,0.3,0.0,0.0,0.0
2018,2,4,18,30,0.0,0.0,1.1,0.3,0.0,0.0,0.0
2018,2,4,18,45,0.0,0.0,1.45,0.45,0.0,0.0,0.0
2018,2,4,19,0,0.0,0.0,1.8,0.6,0.0,0.0,0.0
2018,2,4,19,15,0.0,0.0,1.85,0.55,0.0,0.0,0.0
2018,2,4,19,30,0.0,0.0,1.9,0.5,0.0,0.0,0.0
2018,2,4,19,45,0.0,0.0,1.9,0.5,0.0,0.0,0.0
2018,2,4,20,0,0.0,0.0,1.9,0.5,0.0,0.0,0.0
2018,2,4,20,15,0.0,0.0,1.9,0.45,0.0,0.0,0.0
2018,2,4,20,30,0.0,0.0,1.9,0.4,0.0,0.0,0.0
2018,2,4,20,45,0.0,0.0,1.9,0.4,0.0,0.0,0.0
2018,2,4,21,0,0.0,0.0,1.9,0.4,0.0,0.0,0.0
2018,2,4,21,15,0.0,0.0,1.85,0.4,0.0,0.0,0.0
2018,2,4,21,30,0.0,0.0,1.8,0.4,0.0,0.0,0.0
2018,2,4,21,45,0.0,0.0,1.75,0.4,0.0,0.0,0.0
2018,2,4,22,0,0.0,0.0,1.7,0.4,0.0,0.0,0.0
2018,2,4,22,15,0.0,0.0,1.75,0.3,0.0,0.0,0.0
2018,2,4,22,30,0.0,0.0,1.8,0.2,0.0,0.0,0.0
2018,2,4,22,45,0.0,0.0,1.85,0.15,0.0,0.0,0.0
2018,2,4,23,0,0.0,0.0,1.9,0.1,0.0,0.0,0.0
2018,2,4,23,15,0.0,0.0,1.9,0.05,0.0,0.0,0.0
2018,2,4,23,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2018,2,4,23,45,0.0,0.0,1.9,-0.05,0.0,0.0,0.0
2018,2,5,0,0,0.0,0.0,1.9,-0.1,0.0,0.0,0.0
2018,2,5,0,15,0.0,0.0,1.9,-0.1,0.0,0.0,0.0
2018,2,5,0,30,0.0,0.0,1.9,-0.1,0.0,0.0,0.0
2018,2,5,0,45,0.0,0.0,1.9,-0.15,0.0,0.0,0.0
2018,2,5,1,0,0.0,0.0,1.9,-0.2,0.0,0.0,0.0
2018,2,5,1,15,0.0,0.0,1.85,-0.2,0.0,0.0,0.0
2018,2,5,1,30,0.0,0.0,1.8,-0.2,0.0,0.0,0.0
2018,2,5,1,45,0.0,0.0,1.75,-0.25,0.0,0.0,0.0
2018,2,5,2,0,0.0,0.0,1.7,-0.3,0.0,0.0,0.0
2018,2,5,2,15,0.0,0.0,1.7,-0.35,0.0,0.0,0.0
2018,2,5,2,30,0.0,0.0,1.7,-0.4,0.0,0.0,0.0
2018,2,5,2,45,0.0,0.0,1.7,-0.45,0.0,0.0,0.0
2018,2,5,3,0,0.0,0.0,1.7,-0.5,0.0,0.0,0.0
2018,2,5,3,15,0.0,0.0,1.8,-0.5,0.0,0.0,0.0
2018,2,5,3,30,0.0,0.0,1.9,-0.5,0.0,0.0,0.0
2018,2,5,3,45,0.0,0.0,2.0,-0.55,0.0,0.0,0.0
2018,2,5,4,0,0.0,0.0,2.1,-0.6,0.0,0.0,0.0
2018,2,5,4,15,0.0,0.0,2.1,-0.7,0.0,0.0,0.0
2018,2,5,4,30,0.0,0.0,2.1,-0.8,0.0,0.0,0.0
2018,2,5,4,45,0.0,0.0,2.1,-0.95,0.0,0.0,0.0
2018,2,5,5,0,0.0,0.0,2.1,-1.1,0.0,0.0,0.0
2018,2,5,5,15,0.0,0.0,2.05,-1.4,0.0,0.0,0.0
2018,2,5,5,30,0.0,0.0,2.0,-1.7,0.0,0.0,0.0
2018,2,5,5,45,0.0,0.0,1.9,-1.95,0.0,0.0,0.0
2018,2,5,6,0,0.0,0.0,1.8,-2.2,0.0,0.0,0.0
2018,2,5,6,15,0.0,0.0,1.85,-2.2,0.0,0.0,0.0
2018,2,5,6,30,0.0,0.0,1.9,-2.2,0.0,0.0,0.0
2018,2,5,6,45,0.0,0.0,1.95,-2.25,0.0,0.0,0.0
2018,2,5,7,0,0.0,0.0,2.0,-2.3,0.0,0.0,0.0
2018,2,5,7,15,107.0,9.5,2.25,-1.85,13.5,0.0,0.0
2018,2,5,7,30,214.0,19.0,2.5,-1.4,27.0,162.73,0.0
2018,2,5,7,45,376.5,28.5,2.7,-0.9,67.5,345.16,258.87
2018,2,5,8,0,539.0,38.0,2.9,-0.4,108.0,482.43,409.97
2018,2,5,8,15,622.5,44.5,3.0,-0.05,157.5,550.0,473.87
2018,2,5,8,30,706.0,51.0,3.1,0.3,207.0,627.88,541.59
2018,2,5,8,45,758.0,55.0,3.15,0.7,256.5,677.23,582.65
2018,2,5,9,0,810.0,59.0,3.2,1.1,306.0,723.83,619.47
2018,2,5,9,15,844.0,61.5,3.15,1.45,353.0,751.6,639.53
2018,2,5,9,30,878.0,64.0,3.1,1.8,400.0,775.9,656.15
2018,2,5,9,45,890.5,67.5,3.05,2.15,439.0,781.29,657.65
2018,2,5,10,0,903.0,71.0,3.0,2.5,478.0,776.21,651.13
2018,2,5,10,15,918.5,73.5,2.95,2.75,514.0,775.43,648.29
2018,2,5,10,30,934.0,76.0,2.9,3.0,550.0,770.78,642.56
2018,2,5,10,45,957.0,74.5,2.9,3.3,583.0,762.9,634.71
2018,2,5,11,0,980.0,73.0,2.9,3.6,616.0,750.79,623.26
2018,2,5,11,15,987.5,73.5,2.8,3.8,637.5,726.41,600.98
2018,2,5,11,30,995.0,74.0,2.7,4.0,659.0,698.39,575.7
2018,2,5,11,45,999.5,75.0,2.6,4.25,673.0,665.54,546.21
2018,2,5,12,0,1004.0,76.0,2.5,4.5,687.0,629.36,513.65
2018,2,5,12,15,1006.0,75.5,2.4,4.65,692.0,587.28,476.04
2018,2,5,12,30,1008.0,75.0,2.3,4.8,697.0,542.42,435.4
2018,2,5,12,45,1008.0,74.0,2.15,5.0,693.5,493.65,390.48
2018,2,5,13,0,1008.0,73.0,2.0,5.2,690.0,442.66,342.78
2018,2,5,13,15,1004.5,73.0,1.85,5.3,678.5,389.36,292.52
2018,2,5,13,30,1001.0,73.0,1.7,5.4,667.0,334.54,240.54
2018,2,5,13,45,992.0,72.0,1.6,5.5,645.0,276.43,186.7
2018,2,5,14,0,983.0,71.0,1.5,5.6,623.0,217.9,135.09
2018,2,5,14,15,971.5,69.5,1.35,5.55,594.0,158.55,89.37
2018,2,5,14,30,960.0,68.0,1.2,5.5,565.0,99.57,57.39
2018,2,5,14,45,946.5,66.0,1.05,5.5,530.5,63.79,52.61
2018,2,5,15,0,933.0,64.0,0.9,5.5,496.0,61.98,51.15
2018,2,5,15,15,913.5,62.0,0.8,5.25,455.5,60.02,49.54
2018,2,5,15,30,894.0,60.0,0.7,5.0,415.0,57.98,47.85
2018,2,5,15,45,865.5,57.5,0.65,4.8,369.5,55.39,45.62
2018,2,5,16,0,837.0,55.0,0.6,4.6,324.0,48.11,39.03
2018,2,5,16,15,794.5,51.5,0.6,4.1,275.5,45.33,36.55
2018,2,5,16,30,752.0,48.0,0.6,3.6,227.0,42.59,33.98
2018,2,5,16,45,683.5,42.5,0.6,3.15,177.5,37.99,29.53
2018,2,5,17,0,615.0,37.0,0.6,2.7,128.0,33.44,24.91
2018,2,5,17,15,476.5,29.5,0.65,2.4,84.5,26.85,17.71
2018,2,5,17,30,338.0,22.0,0.7,2.1,41.0,18.68,0.0
2018,2,5,17,45,169.0,11.0,0.75,1.85,20.5,9.39,0.0
2018,2,5,18,0,0.0,0.0,0.8,1.6,0.0,0.0,0.0
2018,2,5,18,15,0.0,0.0,0.8,1.6,0.0,0.0,0.0
2018,2,5,18,30,0.0,0.0,0.8,1.6,0.0,0.0,0.0
2018,2,5,18,45,0.0,0.0,0.85,1.15,0.0,0.0,0.0
2018,2,5,19,0,0.0,0.0,0.9,0.7,0.0,0.0,0.0
2018,2,5,19,15,0.0,0.0,0.9,0.55,0.0,0.0,0.0
2018,2,5,19,30,0.0,0.0,0.9,0.4,0.0,0.0,0.0
2018,2,5,19,45,0.0,0.0,0.9,0.25,0.0,0.0,0.0
2018,2,5,20,0,0.0,0.0,0.9,0.1,0.0,0.0,0.0
2018,2,5,20,15,0.0,0.0,0.95,-0.05,0.0,0.0,0.0
2018,2,5,20,30,0.0,0.0,1.0,-0.2,0.0,0.0,0.0
2018,2,5,20,45,0.0,0.0,1.05,-0.4,0.0,0.0,0.0
2018,2,5,21,0,0.0,0.0,1.1,-0.6,0.0,0.0,0.0
2018,2,5,21,15,0.0,0.0,1.1,-0.95,0.0,0.0,0.0
2018,2,5,21,30,0.0,0.0,1.1,-1.3,0.0,0.0,0.0
2018,2,5,21,45,0.0,0.0,1.15,-1.7,0.0,0.0,0.0
2018,2,5,22,0,0.0,0.0,1.2,-2.1,0.0,0.0,0.0
2018,2,5,22,15,0.0,0.0,1.15,-2.35,0.0,0.0,0.0
2018,2,5,22,30,0.0,0.0,1.1,-2.6,0.0,0.0,0.0
2018,2,5,22,45,0.0,0.0,1.1,-2.85,0.0,0.0,0.0
2018,2,5,23,0,0.0,0.0,1.1,-3.1,0.0,0.0,0.0
2018,2,5,23,15,0.0,0.0,1.1,-3.15,0.0,0.0,0.0
2018,2,5,23,30,0.0,0.0,1.1,-3.2,0.0,0.0,0.0
2018,2,5,23,45,0.0,0.0,1.1,-3.25,0.0,0.0,0.0
2018,2,6,0,0,0.0,0.0,1.1,-3.3,0.0,0.0,0.0
2018,2,6,0,15,0.0,0.0,1.1,-3.25,0.0,0.0,0.0
2018,2,6,0,30,0.0,0.0,1.1,-3.2,0.0,0.0,0.0
2018,2,6,0,45,0.0,0.0,1.15,-3.2,0.0,0.0,0.0
2018,2,6,1,0,0.0,0.0,1.2,-3.2,0.0,0.0,0.0
2018,2,6,1,15,0.0,0.0,1.15,-3.2,0.0,0.0,0.0
2018,2,6,1,30,0.0,0.0,1.1,-3.2,0.0,0.0,0.0
2018,2,6,1,45,0.0,0.0,1.1,-3.2,0.0,0.0,0.0
2018,2,6,2,0,0.0,0.0,1.1,-3.2,0.0,0.0,0.0
2018,2,6,2,15,0.0,0.0,1.05,-3.3,0.0,0.0,0.0
2018,2,6,2,30,0.0,0.0,1.0,-3.4,0.0,0.0,0.0
2018,2,6,2,45,0.0,0.0,1.0,-3.5,0.0,0.0,0.0
2018,2,6,3,0,0.0,0.0,1.0,-3.6,0.0,0.0,0.0
2018,2,6,3,15,0.0,0.0,0.95,-3.6,0.0,0.0,0.0
2018,2,6,3,30,0.0,0.0,0.9,-3.6,0.0,0.0,0.0
2018,2,6,3,45,0.0,0.0,0.9,-3.65,0.0,0.0,0.0
2018,2,6,4,0,0.0,0.0,0.9,-3.7,0.0,0.0,0.0
2018,2,6,4,15,0.0,0.0,0.9,-3.6,0.0,0.0,0.0
2018,2,6,4,30,0.0,0.0,0.9,-3.5,0.0,0.0,0.0
2018,2,6,4,45,0.0,0.0,0.9,-3.45,0.0,0.0,0.0
2018,2,6,5,0,0.0,0.0,0.9,-3.4,0.0,0.0,0.0
2018,2,6,5,15,0.0,0.0,0.9,-3.35,0.0,0.0,0.0
2018,2,6,5,30,0.0,0.0,0.9,-3.3,0.0,0.0,0.0
2018,2,6,5,45,0.0,0.0,0.85,-3.25,0.0,0.0,0.0
2018,2,6,6,0,0.0,0.0,0.8,-3.2,0.0,0.0,0.0
2018,2,6,6,15,0.0,0.0,0.85,-2.9,0.0,0.0,0.0
2018,2,6,6,30,0.0,0.0,0.9,-2.6,0.0,0.0,0.0
2018,2,6,6,45,0.0,0.0,0.9,-2.3,0.0,0.0,0.0
2018,2,6,7,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2018,2,6,7,15,50.0,8.5,1.0,-1.25,10.5,0.0,0.0
2018,2,6,7,30,100.0,17.0,1.1,-0.5,21.0,83.28,0.0
2018,2,6,7,45,242.0,31.0,1.15,0.2,58.5,256.77,195.63
2018,2,6,8,0,384.0,45.0,1.2,0.9,96.0,377.48,319.55
2018,2,6,8,15,373.5,55.0,1.25,1.7,121.0,383.71,329.73
2018,2,6,8,30,363.0,65.0,1.3,2.5,146.0,388.63,335.96
2018,2,6,8,45,228.5,91.0,1.3,3.25,146.0,301.0,260.64
2018,2,6,9,0,94.0,117.0,1.3,4.0,146.0,211.53,181.34
2018,2,6,9,15,66.5,130.0,1.4,4.75,152.0,185.73,158.31
2018,2,6,9,30,39.0,143.0,1.5,5.5,158.0,174.52,147.2
2018,2,6,9,45,93.5,161.5,1.55,6.25,202.5,232.79,197.25
2018,2,6,10,0,148.0,180.0,1.6,7.0,247.0,303.82,255.95
2018,2,6,10,15,279.0,184.5,1.65,7.6,323.0,413.42,345.64
2018,2,6,10,30,410.0,189.0,1.7,8.2,399.0,517.51,426.97
2018,2,6,10,45,611.0,147.5,1.75,8.85,479.0,608.89,497.3
2018,2,6,11,0,812.0,106.0,1.8,9.5,559.0,680.43,550.2
2018,2,6,11,15,711.5,133.5,1.85,9.9,541.0,618.19,498.92
2018,2,6,11,30,611.0,161.0,1.9,10.3,523.0,554.84,447.74
2018,2,6,11,45,346.0,218.5,1.95,10.75,424.5,411.04,332.5
2018,2,6,12,0,81.0,276.0,2.0,11.2,326.0,284.3,229.13
2018,2,6,12,15,245.5,246.5,1.95,11.45,399.0,346.35,278.69
2018,2,6,12,30,410.0,217.0,1.9,11.7,472.0,386.55,307.59
2018,2,6,12,45,370.0,238.0,1.9,11.95,467.0,357.64,282.16
2018,2,6,13,0,330.0,259.0,1.9,12.2,462.0,335.26,262.43
2018,2,6,13,15,194.0,248.5,1.85,12.25,367.5,260.63,204.14
2018,2,6,13,30,58.0,238.0,1.8,12.3,273.0,202.34,160.43
2018,2,6,13,45,103.5,243.5,1.7,12.4,303.0,209.08,163.87
2018,2,6,14,0,149.0,249.0,1.6,12.5,333.0,205.89,158.88
2018,2,6,14,15,85.0,209.0,1.5,12.45,256.5,165.07,128.93
2018,2,6,14,30,21.0,169.0,1.4,12.4,180.0,133.63,106.43
2018,2,6,14,45,43.0,174.0,1.3,12.3,194.5,128.68,107.9
2018,2,6,15,0,65.0,179.0,1.2,12.2,209.0,131.01,110.19
2018,2,6,15,15,59.0,168.0,1.0,11.9,193.5,123.37,103.86
2018,2,6,15,30,53.0,157.0,0.8,11.6,178.0,115.54,97.33
2018,2,6,15,45,27.0,125.0,0.65,11.35,135.5,94.71,79.27
2018,2,6,16,0,1.0,93.0,0.5,11.1,93.0,74.49,61.54
2018,2,6,16,15,2.5,83.0,0.5,10.65,83.5,66.49,54.56
2018,2,6,16,30,4.0,73.0,0.5,10.2,74.0,58.4,47.28
2018,2,6,16,45,2.0,53.5,0.5,9.8,54.0,43.46,33.64
2018,2,6,17,0,0.0,34.0,0.5,9.4,34.0,28.11,19.5
2018,2,6,17,15,0.0,22.0,0.6,8.9,22.0,18.15,9.94
2018,2,6,17,30,0.0,10.0,0.7,8.4,10.0,8.22,0.0
2018,2,6,17,45,0.0,5.0,0.8,7.95,5.0,4.27,0.0
2018,2,6,18,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,2,6,18,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,2,6,18,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,2,6,18,45,0.0,0.0,0.95,6.65,0.0,0.0,0.0
2018,2,6,19,0,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,2,6,19,15,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,2,6,19,30,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,2,6,19,45,0.0,0.0,0.95,5.45,0.0,0.0,0.0
2018,2,6,20,0,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,2,6,20,15,0.0,0.0,0.95,5.3,0.0,0.0,0.0
2018,2,6,20,30,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,2,6,20,45,0.0,0.0,1.05,5.35,0.0,0.0,0.0
2018,2,6,21,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,2,6,21,15,0.0,0.0,1.1,5.35,0.0,0.0,0.0
2018,2,6,21,30,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,2,6,21,45,0.0,0.0,1.15,5.3,0.0,0.0,0.0
2018,2,6,22,0,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,2,6,22,15,0.0,0.0,1.25,5.3,0.0,0.0,0.0
2018,2,6,22,30,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,2,6,22,45,0.0,0.0,1.35,5.3,0.0,0.0,0.0
2018,2,6,23,0,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,2,6,23,15,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,2,6,23,30,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,2,6,23,45,0.0,0.0,1.4,5.05,0.0,0.0,0.0
2018,2,7,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,2,7,0,15,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,2,7,0,30,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,2,7,0,45,0.0,0.0,1.35,4.7,0.0,0.0,0.0
2018,2,7,1,0,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,2,7,1,15,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,2,7,1,30,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,2,7,1,45,0.0,0.0,1.35,4.6,0.0,0.0,0.0
2018,2,7,2,0,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,2,7,2,15,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,2,7,2,30,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,2,7,2,45,0.0,0.0,1.75,4.65,0.0,0.0,0.0
2018,2,7,3,0,0.0,0.0,1.9,4.7,0.0,0.0,0.0
2018,2,7,3,15,0.0,0.0,1.85,4.65,0.0,0.0,0.0
2018,2,7,3,30,0.0,0.0,1.8,4.6,0.0,0.0,0.0
2018,2,7,3,45,0.0,0.0,1.75,4.55,0.0,0.0,0.0
2018,2,7,4,0,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,2,7,4,15,0.0,0.0,1.65,4.55,0.0,0.0,0.0
2018,2,7,4,30,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,2,7,4,45,0.0,0.0,1.55,4.6,0.0,0.0,0.0
2018,2,7,5,0,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,2,7,5,15,0.0,0.0,1.55,4.65,0.0,0.0,0.0
2018,2,7,5,30,0.0,0.0,1.6,4.7,0.0,0.0,0.0
2018,2,7,5,45,0.0,0.0,1.7,4.75,0.0,0.0,0.0
2018,2,7,6,0,0.0,0.0,1.8,4.8,0.0,0.0,0.0
2018,2,7,6,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2018,2,7,6,30,0.0,0.0,2.2,5.2,0.0,0.0,0.0
2018,2,7,6,45,0.0,0.0,2.4,5.4,0.0,0.0,0.0
2018,2,7,7,0,0.0,0.0,2.6,5.6,0.0,0.0,0.0
2018,2,7,7,15,0.0,1.5,2.7,6.1,1.5,1.28,0.0
2018,2,7,7,30,0.0,3.0,2.8,6.6,3.0,2.56,0.0
2018,2,7,7,45,0.0,4.5,2.9,7.05,4.5,3.69,0.0
2018,2,7,8,0,0.0,6.0,3.0,7.5,6.0,4.92,0.0
2018,2,7,8,15,0.0,7.5,3.2,8.05,7.5,6.15,0.0
2018,2,7,8,30,0.0,9.0,3.4,8.6,9.0,7.39,0.82
2018,2,7,8,45,0.0,14.0,3.55,9.15,14.0,11.51,4.45
2018,2,7,9,0,0.0,19.0,3.7,9.7,19.0,15.65,8.05
2018,2,7,9,15,0.0,21.0,3.9,10.25,21.0,17.31,9.46
2018,2,7,9,30,0.0,23.0,4.1,10.8,23.0,18.97,10.84
2018,2,7,9,45,0.0,26.5,4.25,11.35,26.5,21.87,13.28
2018,2,7,10,0,0.0,30.0,4.4,11.9,30.0,24.78,15.7
2018,2,7,10,15,0.0,31.0,4.5,12.3,31.0,25.62,16.34
2018,2,7,10,30,0.0,32.0,4.6,12.7,32.0,26.46,16.99
2018,2,7,10,45,0.0,31.5,4.7,13.1,31.5,26.06,16.57
2018,2,7,11,0,0.0,31.0,4.8,13.5,31.0,25.66,16.15
2018,2,7,11,15,0.0,33.0,4.85,13.75,33.0,27.32,17.52
2018,2,7,11,30,0.0,35.0,4.9,14.0,35.0,28.99,18.88
2018,2,7,11,45,0.0,38.5,4.95,14.2,38.5,31.91,21.3
2018,2,7,12,0,0.0,42.0,5.0,14.4,42.0,34.82,23.71
2018,2,7,12,15,0.0,45.5,4.95,14.55,45.5,37.74,26.13
2018,2,7,12,30,0.0,49.0,4.9,14.7,49.0,40.65,28.55
2018,2,7,12,45,0.0,57.5,4.9,14.85,57.5,47.73,34.46
2018,2,7,13,0,0.0,66.0,4.9,15.0,66.0,54.82,40.38
2018,2,7,13,15,0.0,54.5,4.75,15.05,54.5,45.23,32.36
2018,2,7,13,30,0.0,43.0,4.6,15.1,43.0,35.64,24.36
2018,2,7,13,45,0.0,45.5,4.45,15.2,45.5,37.71,26.12
2018,2,7,14,0,0.0,48.0,4.3,15.3,48.0,39.78,27.89
2018,2,7,14,15,0.0,49.5,3.95,15.2,49.5,41.02,28.99
2018,2,7,14,30,0.0,51.0,3.6,15.1,51.0,42.25,30.11
2018,2,7,14,45,0.0,42.5,3.25,14.95,42.5,35.17,25.51
2018,2,7,15,0,0.0,34.0,2.9,14.8,34.0,28.1,19.34
2018,2,7,15,15,0.0,49.0,2.75,14.65,49.0,40.55,30.47
2018,2,7,15,30,0.0,64.0,2.6,14.5,64.0,53.03,41.65
2018,2,7,15,45,6.0,78.5,2.4,14.3,80.5,64.65,52.08
2018,2,7,16,0,12.0,93.0,2.2,14.1,97.0,74.68,61.09
2018,2,7,16,15,6.0,66.0,2.2,13.8,68.0,54.24,43.0
2018,2,7,16,30,0.0,39.0,2.2,13.5,39.0,32.21,23.29
2018,2,7,16,45,0.0,32.0,2.15,13.15,32.0,26.41,17.98
2018,2,7,17,0,0.0,25.0,2.1,12.8,25.0,20.61,12.58
2018,2,7,17,15,0.0,17.0,2.25,12.4,17.0,14.0,6.27
2018,2,7,17,30,0.0,9.0,2.4,12.0,9.0,7.4,0.0
2018,2,7,17,45,0.0,4.5,2.55,11.55,4.5,3.84,0.0
2018,2,7,18,0,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,2,7,18,15,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,2,7,18,30,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,2,7,18,45,0.0,0.0,2.75,9.9,0.0,0.0,0.0
2018,2,7,19,0,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,2,7,19,15,0.0,0.0,2.75,8.1,0.0,0.0,0.0
2018,2,7,19,30,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2018,2,7,19,45,0.0,0.0,2.65,6.95,0.0,0.0,0.0
2018,2,7,20,0,0.0,0.0,2.6,6.4,0.0,0.0,0.0
2018,2,7,20,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2018,2,7,20,30,0.0,0.0,2.4,5.6,0.0,0.0,0.0
2018,2,7,20,45,0.0,0.0,2.3,5.25,0.0,0.0,0.0
2018,2,7,21,0,0.0,0.0,2.2,4.9,0.0,0.0,0.0
2018,2,7,21,15,0.0,0.0,2.15,4.65,0.0,0.0,0.0
2018,2,7,21,30,0.0,0.0,2.1,4.4,0.0,0.0,0.0
2018,2,7,21,45,0.0,0.0,2.05,4.2,0.0,0.0,0.0
2018,2,7,22,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2018,2,7,22,15,0.0,0.0,2.0,3.8,0.0,0.0,0.0
2018,2,7,22,30,0.0,0.0,2.0,3.6,0.0,0.0,0.0
2018,2,7,22,45,0.0,0.0,1.95,3.45,0.0,0.0,0.0
2018,2,7,23,0,0.0,0.0,1.9,3.3,0.0,0.0,0.0
2018,2,7,23,15,0.0,0.0,1.9,3.15,0.0,0.0,0.0
2018,2,7,23,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2018,2,7,23,45,0.0,0.0,1.85,2.9,0.0,0.0,0.0
2018,2,8,0,0,0.0,0.0,1.8,2.8,0.0,0.0,0.0
2018,2,8,0,15,0.0,0.0,1.85,2.75,0.0,0.0,0.0
2018,2,8,0,30,0.0,0.0,1.9,2.7,0.0,0.0,0.0
2018,2,8,0,45,0.0,0.0,1.9,2.6,0.0,0.0,0.0
2018,2,8,1,0,0.0,0.0,1.9,2.5,0.0,0.0,0.0
2018,2,8,1,15,0.0,0.0,1.95,2.45,0.0,0.0,0.0
2018,2,8,1,30,0.0,0.0,2.0,2.4,0.0,0.0,0.0
2018,2,8,1,45,0.0,0.0,2.05,2.3,0.0,0.0,0.0
2018,2,8,2,0,0.0,0.0,2.1,2.2,0.0,0.0,0.0
2018,2,8,2,15,0.0,0.0,2.1,2.1,0.0,0.0,0.0
2018,2,8,2,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2018,2,8,2,45,0.0,0.0,2.05,1.9,0.0,0.0,0.0
2018,2,8,3,0,0.0,0.0,2.0,1.8,0.0,0.0,0.0
2018,2,8,3,15,0.0,0.0,1.95,1.65,0.0,0.0,0.0
2018,2,8,3,30,0.0,0.0,1.9,1.5,0.0,0.0,0.0
2018,2,8,3,45,0.0,0.0,1.85,1.35,0.0,0.0,0.0
2018,2,8,4,0,0.0,0.0,1.8,1.2,0.0,0.0,0.0
2018,2,8,4,15,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2018,2,8,4,30,0.0,0.0,1.5,0.8,0.0,0.0,0.0
2018,2,8,4,45,0.0,0.0,1.4,0.55,0.0,0.0,0.0
2018,2,8,5,0,0.0,0.0,1.3,0.3,0.0,0.0,0.0
2018,2,8,5,15,0.0,0.0,1.25,0.1,0.0,0.0,0.0
2018,2,8,5,30,0.0,0.0,1.2,-0.1,0.0,0.0,0.0
2018,2,8,5,45,0.0,0.0,1.15,-0.3,0.0,0.0,0.0
2018,2,8,6,0,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2018,2,8,6,15,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2018,2,8,6,30,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2018,2,8,6,45,0.0,0.0,1.35,-0.5,0.0,0.0,0.0
2018,2,8,7,0,0.0,0.0,1.4,-0.5,0.0,0.0,0.0
2018,2,8,7,15,53.5,9.0,1.7,-0.1,11.5,43.65,0.0
2018,2,8,7,30,107.0,18.0,2.0,0.3,23.0,121.88,0.0
2018,2,8,7,45,202.0,32.0,2.25,0.75,55.0,230.7,182.72
2018,2,8,8,0,297.0,46.0,2.5,1.2,87.0,317.25,272.35
2018,2,8,8,15,406.0,53.5,2.55,1.65,133.5,413.03,358.98
2018,2,8,8,30,515.0,61.0,2.6,2.1,180.0,508.81,441.12
2018,2,8,8,45,636.0,64.0,2.6,2.55,243.0,608.14,522.33
2018,2,8,9,0,757.0,67.0,2.6,3.0,306.0,700.78,594.64
2018,2,8,9,15,798.0,69.5,2.5,3.35,354.0,734.59,618.19
2018,2,8,9,30,839.0,72.0,2.4,3.7,402.0,764.9,638.59
2018,2,8,9,45,861.5,73.5,2.25,4.1,442.5,775.89,643.22
2018,2,8,10,0,884.0,75.0,2.1,4.5,483.0,783.1,644.94
2018,2,8,10,15,900.0,76.5,2.0,4.9,518.5,774.87,635.52
2018,2,8,10,30,916.0,78.0,1.9,5.3,554.0,769.81,628.76
2018,2,8,10,45,928.5,78.5,1.8,5.65,583.0,757.24,616.64
2018,2,8,11,0,941.0,79.0,1.7,6.0,612.0,740.89,601.69
2018,2,8,11,15,949.0,79.5,1.6,6.3,633.5,717.76,580.65
2018,2,8,11,30,957.0,80.0,1.5,6.6,655.0,691.06,556.79
2018,2,8,11,45,962.0,80.5,1.45,6.9,668.5,659.06,529.09
2018,2,8,12,0,967.0,81.0,1.4,7.2,682.0,623.83,498.5
2018,2,8,12,15,967.0,81.5,1.35,7.45,686.5,582.89,463.06
2018,2,8,12,30,967.0,82.0,1.3,7.7,691.0,539.37,424.87
2018,2,8,12,45,964.5,81.5,1.25,7.95,686.5,491.49,382.42
2018,2,8,13,0,962.0,81.0,1.2,8.2,682.0,441.68,337.43
2018,2,8,13,15,958.0,81.0,1.2,8.3,670.5,390.07,290.4
2018,2,8,13,30,954.0,81.0,1.2,8.4,659.0,337.06,241.5
2018,2,8,13,45,948.0,79.5,1.2,8.55,639.0,281.25,190.5
2018,2,8,14,0,942.0,78.0,1.2,8.7,619.0,224.78,140.87
2018,2,8,14,15,932.0,77.0,1.2,8.75,592.0,167.77,96.36
2018,2,8,14,30,922.0,76.0,1.2,8.8,565.0,110.96,63.61
2018,2,8,14,45,907.5,74.5,1.15,8.8,531.0,69.09,56.6
2018,2,8,15,0,893.0,73.0,1.1,8.8,497.0,67.74,55.59
2018,2,8,15,15,872.5,70.0,1.0,8.6,456.5,58.48,47.45
2018,2,8,15,30,852.0,67.0,0.9,8.4,416.0,56.51,45.85
2018,2,8,15,45,823.5,64.0,0.8,8.2,371.0,54.44,44.12
2018,2,8,16,0,795.0,61.0,0.7,8.0,326.0,52.37,42.36
2018,2,8,16,15,752.0,57.0,0.65,7.5,278.0,49.38,39.74
2018,2,8,16,30,709.0,53.0,0.6,7.0,230.0,46.41,37.03
2018,2,8,16,45,641.5,47.5,0.55,6.5,181.5,42.0,32.86
2018,2,8,17,0,574.0,42.0,0.5,6.0,133.0,34.56,25.73
2018,2,8,17,15,454.5,33.5,0.55,5.75,90.0,27.83,18.8
2018,2,8,17,30,335.0,25.0,0.6,5.5,47.0,21.16,5.62
2018,2,8,17,45,179.0,14.0,0.6,5.25,24.5,11.95,0.0
2018,2,8,18,0,23.0,3.0,0.6,5.0,2.0,0.0,0.0
2018,2,8,18,15,11.5,1.5,0.6,5.0,1.0,0.0,0.0
2018,2,8,18,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2018,2,8,18,45,0.0,0.0,0.6,4.65,0.0,0.0,0.0
2018,2,8,19,0,0.0,0.0,0.6,4.3,0.0,0.0,0.0
2018,2,8,19,15,0.0,0.0,0.6,4.05,0.0,0.0,0.0
2018,2,8,19,30,0.0,0.0,0.6,3.8,0.0,0.0,0.0
2018,2,8,19,45,0.0,0.0,0.6,3.6,0.0,0.0,0.0
2018,2,8,20,0,0.0,0.0,0.6,3.4,0.0,0.0,0.0
2018,2,8,20,15,0.0,0.0,0.6,3.2,0.0,0.0,0.0
2018,2,8,20,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2018,2,8,20,45,0.0,0.0,0.55,2.8,0.0,0.0,0.0
2018,2,8,21,0,0.0,0.0,0.5,2.6,0.0,0.0,0.0
2018,2,8,21,15,0.0,0.0,0.5,2.4,0.0,0.0,0.0
2018,2,8,21,30,0.0,0.0,0.5,2.2,0.0,0.0,0.0
2018,2,8,21,45,0.0,0.0,0.5,2.05,0.0,0.0,0.0
2018,2,8,22,0,0.0,0.0,0.5,1.9,0.0,0.0,0.0
2018,2,8,22,15,0.0,0.0,0.5,1.7,0.0,0.0,0.0
2018,2,8,22,30,0.0,0.0,0.5,1.5,0.0,0.0,0.0
2018,2,8,22,45,0.0,0.0,0.55,1.25,0.0,0.0,0.0
2018,2,8,23,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2018,2,8,23,15,0.0,0.0,0.6,0.75,0.0,0.0,0.0
2018,2,8,23,30,0.0,0.0,0.6,0.5,0.0,0.0,0.0
2018,2,8,23,45,0.0,0.0,0.65,0.2,0.0,0.0,0.0
2018,2,9,0,0,0.0,0.0,0.7,-0.1,0.0,0.0,0.0
2018,2,9,0,15,0.0,0.0,0.75,-0.3,0.0,0.0,0.0
2018,2,9,0,30,0.0,0.0,0.8,-0.5,0.0,0.0,0.0
2018,2,9,0,45,0.0,0.0,0.8,-0.7,0.0,0.0,0.0
2018,2,9,1,0,0.0,0.0,0.8,-0.9,0.0,0.0,0.0
2018,2,9,1,15,0.0,0.0,0.85,-1.15,0.0,0.0,0.0
2018,2,9,1,30,0.0,0.0,0.9,-1.4,0.0,0.0,0.0
2018,2,9,1,45,0.0,0.0,0.9,-1.65,0.0,0.0,0.0
2018,2,9,2,0,0.0,0.0,0.9,-1.9,0.0,0.0,0.0
2018,2,9,2,15,0.0,0.0,0.9,-2.1,0.0,0.0,0.0
2018,2,9,2,30,0.0,0.0,0.9,-2.3,0.0,0.0,0.0
2018,2,9,2,45,0.0,0.0,0.9,-2.5,0.0,0.0,0.0
2018,2,9,3,0,0.0,0.0,0.9,-2.7,0.0,0.0,0.0
2018,2,9,3,15,0.0,0.0,0.9,-2.8,0.0,0.0,0.0
2018,2,9,3,30,0.0,0.0,0.9,-2.9,0.0,0.0,0.0
2018,2,9,3,45,0.0,0.0,0.9,-2.95,0.0,0.0,0.0
2018,2,9,4,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2018,2,9,4,15,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2018,2,9,4,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2018,2,9,4,45,0.0,0.0,0.85,-3.0,0.0,0.0,0.0
2018,2,9,5,0,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2018,2,9,5,15,0.0,0.0,0.8,-2.9,0.0,0.0,0.0
2018,2,9,5,30,0.0,0.0,0.8,-2.8,0.0,0.0,0.0
2018,2,9,5,45,0.0,0.0,0.8,-2.75,0.0,0.0,0.0
2018,2,9,6,0,0.0,0.0,0.8,-2.7,0.0,0.0,0.0
2018,2,9,6,15,0.0,0.0,0.7,-2.4,0.0,0.0,0.0
2018,2,9,6,30,0.0,0.0,0.6,-2.1,0.0,0.0,0.0
2018,2,9,6,45,0.0,0.0,0.55,-1.85,0.0,0.0,0.0
2018,2,9,7,0,0.0,0.0,0.5,-1.6,0.0,0.0,0.0
2018,2,9,7,15,119.5,10.5,0.45,-0.95,16.5,89.66,0.0
2018,2,9,7,30,239.0,21.0,0.4,-0.3,33.0,218.01,0.0
2018,2,9,7,45,377.5,30.5,0.35,0.3,73.5,356.45,282.05
2018,2,9,8,0,516.0,40.0,0.3,0.9,114.0,475.42,394.15
2018,2,9,8,15,593.5,46.5,0.45,1.75,162.0,547.96,456.48
2018,2,9,8,30,671.0,53.0,0.6,2.6,210.0,613.7,510.24
2018,2,9,8,45,720.5,57.0,0.8,3.45,258.5,661.49,548.26
2018,2,9,9,0,770.0,61.0,1.0,4.3,307.0,706.68,582.67
2018,2,9,9,15,801.5,64.0,1.2,5.15,352.5,733.56,602.12
2018,2,9,9,30,833.0,67.0,1.4,6.0,398.0,757.12,618.58
2018,2,9,9,45,855.0,69.5,1.6,6.9,439.5,769.06,625.89
2018,2,9,10,0,877.0,72.0,1.8,7.8,481.0,770.3,625.16
2018,2,9,10,15,892.0,74.0,1.85,8.35,516.0,769.1,622.1
2018,2,9,10,30,907.0,76.0,1.9,8.9,551.0,764.14,616.41
2018,2,9,10,45,918.0,77.0,1.95,9.45,579.5,751.33,605.11
2018,2,9,11,0,929.0,78.0,2.0,10.0,608.0,734.82,591.19
2018,2,9,11,15,936.0,79.5,2.0,10.35,629.5,712.44,571.61
2018,2,9,11,30,943.0,81.0,2.0,10.7,651.0,686.54,549.2
2018,2,9,11,45,947.5,81.0,2.0,11.0,664.0,654.17,521.74
2018,2,9,12,0,952.0,81.0,2.0,11.3,677.0,618.68,491.44
2018,2,9,12,15,953.5,81.5,2.0,11.55,682.5,579.07,457.42
2018,2,9,12,30,955.0,82.0,2.0,11.8,688.0,536.79,420.53
2018,2,9,12,45,941.0,85.5,2.0,12.0,680.0,487.98,377.86
2018,2,9,13,0,927.0,89.0,2.0,12.2,672.0,438.1,333.43
2018,2,9,13,15,851.5,109.5,2.0,12.25,638.0,378.36,281.99
2018,2,9,13,30,776.0,130.0,2.0,12.3,604.0,321.4,233.06
2018,2,9,13,45,815.0,115.0,2.05,12.35,599.0,276.82,190.74
2018,2,9,14,0,854.0,100.0,2.1,12.4,594.0,223.21,142.18
2018,2,9,14,15,814.0,105.0,2.1,12.35,559.0,170.77,102.51
2018,2,9,14,30,774.0,110.0,2.1,12.3,524.0,115.31,69.61
2018,2,9,14,45,830.5,91.0,2.1,12.2,510.5,71.78,58.22
2018,2,9,15,0,887.0,72.0,2.1,12.1,497.0,66.99,54.19
2018,2,9,15,15,867.5,69.5,1.9,11.7,457.0,57.98,46.4
2018,2,9,15,30,848.0,67.0,1.7,11.3,417.0,56.4,45.19
2018,2,9,15,45,820.5,63.5,1.5,10.9,372.5,53.96,43.18
2018,2,9,16,0,793.0,60.0,1.3,10.5,328.0,51.49,41.11
2018,2,9,16,15,751.0,56.0,1.25,9.35,280.0,48.47,38.6
2018,2,9,16,30,709.0,52.0,1.2,8.2,232.0,45.47,35.99
2018,2,9,16,45,641.0,47.0,1.1,7.1,183.5,41.48,32.29
2018,2,9,17,0,573.0,42.0,1.0,6.0,135.0,34.48,25.67
2018,2,9,17,15,454.5,34.0,1.05,5.6,92.0,28.18,19.21
2018,2,9,17,30,336.0,26.0,1.1,5.2,49.0,21.98,7.76
2018,2,9,17,45,180.0,14.5,1.15,4.85,25.5,12.38,0.0
2018,2,9,18,0,24.0,3.0,1.2,4.5,2.0,0.0,0.0
2018,2,9,18,15,12.0,1.5,1.2,4.5,1.0,0.0,0.0
2018,2,9,18,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,2,9,18,45,0.0,0.0,1.25,4.4,0.0,0.0,0.0
2018,2,9,19,0,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,2,9,19,15,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,2,9,19,30,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,2,9,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,2,9,20,0,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,2,9,20,15,0.0,0.0,1.25,3.8,0.0,0.0,0.0
2018,2,9,20,30,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,2,9,20,45,0.0,0.0,1.15,3.55,0.0,0.0,0.0
2018,2,9,21,0,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,2,9,21,15,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,2,9,21,30,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,2,9,21,45,0.0,0.0,1.1,3.15,0.0,0.0,0.0
2018,2,9,22,0,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,2,9,22,15,0.0,0.0,1.1,3.05,0.0,0.0,0.0
2018,2,9,22,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,2,9,22,45,0.0,0.0,1.1,2.95,0.0,0.0,0.0
2018,2,9,23,0,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,2,9,23,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,2,9,23,30,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,2,9,23,45,0.0,0.0,1.1,3.25,0.0,0.0,0.0
2018,2,10,0,0,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,2,10,0,15,0.0,0.0,1.1,3.55,0.0,0.0,0.0
2018,2,10,0,30,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,2,10,0,45,0.0,0.0,1.05,3.85,0.0,0.0,0.0
2018,2,10,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,2,10,1,15,0.0,0.0,0.95,4.05,0.0,0.0,0.0
2018,2,10,1,30,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,2,10,1,45,0.0,0.0,0.85,4.2,0.0,0.0,0.0
2018,2,10,2,0,0.0,0.0,0.8,4.3,0.0,0.0,0.0
2018,2,10,2,15,0.0,0.0,0.75,4.35,0.0,0.0,0.0
2018,2,10,2,30,0.0,0.0,0.7,4.4,0.0,0.0,0.0
2018,2,10,2,45,0.0,0.0,0.7,4.4,0.0,0.0,0.0
2018,2,10,3,0,0.0,0.0,0.7,4.4,0.0,0.0,0.0
2018,2,10,3,15,0.0,0.0,0.65,4.55,0.0,0.0,0.0
2018,2,10,3,30,0.0,0.0,0.6,4.7,0.0,0.0,0.0
2018,2,10,3,45,0.0,0.0,0.6,4.8,0.0,0.0,0.0
2018,2,10,4,0,0.0,0.0,0.6,4.9,0.0,0.0,0.0
2018,2,10,4,15,0.0,0.0,0.6,4.95,0.0,0.0,0.0
2018,2,10,4,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2018,2,10,4,45,0.0,0.0,0.55,5.1,0.0,0.0,0.0
2018,2,10,5,0,0.0,0.0,0.5,5.2,0.0,0.0,0.0
2018,2,10,5,15,0.0,0.0,0.5,5.25,0.0,0.0,0.0
2018,2,10,5,30,0.0,0.0,0.5,5.3,0.0,0.0,0.0
2018,2,10,5,45,0.0,0.0,0.55,5.3,0.0,0.0,0.0
2018,2,10,6,0,0.0,0.0,0.6,5.3,0.0,0.0,0.0
2018,2,10,6,15,0.0,0.0,0.6,5.45,0.0,0.0,0.0
2018,2,10,6,30,0.0,0.0,0.6,5.6,0.0,0.0,0.0
2018,2,10,6,45,0.0,0.0,0.65,5.8,0.0,0.0,0.0
2018,2,10,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2018,2,10,7,15,3.5,3.0,0.85,6.35,3.0,4.93,0.0
2018,2,10,7,30,7.0,6.0,1.0,6.7,6.0,11.41,0.0
2018,2,10,7,45,3.5,10.0,1.15,7.1,10.0,10.96,3.39
2018,2,10,8,0,0.0,14.0,1.3,7.5,14.0,11.51,4.26
2018,2,10,8,15,0.0,20.5,1.45,7.9,20.5,16.87,9.1
2018,2,10,8,30,0.0,27.0,1.6,8.3,27.0,22.25,13.9
2018,2,10,8,45,0.0,42.0,1.7,8.7,42.0,34.7,24.83
2018,2,10,9,0,0.0,57.0,1.8,9.1,57.0,47.19,35.67
2018,2,10,9,15,0.0,47.5,1.8,9.5,47.5,39.28,28.67
2018,2,10,9,30,0.0,38.0,1.8,9.9,38.0,31.39,21.72
2018,2,10,9,45,0.0,47.0,1.75,10.3,47.0,38.88,28.09
2018,2,10,10,0,0.0,56.0,1.7,10.7,56.0,46.38,34.41
2018,2,10,10,15,0.0,52.0,1.7,11.1,52.0,43.07,31.42
2018,2,10,10,30,0.0,48.0,1.7,11.5,48.0,39.76,28.47
2018,2,10,10,45,0.0,83.5,1.7,11.85,83.5,69.39,53.5
2018,2,10,11,0,0.0,119.0,1.7,12.2,119.0,99.99,78.95
2018,2,10,11,15,0.0,106.5,1.75,12.4,106.5,88.96,69.53
2018,2,10,11,30,0.0,94.0,1.8,12.6,94.0,78.24,60.45
2018,2,10,11,45,0.0,90.0,1.85,12.85,90.0,74.89,57.55
2018,2,10,12,0,0.0,86.0,1.9,13.1,86.0,71.55,54.66
2018,2,10,12,15,0.0,112.5,2.0,13.35,112.5,93.69,73.01
2018,2,10,12,30,0.0,139.0,2.1,13.6,139.0,115.52,90.95
2018,2,10,12,45,0.0,108.5,2.2,13.85,108.5,90.2,69.92
2018,2,10,13,0,0.0,78.0,2.3,14.1,78.0,64.86,48.85
2018,2,10,13,15,1.5,94.0,2.3,14.2,95.0,78.73,60.4
2018,2,10,13,30,3.0,110.0,2.3,14.3,112.0,91.95,71.33
2018,2,10,13,45,2.0,97.0,2.25,14.4,98.5,81.03,62.31
2018,2,10,14,0,1.0,84.0,2.2,14.5,85.0,70.0,53.23
2018,2,10,14,15,0.5,72.5,2.15,14.5,73.0,60.26,45.19
2018,2,10,14,30,0.0,61.0,2.1,14.5,61.0,50.59,37.18
2018,2,10,14,45,0.0,66.5,2.0,14.5,66.5,55.16,43.16
2018,2,10,15,0,0.0,72.0,1.9,14.5,72.0,59.73,47.29
2018,2,10,15,15,0.0,61.5,1.75,14.4,61.5,50.96,39.68
2018,2,10,15,30,0.0,51.0,1.6,14.3,51.0,42.2,32.04
2018,2,10,15,45,0.0,50.0,1.45,14.15,50.0,41.36,31.41
2018,2,10,16,0,0.0,49.0,1.3,14.0,49.0,40.52,30.75
2018,2,10,16,15,0.0,32.0,1.2,13.55,32.0,26.4,18.16
2018,2,10,16,30,0.0,15.0,1.1,13.1,15.0,12.34,5.5
2018,2,10,16,45,0.0,12.5,1.0,12.65,12.5,10.27,3.61
2018,2,10,17,0,0.0,10.0,0.9,12.2,10.0,8.21,1.68
2018,2,10,17,15,0.0,7.5,1.05,12.3,7.5,6.15,0.0
2018,2,10,17,30,0.0,5.0,1.2,12.4,5.0,4.1,0.0
2018,2,10,17,45,0.0,2.5,1.35,12.5,2.5,2.13,0.0
2018,2,10,18,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,2,10,18,15,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,2,10,18,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,2,10,18,45,0.0,0.0,1.8,13.25,0.0,0.0,0.0
2018,2,10,19,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,2,10,19,15,0.0,0.0,2.2,14.05,0.0,0.0,0.0
2018,2,10,19,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,2,10,19,45,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,2,10,20,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,2,10,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,2,10,20,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,2,10,20,45,0.0,0.0,2.75,14.7,0.0,0.0,0.0
2018,2,10,21,0,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,2,10,21,15,0.0,0.0,2.85,14.8,0.0,0.0,0.0
2018,2,10,21,30,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,2,10,21,45,0.0,0.0,2.9,14.75,0.0,0.0,0.0
2018,2,10,22,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,2,10,22,15,0.0,0.0,2.85,14.65,0.0,0.0,0.0
2018,2,10,22,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,2,10,22,45,0.0,0.0,2.8,14.55,0.0,0.0,0.0
2018,2,10,23,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,2,10,23,15,0.0,0.0,2.85,14.55,0.0,0.0,0.0
2018,2,10,23,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,2,10,23,45,0.0,0.0,2.95,14.6,0.0,0.0,0.0
2018,2,11,0,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,2,11,0,15,0.0,0.0,2.95,14.65,0.0,0.0,0.0
2018,2,11,0,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,2,11,0,45,0.0,0.0,2.9,14.75,0.0,0.0,0.0
2018,2,11,1,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,2,11,1,15,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,2,11,1,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,2,11,1,45,0.0,0.0,2.6,14.75,0.0,0.0,0.0
2018,2,11,2,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,2,11,2,15,0.0,0.0,2.6,14.75,0.0,0.0,0.0
2018,2,11,2,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,2,11,2,45,0.0,0.0,2.8,14.85,0.0,0.0,0.0
2018,2,11,3,0,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,2,11,3,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,2,11,3,30,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,2,11,3,45,0.0,0.0,2.9,15.15,0.0,0.0,0.0
2018,2,11,4,0,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,2,11,4,15,0.0,0.0,2.95,15.3,0.0,0.0,0.0
2018,2,11,4,30,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,2,11,4,45,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2018,2,11,5,0,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,2,11,5,15,0.0,0.0,3.25,15.75,0.0,0.0,0.0
2018,2,11,5,30,0.0,0.0,3.4,15.9,0.0,0.0,0.0
2018,2,11,5,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,2,11,6,0,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,2,11,6,15,0.0,0.0,3.7,16.2,0.0,0.0,0.0
2018,2,11,6,30,0.0,0.0,3.8,16.3,0.0,0.0,0.0
2018,2,11,6,45,0.0,0.0,3.9,16.4,0.0,0.0,0.0
2018,2,11,7,0,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2018,2,11,7,15,1.0,2.5,4.05,16.6,2.5,2.81,0.0
2018,2,11,7,30,2.0,5.0,4.1,16.7,5.0,5.62,0.0
2018,2,11,7,45,1.0,7.5,4.15,16.8,7.5,6.88,0.0
2018,2,11,8,0,0.0,10.0,4.2,16.9,10.0,8.21,1.18
2018,2,11,8,15,0.0,13.5,4.2,17.05,13.5,11.09,3.72
2018,2,11,8,30,0.0,17.0,4.2,17.2,17.0,13.98,6.23
2018,2,11,8,45,0.0,38.0,4.2,17.35,38.0,31.37,21.04
2018,2,11,9,0,0.0,59.0,4.2,17.5,59.0,48.86,35.81
2018,2,11,9,15,0.0,54.0,4.25,17.65,54.0,44.69,32.2
2018,2,11,9,30,0.0,49.0,4.3,17.8,49.0,40.53,28.61
2018,2,11,9,45,0.0,45.5,4.35,17.95,45.5,37.64,26.08
2018,2,11,10,0,0.0,42.0,4.4,18.1,42.0,34.74,23.56
2018,2,11,10,15,0.0,51.5,4.45,18.25,51.5,42.66,30.09
2018,2,11,10,30,0.0,61.0,4.5,18.4,61.0,50.58,36.59
2018,2,11,10,45,1.5,89.5,4.55,18.55,90.5,75.49,57.13
2018,2,11,11,0,3.0,118.0,4.6,18.7,120.0,101.19,78.12
2018,2,11,11,15,23.5,176.0,4.6,18.8,190.5,172.85,136.61
2018,2,11,11,30,44.0,234.0,4.6,18.9,261.0,236.94,187.85
2018,2,11,11,45,26.5,215.0,4.55,19.05,231.5,204.44,161.12
2018,2,11,12,0,9.0,196.0,4.5,19.2,202.0,169.55,132.72
2018,2,11,12,15,7.5,191.0,4.45,19.25,196.0,163.26,127.57
2018,2,11,12,30,6.0,186.0,4.4,19.3,190.0,157.23,122.63
2018,2,11,12,45,3.0,163.0,4.3,19.35,165.0,136.14,105.62
2018,2,11,13,0,0.0,140.0,4.2,19.4,140.0,115.73,89.17
2018,2,11,13,15,0.0,146.5,4.1,19.4,146.5,120.57,93.15
2018,2,11,13,30,0.0,153.0,4.0,19.4,153.0,125.21,96.97
2018,2,11,13,45,0.0,148.5,3.9,19.4,148.5,121.13,93.76
2018,2,11,14,0,0.0,144.0,3.8,19.4,144.0,117.07,90.59
2018,2,11,14,15,0.0,109.0,3.8,19.35,109.0,89.75,68.48
2018,2,11,14,30,0.0,74.0,3.8,19.3,74.0,61.44,45.36
2018,2,11,14,45,0.0,85.0,3.8,19.3,85.0,70.62,55.61
2018,2,11,15,0,0.0,96.0,3.8,19.3,96.0,78.99,62.96
2018,2,11,15,15,0.0,86.5,3.8,19.15,86.5,71.5,56.67
2018,2,11,15,30,0.0,77.0,3.8,19.0,77.0,63.89,50.26
2018,2,11,15,45,0.0,67.5,3.75,18.9,67.5,55.95,43.48
2018,2,11,16,0,0.0,58.0,3.7,18.8,58.0,48.02,36.64
2018,2,11,16,15,0.0,49.5,3.65,18.65,49.5,40.94,30.49
2018,2,11,16,30,0.0,41.0,3.6,18.5,41.0,33.87,24.25
2018,2,11,16,45,0.0,32.0,3.6,18.3,32.0,26.4,17.58
2018,2,11,17,0,0.0,23.0,3.6,18.1,23.0,18.95,10.86
2018,2,11,17,15,0.0,17.0,3.5,18.0,17.0,13.99,6.24
2018,2,11,17,30,0.0,11.0,3.4,17.9,11.0,9.04,0.51
2018,2,11,17,45,0.0,6.0,3.35,17.75,6.0,5.12,0.0
2018,2,11,18,0,0.0,1.0,3.3,17.6,1.0,0.0,0.0
2018,2,11,18,15,0.0,0.5,3.3,17.6,0.5,0.0,0.0
2018,2,11,18,30,0.0,0.0,3.3,17.6,0.0,0.0,0.0
2018,2,11,18,45,0.0,0.0,3.15,17.45,0.0,0.0,0.0
2018,2,11,19,0,0.0,0.0,3.0,17.3,0.0,0.0,0.0
