Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,22,5,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,2,22,5,45,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,2,22,6,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,2,22,6,15,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,2,22,6,30,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,2,22,6,45,22.0,2.5,1.75,15.6,2.5,0.0,0.0
2018,2,22,7,0,44.0,5.0,1.9,16.0,5.0,34.73,0.0
2018,2,22,7,15,47.0,10.0,2.05,16.55,12.5,64.23,0.0
2018,2,22,7,30,50.0,15.0,2.2,17.1,20.0,66.87,47.83
2018,2,22,7,45,55.0,23.5,2.35,17.65,32.0,81.62,63.59
2018,2,22,8,0,60.0,32.0,2.5,18.2,44.0,95.93,76.69
2018,2,22,8,15,30.0,37.5,2.75,18.8,43.5,65.96,51.03
2018,2,22,8,30,0.0,43.0,3.0,19.4,43.0,35.53,24.33
2018,2,22,8,45,0.0,50.5,3.2,20.0,50.5,41.77,29.5
2018,2,22,9,0,0.0,58.0,3.4,20.6,58.0,48.02,34.57
2018,2,22,9,15,0.0,69.0,3.45,21.0,69.0,57.21,42.03
2018,2,22,9,30,0.0,80.0,3.5,21.4,80.0,66.41,49.41
2018,2,22,9,45,11.0,94.0,3.55,21.8,100.0,87.84,67.15
2018,2,22,10,0,22.0,108.0,3.6,22.2,120.0,116.03,90.11
2018,2,22,10,15,11.0,108.5,3.6,22.45,114.5,100.04,76.43
2018,2,22,10,30,0.0,109.0,3.6,22.7,109.0,91.44,68.85
2018,2,22,10,45,12.5,131.0,3.6,23.0,139.0,120.15,92.09
2018,2,22,11,0,25.0,153.0,3.6,23.3,169.0,155.03,119.86
2018,2,22,11,15,17.5,181.5,3.6,23.45,193.0,166.62,128.4
2018,2,22,11,30,10.0,210.0,3.6,23.6,217.0,185.15,142.44
2018,2,22,11,45,32.0,249.5,3.6,23.75,271.5,239.38,184.76
2018,2,22,12,0,54.0,289.0,3.6,23.9,326.0,282.9,218.0
2018,2,22,12,15,85.5,301.5,3.55,23.95,360.5,304.84,234.51
2018,2,22,12,30,117.0,314.0,3.5,24.0,395.0,327.28,251.01
2018,2,22,12,45,107.0,313.5,3.5,24.1,387.5,307.81,235.4
2018,2,22,13,0,97.0,313.0,3.5,24.2,380.0,293.08,223.55
2018,2,22,13,15,97.0,308.5,3.45,24.15,374.5,279.79,212.83
2018,2,22,13,30,97.0,304.0,3.4,24.1,369.0,266.35,201.93
2018,2,22,13,45,131.0,298.0,3.35,24.05,383.0,257.07,193.14
2018,2,22,14,0,165.0,292.0,3.3,24.0,397.0,246.08,182.7
2018,2,22,14,15,345.5,238.0,3.2,23.9,446.0,217.73,152.91
2018,2,22,14,30,526.0,184.0,3.1,23.8,495.0,167.85,109.48
2018,2,22,14,45,538.5,164.0,3.0,23.65,466.5,119.0,83.09
2018,2,22,15,0,551.0,144.0,2.9,23.5,438.0,95.99,75.91
2018,2,22,15,15,633.5,119.5,2.7,23.25,433.5,82.29,64.63
2018,2,22,15,30,716.0,95.0,2.5,23.0,429.0,68.15,52.87
2018,2,22,15,45,710.0,87.0,2.3,22.75,391.0,63.77,49.34
2018,2,22,16,0,704.0,79.0,2.1,22.5,353.0,59.18,45.58
2018,2,22,16,15,676.0,73.5,1.85,21.85,308.5,55.97,43.05
2018,2,22,16,30,648.0,68.0,1.6,21.2,264.0,52.69,40.37
2018,2,22,16,45,590.5,61.5,1.35,20.55,215.5,48.33,36.63
2018,2,22,17,0,533.0,55.0,1.1,19.9,167.0,43.94,32.71
2018,2,22,17,15,442.0,46.0,1.1,19.4,122.0,37.27,26.56
2018,2,22,17,30,351.0,37.0,1.1,18.9,77.0,30.57,19.95
2018,2,22,17,45,214.0,24.0,1.05,18.4,44.5,20.02,4.17
2018,2,22,18,0,77.0,11.0,1.0,17.9,12.0,9.39,0.0
2018,2,22,18,15,38.5,5.5,1.0,17.9,6.0,0.0,0.0
2018,2,22,18,30,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,2,22,18,45,0.0,0.0,1.05,17.7,0.0,0.0,0.0
2018,2,22,19,0,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,2,22,19,15,0.0,0.0,1.1,17.35,0.0,0.0,0.0
2018,2,22,19,30,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,2,22,19,45,0.0,0.0,1.1,17.05,0.0,0.0,0.0
2018,2,22,20,0,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,2,22,20,15,0.0,0.0,1.05,16.75,0.0,0.0,0.0
2018,2,22,20,30,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,2,22,20,45,0.0,0.0,1.0,16.45,0.0,0.0,0.0
2018,2,22,21,0,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,2,22,21,15,0.0,0.0,1.0,16.15,0.0,0.0,0.0
2018,2,22,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,2,22,21,45,0.0,0.0,1.0,15.85,0.0,0.0,0.0
2018,2,22,22,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,2,22,22,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2018,2,22,22,30,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,2,22,22,45,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,2,22,23,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,2,22,23,15,0.0,0.0,0.85,14.7,0.0,0.0,0.0
2018,2,22,23,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,2,22,23,45,0.0,0.0,0.8,14.35,0.0,0.0,0.0
2018,2,23,0,0,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,2,23,0,15,0.0,0.0,0.75,14.1,0.0,0.0,0.0
2018,2,23,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,2,23,0,45,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,2,23,1,0,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,2,23,1,15,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,2,23,1,30,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,2,23,1,45,0.0,0.0,0.75,13.75,0.0,0.0,0.0
2018,2,23,2,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,2,23,2,15,0.0,0.0,0.8,13.75,0.0,0.0,0.0
2018,2,23,2,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,2,23,2,45,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,2,23,3,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,2,23,3,15,0.0,0.0,0.8,13.75,0.0,0.0,0.0
2018,2,23,3,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,2,23,3,45,0.0,0.0,0.8,13.65,0.0,0.0,0.0
2018,2,23,4,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,2,23,4,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2018,2,23,4,30,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,2,23,4,45,0.0,0.0,0.7,13.35,0.0,0.0,0.0
2018,2,23,5,0,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,2,23,5,15,0.0,0.0,0.7,13.15,0.0,0.0,0.0
2018,2,23,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,2,23,5,45,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,2,23,6,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,2,23,6,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,2,23,6,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,2,23,6,45,17.5,4.0,0.75,13.45,4.0,0.0,0.0
2018,2,23,7,0,35.0,8.0,0.8,13.7,8.0,31.17,0.0
2018,2,23,7,15,95.0,19.5,0.95,14.1,27.5,122.16,0.0
2018,2,23,7,30,155.0,31.0,1.1,14.5,47.0,199.08,154.14
2018,2,23,7,45,159.5,43.5,1.25,14.9,68.0,198.06,162.04
2018,2,23,8,0,164.0,56.0,1.4,15.3,89.0,216.77,179.98
2018,2,23,8,15,141.0,58.0,1.4,15.7,92.0,197.2,164.36
2018,2,23,8,30,118.0,60.0,1.4,16.1,95.0,178.34,148.38
2018,2,23,8,45,59.0,55.0,1.45,16.55,72.5,108.32,88.15
2018,2,23,9,0,0.0,50.0,1.5,17.0,50.0,41.36,29.44
2018,2,23,9,15,0.0,64.0,1.5,17.3,64.0,53.03,39.19
2018,2,23,9,30,0.0,78.0,1.5,17.6,78.0,64.74,48.78
2018,2,23,9,45,0.0,74.5,1.5,17.95,74.5,61.83,46.14
2018,2,23,10,0,0.0,71.0,1.5,18.3,71.0,58.92,43.54
2018,2,23,10,15,0.0,74.5,1.55,18.6,74.5,61.87,45.81
2018,2,23,10,30,0.0,78.0,1.6,18.9,78.0,64.81,48.06
2018,2,23,10,45,0.0,101.0,1.65,19.25,101.0,84.31,63.82
2018,2,23,11,0,0.0,124.0,1.7,19.6,124.0,104.17,79.69
2018,2,23,11,15,1.0,140.5,1.8,19.9,141.0,118.97,91.39
2018,2,23,11,30,2.0,157.0,1.9,20.2,158.0,133.52,102.82
2018,2,23,11,45,2.5,166.5,1.95,20.45,168.0,141.45,108.92
2018,2,23,12,0,3.0,176.0,2.0,20.7,178.0,149.19,114.87
2018,2,23,12,15,3.5,181.0,2.05,20.9,183.5,152.94,117.69
2018,2,23,12,30,4.0,186.0,2.1,21.1,189.0,156.54,120.41
2018,2,23,12,45,5.5,195.5,2.15,21.3,199.5,164.09,126.25
2018,2,23,13,0,7.0,205.0,2.2,21.5,210.0,171.22,131.74
2018,2,23,13,15,5.0,193.0,2.2,21.65,196.5,159.67,122.6
2018,2,23,13,30,3.0,181.0,2.2,21.8,183.0,148.53,113.86
2018,2,23,13,45,5.0,185.5,2.25,21.9,188.5,151.47,116.2
2018,2,23,14,0,7.0,190.0,2.3,22.0,194.0,153.91,118.12
2018,2,23,14,15,24.0,216.5,2.25,21.95,230.5,173.69,133.17
2018,2,23,14,30,41.0,243.0,2.2,21.9,267.0,180.21,137.96
2018,2,23,14,45,48.0,234.5,2.15,21.9,261.5,167.98,129.36
2018,2,23,15,0,55.0,226.0,2.1,21.9,256.0,159.84,129.65
2018,2,23,15,15,67.5,207.5,1.95,21.65,241.5,148.61,120.73
2018,2,23,15,30,80.0,189.0,1.8,21.4,227.0,137.04,111.46
2018,2,23,15,45,220.0,159.5,1.6,21.2,249.0,110.44,89.38
2018,2,23,16,0,360.0,130.0,1.4,21.0,271.0,89.98,72.27
2018,2,23,16,15,477.0,106.0,1.25,20.35,267.5,76.36,60.92
2018,2,23,16,30,594.0,82.0,1.1,19.7,264.0,63.02,49.59
2018,2,23,16,45,538.0,73.5,1.0,19.05,216.0,57.51,44.89
2018,2,23,17,0,482.0,65.0,0.9,18.4,168.0,51.91,39.9
2018,2,23,17,15,396.0,54.0,0.9,17.9,123.5,43.9,32.52
2018,2,23,17,30,310.0,43.0,0.9,17.4,79.0,33.27,22.5
2018,2,23,17,45,193.0,28.0,0.95,16.9,46.5,21.79,6.74
2018,2,23,18,0,76.0,13.0,1.0,16.4,14.0,11.1,0.0
2018,2,23,18,15,38.0,6.5,1.0,16.4,7.0,0.0,0.0
2018,2,23,18,30,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,2,23,18,45,0.0,0.0,1.05,16.15,0.0,0.0,0.0
2018,2,23,19,0,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,2,23,19,15,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,2,23,19,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,2,23,19,45,0.0,0.0,1.1,15.35,0.0,0.0,0.0
2018,2,23,20,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,2,23,20,15,0.0,0.0,1.1,15.05,0.0,0.0,0.0
2018,2,23,20,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,2,23,20,45,0.0,0.0,1.1,14.75,0.0,0.0,0.0
2018,2,23,21,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,2,23,21,15,0.0,0.0,1.1,14.45,0.0,0.0,0.0
2018,2,23,21,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,2,23,21,45,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,2,23,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,2,23,22,15,0.0,0.0,1.1,13.85,0.0,0.0,0.0
2018,2,23,22,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,2,23,22,45,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,2,23,23,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,2,23,23,15,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,2,23,23,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,2,23,23,45,0.0,0.0,1.1,12.95,0.0,0.0,0.0
2018,2,24,0,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,2,24,0,15,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,2,24,0,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,2,24,0,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,2,24,1,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,2,24,1,15,0.0,0.0,1.05,12.35,0.0,0.0,0.0
2018,2,24,1,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,2,24,1,45,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,2,24,2,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,2,24,2,15,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,2,24,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,2,24,2,45,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,2,24,3,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,2,24,3,15,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,2,24,3,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,2,24,3,45,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,2,24,4,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,2,24,4,15,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,2,24,4,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,2,24,4,45,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,2,24,5,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,2,24,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2018,2,24,5,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,2,24,5,45,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,2,24,6,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,2,24,6,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2018,2,24,6,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,2,24,6,45,32.0,4.5,1.6,13.15,5.0,0.0,0.0
2018,2,24,7,0,64.0,9.0,1.8,13.5,10.0,52.41,0.0
2018,2,24,7,15,137.5,22.0,1.9,13.9,33.5,159.65,24.61
2018,2,24,7,30,211.0,35.0,2.0,14.3,57.0,248.67,196.0
2018,2,24,7,45,265.0,48.0,2.1,14.7,91.5,307.13,252.86
2018,2,24,8,0,319.0,61.0,2.2,15.1,126.0,368.12,306.21
2018,2,24,8,15,337.5,79.5,2.4,15.75,165.0,409.08,340.28
2018,2,24,8,30,356.0,98.0,2.6,16.4,204.0,448.28,371.33
2018,2,24,8,45,514.0,90.5,2.8,17.05,272.5,577.09,472.7
2018,2,24,9,0,672.0,83.0,3.0,17.7,341.0,700.14,563.88
2018,2,24,9,15,683.5,91.5,3.1,18.3,381.5,717.7,573.82
2018,2,24,9,30,695.0,100.0,3.2,18.9,422.0,732.14,581.97
2018,2,24,9,45,689.5,111.5,3.25,19.45,454.5,732.68,579.75
2018,2,24,10,0,684.0,123.0,3.3,20.0,487.0,729.9,575.29
2018,2,24,10,15,536.5,174.5,3.35,20.4,471.5,644.03,508.1
2018,2,24,10,30,389.0,226.0,3.4,20.8,456.0,550.37,433.94
2018,2,24,10,45,313.0,250.5,3.45,21.25,441.0,503.0,395.35
2018,2,24,11,0,237.0,275.0,3.5,21.7,426.0,456.71,357.36
2018,2,24,11,15,125.5,242.5,3.5,21.9,322.5,319.88,250.47
2018,2,24,11,30,14.0,210.0,3.5,22.1,219.0,187.84,145.12
2018,2,24,11,45,50.0,247.5,3.55,22.3,282.0,249.27,193.73
2018,2,24,12,0,86.0,285.0,3.6,22.5,345.0,299.03,231.97
2018,2,24,12,15,78.5,286.0,3.6,22.6,341.0,288.1,222.78
2018,2,24,12,30,71.0,287.0,3.6,22.7,337.0,277.58,214.14
2018,2,24,12,45,145.5,293.0,3.65,22.8,394.5,313.18,240.89
2018,2,24,13,0,220.0,299.0,3.7,22.9,452.0,336.62,257.03
2018,2,24,13,15,410.0,241.5,3.7,23.0,521.0,347.33,260.61
2018,2,24,13,30,600.0,184.0,3.7,23.1,590.0,338.27,246.0
2018,2,24,13,45,656.5,162.5,3.7,23.2,595.0,298.26,208.83
2018,2,24,14,0,713.0,141.0,3.7,23.3,600.0,252.04,166.56
2018,2,24,14,15,717.5,133.5,3.65,23.25,579.0,201.39,124.68
2018,2,24,14,30,722.0,126.0,3.6,23.2,558.0,149.96,87.62
2018,2,24,14,45,532.5,165.5,3.55,23.15,474.5,122.19,84.48
2018,2,24,15,0,343.0,205.0,3.5,23.1,391.0,137.17,110.51
2018,2,24,15,15,450.5,167.0,3.35,22.9,392.5,110.23,88.24
2018,2,24,15,30,558.0,129.0,3.2,22.7,394.0,89.6,71.12
2018,2,24,15,45,602.0,109.0,3.05,22.5,369.5,77.81,61.35
2018,2,24,16,0,646.0,89.0,2.9,22.3,345.0,65.5,51.02
2018,2,24,16,15,637.5,79.5,2.65,21.75,305.0,59.82,46.37
2018,2,24,16,30,629.0,70.0,2.4,21.2,265.0,53.85,41.37
2018,2,24,16,45,575.5,63.0,2.15,20.7,217.5,49.2,37.38
2018,2,24,17,0,522.0,56.0,1.9,20.2,170.0,44.49,33.18
2018,2,24,17,15,384.5,48.0,1.85,19.8,120.0,38.48,27.63
2018,2,24,17,30,247.0,40.0,1.8,19.4,70.0,30.78,20.29
2018,2,24,17,45,139.5,23.5,1.75,19.0,39.0,18.22,5.67
2018,2,24,18,0,32.0,7.0,1.7,18.6,8.0,5.97,0.0
2018,2,24,18,15,16.0,3.5,1.7,18.6,4.0,0.0,0.0
2018,2,24,18,30,0.0,0.0,1.7,18.6,0.0,0.0,0.0
2018,2,24,18,45,0.0,0.0,1.75,18.45,0.0,0.0,0.0
2018,2,24,19,0,0.0,0.0,1.8,18.3,0.0,0.0,0.0
2018,2,24,19,15,0.0,0.0,1.8,18.25,0.0,0.0,0.0
2018,2,24,19,30,0.0,0.0,1.8,18.2,0.0,0.0,0.0
2018,2,24,19,45,0.0,0.0,1.85,18.15,0.0,0.0,0.0
2018,2,24,20,0,0.0,0.0,1.9,18.1,0.0,0.0,0.0
2018,2,24,20,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2018,2,24,20,30,0.0,0.0,1.9,17.9,0.0,0.0,0.0
2018,2,24,20,45,0.0,0.0,1.85,17.85,0.0,0.0,0.0
2018,2,24,21,0,0.0,0.0,1.8,17.8,0.0,0.0,0.0
2018,2,24,21,15,0.0,0.0,1.85,17.7,0.0,0.0,0.0
2018,2,24,21,30,0.0,0.0,1.9,17.6,0.0,0.0,0.0
2018,2,24,21,45,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2018,2,24,22,0,0.0,0.0,1.9,17.4,0.0,0.0,0.0
2018,2,24,22,15,0.0,0.0,1.95,17.4,0.0,0.0,0.0
2018,2,24,22,30,0.0,0.0,2.0,17.4,0.0,0.0,0.0
2018,2,24,22,45,0.0,0.0,2.05,17.35,0.0,0.0,0.0
2018,2,24,23,0,0.0,0.0,2.1,17.3,0.0,0.0,0.0
2018,2,24,23,15,0.0,0.0,2.15,17.2,0.0,0.0,0.0
2018,2,24,23,30,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,2,24,23,45,0.0,0.0,2.2,17.05,0.0,0.0,0.0
2018,2,25,0,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2018,2,25,0,15,0.0,0.0,2.25,16.95,0.0,0.0,0.0
2018,2,25,0,30,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,2,25,0,45,0.0,0.0,2.35,16.85,0.0,0.0,0.0
2018,2,25,1,0,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,2,25,1,15,0.0,0.0,2.5,16.75,0.0,0.0,0.0
2018,2,25,1,30,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,2,25,1,45,0.0,0.0,2.7,16.65,0.0,0.0,0.0
2018,2,25,2,0,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,2,25,2,15,0.0,0.0,2.85,16.55,0.0,0.0,0.0
2018,2,25,2,30,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2018,2,25,2,45,0.0,0.0,2.9,16.45,0.0,0.0,0.0
2018,2,25,3,0,0.0,0.0,2.9,16.4,0.0,0.0,0.0
2018,2,25,3,15,0.0,0.0,2.9,16.35,0.0,0.0,0.0
2018,2,25,3,30,0.0,0.0,2.9,16.3,0.0,0.0,0.0
2018,2,25,3,45,0.0,0.0,2.95,16.3,0.0,0.0,0.0
2018,2,25,4,0,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,2,25,4,15,0.0,0.0,2.95,16.2,0.0,0.0,0.0
2018,2,25,4,30,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,2,25,4,45,0.0,0.0,2.9,16.05,0.0,0.0,0.0
2018,2,25,5,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,2,25,5,15,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,2,25,5,30,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,2,25,5,45,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,2,25,6,0,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,2,25,6,15,0.0,0.0,3.0,15.75,0.0,0.0,0.0
2018,2,25,6,30,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,2,25,6,45,1.5,2.5,3.2,16.1,2.5,0.0,0.0
2018,2,25,7,0,3.0,5.0,3.3,16.3,5.0,6.37,0.0
2018,2,25,7,15,100.5,21.5,3.4,16.7,32.5,133.42,42.58
2018,2,25,7,30,198.0,38.0,3.5,17.1,60.0,244.18,192.62
2018,2,25,7,45,264.5,51.5,3.6,17.5,97.0,312.88,256.53
2018,2,25,8,0,331.0,65.0,3.7,17.9,134.0,384.56,318.43
2018,2,25,8,15,258.0,63.0,3.8,18.3,125.5,320.81,267.19
2018,2,25,8,30,185.0,61.0,3.9,18.7,117.0,255.08,212.38
2018,2,25,8,45,92.5,57.5,4.0,19.1,85.5,151.84,124.69
2018,2,25,9,0,0.0,54.0,4.1,19.5,54.0,44.69,31.87
2018,2,25,9,15,0.0,57.5,4.15,19.85,57.5,47.62,34.2
2018,2,25,9,30,0.0,61.0,4.2,20.2,61.0,50.55,36.48
2018,2,25,9,45,0.0,63.5,4.2,20.6,63.5,52.65,38.04
2018,2,25,10,0,0.0,66.0,4.2,21.0,66.0,54.76,39.59
2018,2,25,10,15,0.0,68.0,4.15,21.25,68.0,56.45,40.83
2018,2,25,10,30,0.0,70.0,4.1,21.5,70.0,58.14,42.07
2018,2,25,10,45,0.0,91.0,4.05,21.75,91.0,75.72,56.23
2018,2,25,11,0,0.0,112.0,4.0,22.0,112.0,93.74,70.61
2018,2,25,11,15,0.0,93.0,3.85,22.05,93.0,77.44,57.34
2018,2,25,11,30,0.0,74.0,3.7,22.1,74.0,61.56,44.45
2018,2,25,11,45,2.0,113.0,3.55,22.15,114.5,95.64,71.89
2018,2,25,12,0,4.0,152.0,3.4,22.2,155.0,129.53,98.86
2018,2,25,12,15,5.5,163.5,3.25,22.15,167.5,139.49,106.67
2018,2,25,12,30,7.0,175.0,3.1,22.1,180.0,149.09,114.22
2018,2,25,12,45,4.5,153.0,2.9,22.05,156.0,129.03,98.28
2018,2,25,13,0,2.0,131.0,2.7,22.0,132.0,109.49,82.78
2018,2,25,13,15,2.0,125.0,2.55,21.9,126.0,104.32,78.72
2018,2,25,13,30,2.0,119.0,2.4,21.8,120.0,99.19,74.7
2018,2,25,13,45,1.0,94.5,2.25,21.75,95.0,78.96,58.55
2018,2,25,14,0,0.0,70.0,2.1,21.7,70.0,58.19,41.88
2018,2,25,14,15,0.0,74.0,2.0,21.55,74.0,61.51,44.7
2018,2,25,14,30,0.0,78.0,1.9,21.4,78.0,64.83,47.51
2018,2,25,14,45,0.0,69.0,1.8,21.25,69.0,57.29,41.49
2018,2,25,15,0,0.0,60.0,1.7,21.1,60.0,49.76,37.24
2018,2,25,15,15,0.0,55.0,1.65,20.85,55.0,45.57,33.79
2018,2,25,15,30,0.0,50.0,1.6,20.6,50.0,41.39,30.33
2018,2,25,15,45,0.0,52.0,1.5,20.35,52.0,43.04,31.89
2018,2,25,16,0,0.0,54.0,1.4,20.1,54.0,44.69,33.46
2018,2,25,16,15,0.0,40.5,1.3,19.65,40.5,33.46,23.79
2018,2,25,16,30,0.0,27.0,1.2,19.2,27.0,22.26,14.02
2018,2,25,16,45,0.0,19.5,1.05,18.7,19.5,16.05,8.57
2018,2,25,17,0,0.0,12.0,0.9,18.2,12.0,9.86,3.07
2018,2,25,17,15,0.0,9.0,0.95,17.95,9.0,7.39,0.82
2018,2,25,17,30,0.0,6.0,1.0,17.7,6.0,4.92,0.0
2018,2,25,17,45,0.0,3.5,1.1,17.4,3.5,2.87,0.0
2018,2,25,18,0,0.0,1.0,1.2,17.1,1.0,0.85,0.0
2018,2,25,18,15,0.0,0.5,1.2,17.1,0.5,0.0,0.0
2018,2,25,18,30,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,2,25,18,45,0.0,0.0,1.2,16.75,0.0,0.0,0.0
2018,2,25,19,0,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,2,25,19,15,0.0,0.0,1.15,16.15,0.0,0.0,0.0
2018,2,25,19,30,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,2,25,19,45,0.0,0.0,1.05,15.7,0.0,0.0,0.0
2018,2,25,20,0,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,2,25,20,15,0.0,0.0,1.0,15.35,0.0,0.0,0.0
2018,2,25,20,30,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,2,25,20,45,0.0,0.0,1.0,15.05,0.0,0.0,0.0
2018,2,25,21,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,2,25,21,15,0.0,0.0,1.05,14.85,0.0,0.0,0.0
2018,2,25,21,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,2,25,21,45,0.0,0.0,1.15,14.75,0.0,0.0,0.0
2018,2,25,22,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,2,25,22,15,0.0,0.0,1.35,14.8,0.0,0.0,0.0
2018,2,25,22,30,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,2,25,22,45,0.0,0.0,1.6,14.95,0.0,0.0,0.0
2018,2,25,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,2,25,23,15,0.0,0.0,1.85,15.05,0.0,0.0,0.0
2018,2,25,23,30,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,2,25,23,45,0.0,0.0,2.1,15.15,0.0,0.0,0.0
2018,2,26,0,0,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,2,26,0,15,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,2,26,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,2,26,0,45,0.0,0.0,2.45,14.9,0.0,0.0,0.0
2018,2,26,1,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,2,26,1,15,0.0,0.0,2.45,14.6,0.0,0.0,0.0
2018,2,26,1,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,2,26,1,45,0.0,0.0,2.35,14.2,0.0,0.0,0.0
2018,2,26,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,2,26,2,15,0.0,0.0,2.1,13.75,0.0,0.0,0.0
2018,2,26,2,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,2,26,2,45,0.0,0.0,1.7,13.25,0.0,0.0,0.0
2018,2,26,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,2,26,3,15,0.0,0.0,1.35,12.8,0.0,0.0,0.0
2018,2,26,3,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,2,26,3,45,0.0,0.0,1.05,12.4,0.0,0.0,0.0
2018,2,26,4,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,2,26,4,15,0.0,0.0,0.9,12.15,0.0,0.0,0.0
2018,2,26,4,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,2,26,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2018,2,26,5,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,2,26,5,15,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,2,26,5,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,2,26,5,45,0.0,0.0,0.75,11.6,0.0,0.0,0.0
2018,2,26,6,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,2,26,6,15,0.0,0.0,0.75,11.65,0.0,0.0,0.0
2018,2,26,6,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,2,26,6,45,0.0,2.0,0.85,11.9,2.0,0.0,0.0
2018,2,26,7,0,0.0,4.0,0.9,12.0,4.0,3.41,0.0
2018,2,26,7,15,0.0,13.5,1.0,12.2,13.5,11.12,0.0
2018,2,26,7,30,0.0,23.0,1.1,12.4,23.0,18.98,10.0
2018,2,26,7,45,0.5,37.0,1.2,12.6,37.0,30.99,20.74
2018,2,26,8,0,1.0,51.0,1.3,12.8,51.0,44.28,32.45
2018,2,26,8,15,1.5,58.5,1.35,12.95,59.0,50.47,37.94
2018,2,26,8,30,2.0,66.0,1.4,13.1,67.0,57.01,43.58
2018,2,26,8,45,1.0,66.0,1.45,13.25,66.5,55.54,42.2
2018,2,26,9,0,0.0,66.0,1.5,13.4,66.0,54.7,41.31
2018,2,26,9,15,0.0,68.0,1.6,13.35,68.0,56.38,42.63
2018,2,26,9,30,0.0,70.0,1.7,13.3,70.0,58.06,43.93
2018,2,26,9,45,0.0,74.0,1.8,13.25,74.0,61.42,46.64
2018,2,26,10,0,0.0,78.0,1.9,13.2,78.0,64.78,49.35
2018,2,26,10,15,2.5,118.0,2.05,13.15,119.5,101.67,80.2
2018,2,26,10,30,5.0,158.0,2.2,13.1,161.0,139.37,111.26
2018,2,26,10,45,2.5,125.0,2.35,13.0,126.5,107.18,84.39
2018,2,26,11,0,0.0,92.0,2.5,12.9,92.0,76.59,58.82
2018,2,26,11,15,0.0,70.5,2.55,12.75,70.5,58.62,43.78
2018,2,26,11,30,0.0,49.0,2.6,12.6,49.0,40.7,28.73
2018,2,26,11,45,0.0,56.5,2.7,12.5,56.5,46.96,33.99
2018,2,26,12,0,0.0,64.0,2.8,12.4,64.0,53.23,39.23
2018,2,26,12,15,0.0,74.5,2.8,12.3,74.5,62.02,46.58
2018,2,26,12,30,0.0,85.0,2.8,12.2,85.0,70.81,53.93
2018,2,26,12,45,0.0,78.0,2.8,12.1,78.0,64.94,49.05
2018,2,26,13,0,0.0,71.0,2.8,12.0,71.0,59.08,44.18
2018,2,26,13,15,0.0,85.0,2.8,11.95,85.0,70.79,54.03
2018,2,26,13,30,0.0,99.0,2.8,11.9,99.0,82.38,63.76
2018,2,26,13,45,0.0,88.0,2.8,11.85,88.0,73.27,56.21
2018,2,26,14,0,0.0,77.0,2.8,11.8,77.0,64.04,48.56
2018,2,26,14,15,0.0,62.0,2.8,11.8,62.0,51.49,38.07
2018,2,26,14,30,0.0,47.0,2.8,11.8,47.0,38.98,27.55
2018,2,26,14,45,0.0,45.5,2.8,11.75,45.5,37.71,26.55
2018,2,26,15,0,0.0,44.0,2.8,11.7,44.0,36.44,26.91
2018,2,26,15,15,0.0,48.5,2.75,11.5,48.5,40.17,30.33
2018,2,26,15,30,0.0,53.0,2.7,11.3,53.0,43.89,33.78
2018,2,26,15,45,0.5,59.5,2.65,11.15,59.5,49.3,38.75
2018,2,26,16,0,1.0,66.0,2.6,11.0,66.0,54.71,43.76
2018,2,26,16,15,1.0,52.0,2.5,10.65,52.0,43.03,33.39
2018,2,26,16,30,1.0,38.0,2.4,10.3,38.0,31.39,22.94
2018,2,26,16,45,0.5,24.0,2.25,9.95,24.0,19.77,12.4
2018,2,26,17,0,0.0,10.0,2.1,9.6,10.0,8.21,1.83
2018,2,26,17,15,0.0,8.5,1.95,9.2,8.5,6.98,0.65
2018,2,26,17,30,0.0,7.0,1.8,8.8,7.0,5.74,0.0
2018,2,26,17,45,0.0,4.5,1.65,8.4,4.5,3.69,0.0
2018,2,26,18,0,0.0,2.0,1.5,8.0,2.0,1.71,0.0
2018,2,26,18,15,0.0,1.0,1.5,8.0,1.0,0.0,0.0
2018,2,26,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,2,26,18,45,0.0,0.0,1.3,7.45,0.0,0.0,0.0
2018,2,26,19,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,2,26,19,15,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,2,26,19,30,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,2,26,19,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2018,2,26,20,0,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,2,26,20,15,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2018,2,26,20,30,0.0,0.0,0.7,5.3,0.0,0.0,0.0
2018,2,26,20,45,0.0,0.0,0.7,5.1,0.0,0.0,0.0
2018,2,26,21,0,0.0,0.0,0.7,4.9,0.0,0.0,0.0
2018,2,26,21,15,0.0,0.0,0.7,4.8,0.0,0.0,0.0
2018,2,26,21,30,0.0,0.0,0.7,4.7,0.0,0.0,0.0
2018,2,26,21,45,0.0,0.0,0.7,4.6,0.0,0.0,0.0
2018,2,26,22,0,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2018,2,26,22,15,0.0,0.0,0.7,4.4,0.0,0.0,0.0
2018,2,26,22,30,0.0,0.0,0.7,4.3,0.0,0.0,0.0
2018,2,26,22,45,0.0,0.0,0.7,4.25,0.0,0.0,0.0
2018,2,26,23,0,0.0,0.0,0.7,4.2,0.0,0.0,0.0
2018,2,26,23,15,0.0,0.0,0.7,4.05,0.0,0.0,0.0
2018,2,26,23,30,0.0,0.0,0.7,3.9,0.0,0.0,0.0
2018,2,26,23,45,0.0,0.0,0.75,3.8,0.0,0.0,0.0
2018,2,27,0,0,0.0,0.0,0.8,3.7,0.0,0.0,0.0
2018,2,27,0,15,0.0,0.0,0.85,3.6,0.0,0.0,0.0
2018,2,27,0,30,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,2,27,0,45,0.0,0.0,0.9,3.35,0.0,0.0,0.0
2018,2,27,1,0,0.0,0.0,0.9,3.2,0.0,0.0,0.0
2018,2,27,1,15,0.0,0.0,0.95,3.05,0.0,0.0,0.0
2018,2,27,1,30,0.0,0.0,1.0,2.9,0.0,0.0,0.0
2018,2,27,1,45,0.0,0.0,1.0,2.75,0.0,0.0,0.0
2018,2,27,2,0,0.0,0.0,1.0,2.6,0.0,0.0,0.0
2018,2,27,2,15,0.0,0.0,1.0,2.4,0.0,0.0,0.0
2018,2,27,2,30,0.0,0.0,1.0,2.2,0.0,0.0,0.0
2018,2,27,2,45,0.0,0.0,1.0,2.05,0.0,0.0,0.0
2018,2,27,3,0,0.0,0.0,1.0,1.9,0.0,0.0,0.0
2018,2,27,3,15,0.0,0.0,1.05,1.75,0.0,0.0,0.0
2018,2,27,3,30,0.0,0.0,1.1,1.6,0.0,0.0,0.0
2018,2,27,3,45,0.0,0.0,1.1,1.45,0.0,0.0,0.0
2018,2,27,4,0,0.0,0.0,1.1,1.3,0.0,0.0,0.0
2018,2,27,4,15,0.0,0.0,1.1,1.2,0.0,0.0,0.0
2018,2,27,4,30,0.0,0.0,1.1,1.1,0.0,0.0,0.0
2018,2,27,4,45,0.0,0.0,1.1,0.95,0.0,0.0,0.0
2018,2,27,5,0,0.0,0.0,1.1,0.8,0.0,0.0,0.0
2018,2,27,5,15,0.0,0.0,1.1,0.7,0.0,0.0,0.0
2018,2,27,5,30,0.0,0.0,1.1,0.6,0.0,0.0,0.0
2018,2,27,5,45,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2018,2,27,6,0,0.0,0.0,1.1,0.4,0.0,0.0,0.0
2018,2,27,6,15,0.0,0.0,1.2,0.95,0.0,0.0,0.0
2018,2,27,6,30,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,2,27,6,45,65.5,7.0,1.45,2.0,8.5,0.0,0.0
2018,2,27,7,0,131.0,14.0,1.6,2.5,17.0,104.85,0.0
2018,2,27,7,15,295.5,26.0,1.6,3.2,55.0,288.33,168.71
2018,2,27,7,30,460.0,38.0,1.6,3.9,93.0,445.89,367.94
2018,2,27,7,45,555.0,45.5,1.6,4.65,143.5,539.47,451.62
2018,2,27,8,0,650.0,53.0,1.6,5.4,194.0,634.51,529.44
2018,2,27,8,15,706.5,58.0,1.65,6.45,247.5,688.42,570.85
2018,2,27,8,30,763.0,63.0,1.7,7.5,301.0,749.12,614.9
2018,2,27,8,45,800.5,66.5,1.75,8.6,352.5,789.67,641.64
2018,2,27,9,0,838.0,70.0,1.8,9.7,404.0,827.28,665.19
2018,2,27,9,15,862.0,73.5,1.85,10.3,452.0,850.09,678.55
2018,2,27,9,30,886.0,77.0,1.9,10.9,500.0,869.29,689.22
2018,2,27,9,45,903.0,80.0,1.9,11.5,543.0,869.71,685.97
2018,2,27,10,0,920.0,83.0,1.9,12.1,586.0,874.83,686.37
2018,2,27,10,15,932.5,85.0,1.85,12.45,622.5,871.1,680.72
2018,2,27,10,30,945.0,87.0,1.8,12.8,659.0,863.42,672.59
2018,2,27,10,45,954.0,88.5,1.7,13.1,688.5,848.45,659.18
2018,2,27,11,0,963.0,90.0,1.6,13.4,718.0,829.6,643.33
2018,2,27,11,15,969.0,90.5,1.55,13.65,739.5,803.68,623.45
2018,2,27,11,30,975.0,91.0,1.5,13.9,761.0,774.16,600.59
2018,2,27,11,45,979.0,91.5,1.4,14.1,774.5,739.8,572.6
2018,2,27,12,0,983.0,92.0,1.3,14.3,788.0,702.17,541.91
2018,2,27,12,15,983.5,92.5,1.25,14.45,792.5,659.38,507.53
2018,2,27,12,30,984.0,93.0,1.2,14.6,797.0,613.89,470.42
2018,2,27,12,45,981.5,93.5,1.2,14.7,793.0,564.43,429.89
2018,2,27,13,0,979.0,94.0,1.2,14.8,789.0,512.94,386.62
2018,2,27,13,15,975.5,93.5,1.15,14.8,776.5,458.45,339.68
2018,2,27,13,30,972.0,93.0,1.1,14.8,764.0,402.53,290.46
2018,2,27,13,45,966.0,92.0,1.05,14.85,743.0,344.32,238.74
2018,2,27,14,0,960.0,91.0,1.0,14.9,722.0,285.44,186.75
2018,2,27,14,15,951.0,89.5,1.0,14.8,693.0,225.26,136.42
2018,2,27,14,30,942.0,88.0,1.0,14.7,664.0,165.22,92.59
2018,2,27,14,45,928.0,86.0,0.95,14.6,627.5,105.01,62.69
2018,2,27,15,0,914.0,84.0,0.9,14.5,591.0,75.53,60.7
2018,2,27,15,15,895.5,82.0,0.9,14.3,548.5,65.98,52.63
2018,2,27,15,30,877.0,80.0,0.9,14.1,506.0,65.06,52.04
2018,2,27,15,45,851.5,77.0,0.9,13.85,458.5,63.32,50.72
2018,2,27,16,0,826.0,74.0,0.9,13.6,411.0,61.58,49.38
2018,2,27,16,15,791.5,70.0,0.85,12.85,360.5,58.96,47.33
2018,2,27,16,30,757.0,66.0,0.8,12.1,310.0,56.33,45.2
2018,2,27,16,45,703.5,60.5,0.75,11.35,257.0,52.27,41.69
2018,2,27,17,0,650.0,55.0,0.7,10.6,204.0,44.25,34.44
2018,2,27,17,15,558.5,48.0,0.8,10.0,153.0,39.07,29.51
2018,2,27,17,30,467.0,41.0,0.9,9.4,102.0,33.99,24.35
2018,2,27,17,45,305.0,28.5,0.95,8.8,61.5,23.81,12.45
2018,2,27,18,0,143.0,16.0,1.0,8.2,21.0,13.66,0.0
2018,2,27,18,15,71.5,8.0,1.0,8.2,10.5,0.0,0.0
2018,2,27,18,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,2,27,18,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,2,27,19,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,2,27,19,15,0.0,0.0,0.95,6.6,0.0,0.0,0.0
2018,2,27,19,30,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,2,27,19,45,0.0,0.0,0.9,6.15,0.0,0.0,0.0
2018,2,27,20,0,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,2,27,20,15,0.0,0.0,0.95,5.85,0.0,0.0,0.0
2018,2,27,20,30,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,2,27,20,45,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,2,27,21,0,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,2,27,21,15,0.0,0.0,1.05,5.6,0.0,0.0,0.0
2018,2,27,21,30,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,2,27,21,45,0.0,0.0,1.15,5.6,0.0,0.0,0.0
2018,2,27,22,0,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,2,27,22,15,0.0,0.0,1.2,5.55,0.0,0.0,0.0
2018,2,27,22,30,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,2,27,22,45,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,2,27,23,0,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,2,27,23,15,0.0,0.0,1.25,5.3,0.0,0.0,0.0
2018,2,27,23,30,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,2,27,23,45,0.0,0.0,1.3,5.25,0.0,0.0,0.0
2018,2,28,0,0,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,2,28,0,15,0.0,0.0,1.3,5.15,0.0,0.0,0.0
2018,2,28,0,30,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,2,28,0,45,0.0,0.0,1.3,5.05,0.0,0.0,0.0
2018,2,28,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,2,28,1,15,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,2,28,1,30,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,2,28,1,45,0.0,0.0,1.05,4.7,0.0,0.0,0.0
2018,2,28,2,0,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,2,28,2,15,0.0,0.0,1.05,4.6,0.0,0.0,0.0
2018,2,28,2,30,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,2,28,2,45,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,2,28,3,0,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,2,28,3,15,0.0,0.0,1.2,4.65,0.0,0.0,0.0
2018,2,28,3,30,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,2,28,3,45,0.0,0.0,1.35,4.7,0.0,0.0,0.0
2018,2,28,4,0,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,2,28,4,15,0.0,0.0,1.4,4.75,0.0,0.0,0.0
2018,2,28,4,30,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,2,28,4,45,0.0,0.0,1.35,4.8,0.0,0.0,0.0
2018,2,28,5,0,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,2,28,5,15,0.0,0.0,1.2,4.75,0.0,0.0,0.0
2018,2,28,5,30,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,2,28,5,45,0.0,0.0,1.0,4.65,0.0,0.0,0.0
2018,2,28,6,0,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,2,28,6,15,0.0,0.0,0.9,4.75,0.0,0.0,0.0
2018,2,28,6,30,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,2,28,6,45,1.5,2.0,0.9,5.05,2.0,0.0,0.0
2018,2,28,7,0,3.0,4.0,0.9,5.2,4.0,5.55,0.0
2018,2,28,7,15,1.5,10.0,1.05,5.5,10.0,9.33,0.59
2018,2,28,7,30,0.0,16.0,1.2,5.8,16.0,13.16,5.58
2018,2,28,7,45,0.0,22.0,1.3,6.1,22.0,18.12,10.2
2018,2,28,8,0,0.0,28.0,1.4,6.4,28.0,23.08,14.73
2018,2,28,8,15,0.0,30.0,1.45,6.65,30.0,24.74,16.26
2018,2,28,8,30,0.0,32.0,1.5,6.9,32.0,26.4,17.72
2018,2,28,8,45,0.0,44.0,1.55,7.2,44.0,36.37,26.42
2018,2,28,9,0,0.0,56.0,1.6,7.5,56.0,46.36,35.04
2018,2,28,9,15,0.0,81.5,1.6,7.85,81.5,67.77,53.43
2018,2,28,9,30,0.0,107.0,1.6,8.2,107.0,91.0,73.08
2018,2,28,9,45,0.0,93.5,1.6,8.55,93.5,78.11,61.75
2018,2,28,10,0,0.0,80.0,1.6,8.9,80.0,66.46,51.58
2018,2,28,10,15,0.5,103.5,1.7,9.3,104.0,87.07,68.89
2018,2,28,10,30,1.0,127.0,1.8,9.7,128.0,108.08,86.3
2018,2,28,10,45,1.5,140.5,1.95,10.15,141.5,120.07,95.98
2018,2,28,11,0,2.0,154.0,2.1,10.6,155.0,131.89,105.48
2018,2,28,11,15,1.0,128.0,2.1,10.9,128.5,108.12,85.46
2018,2,28,11,30,0.0,102.0,2.1,11.2,102.0,85.09,66.11
2018,2,28,11,45,0.0,112.0,2.15,11.45,112.0,93.51,73.03
2018,2,28,12,0,0.0,122.0,2.2,11.7,122.0,101.84,79.82
2018,2,28,12,15,2.5,151.0,2.2,11.95,153.0,127.37,100.79
2018,2,28,12,30,5.0,180.0,2.2,12.2,184.0,152.22,120.99
2018,2,28,12,45,7.0,197.0,2.2,12.4,202.0,166.2,132.2
2018,2,28,13,0,9.0,214.0,2.2,12.6,220.0,179.51,142.83
2018,2,28,13,15,9.0,212.5,2.2,12.65,218.5,176.8,140.57
2018,2,28,13,30,9.0,211.0,2.2,12.7,217.0,174.02,138.33
2018,2,28,13,45,8.5,207.0,2.2,12.75,212.5,169.13,134.41
2018,2,28,14,0,8.0,203.0,2.2,12.8,208.0,164.25,130.54
2018,2,28,14,15,12.0,204.0,2.15,12.75,211.5,163.69,130.1
2018,2,28,14,30,16.0,205.0,2.1,12.7,215.0,162.33,129.1
2018,2,28,14,45,8.5,167.5,2.05,12.65,173.0,133.11,105.84
2018,2,28,15,0,1.0,130.0,2.0,12.6,131.0,105.04,86.91
2018,2,28,15,15,25.5,153.5,1.85,12.35,166.0,116.3,97.06
2018,2,28,15,30,50.0,177.0,1.7,12.1,201.0,130.39,109.66
2018,2,28,15,45,74.0,163.0,1.6,11.9,195.0,121.22,102.0
2018,2,28,16,0,98.0,149.0,1.5,11.7,189.0,107.65,90.46
2018,2,28,16,15,57.5,114.5,1.5,11.4,137.5,88.52,73.88
2018,2,28,16,30,17.0,80.0,1.5,11.1,86.0,63.99,52.21
2018,2,28,16,45,45.5,80.5,1.45,10.85,92.0,63.74,52.06
2018,2,28,17,0,74.0,81.0,1.4,10.6,98.0,61.48,49.9
2018,2,28,17,15,41.5,54.5,1.4,10.4,63.5,43.62,33.53
2018,2,28,17,30,9.0,28.0,1.4,10.2,29.0,23.47,15.06
2018,2,28,17,45,7.5,18.0,1.4,9.95,18.5,15.24,6.24
2018,2,28,18,0,6.0,8.0,1.4,9.7,8.0,6.83,0.0
2018,2,28,18,15,3.0,4.0,1.4,9.7,4.0,0.0,0.0
2018,2,28,18,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,2,28,18,45,0.0,0.0,1.35,9.55,0.0,0.0,0.0
2018,2,28,19,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,2,28,19,15,0.0,0.0,1.25,9.35,0.0,0.0,0.0
2018,2,28,19,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,2,28,19,45,0.0,0.0,1.15,9.25,0.0,0.0,0.0
2018,2,28,20,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,2,28,20,15,0.0,0.0,1.15,9.25,0.0,0.0,0.0
2018,2,28,20,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,2,28,20,45,0.0,0.0,1.25,9.3,0.0,0.0,0.0
2018,2,28,21,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,2,28,21,15,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,2,28,21,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,2,28,21,45,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,2,28,22,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,2,28,22,15,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,2,28,22,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,2,28,22,45,0.0,0.0,1.05,9.2,0.0,0.0,0.0
2018,2,28,23,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,2,28,23,15,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,2,28,23,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,2,28,23,45,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,3,1,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,3,1,0,15,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,3,1,0,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,3,1,0,45,0.0,0.0,1.05,8.9,0.0,0.0,0.0
2018,3,1,1,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,3,1,1,15,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,3,1,1,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,3,1,1,45,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,3,1,2,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,3,1,2,15,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,3,1,2,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,3,1,2,45,0.0,0.0,0.8,8.65,0.0,0.0,0.0
2018,3,1,3,0,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,3,1,3,15,0.0,0.0,0.7,8.55,0.0,0.0,0.0
2018,3,1,3,30,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,3,1,3,45,0.0,0.0,0.65,8.45,0.0,0.0,0.0
2018,3,1,4,0,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,3,1,4,15,0.0,0.0,0.55,8.45,0.0,0.0,0.0
2018,3,1,4,30,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2018,3,1,4,45,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2018,3,1,5,0,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2018,3,1,5,15,0.0,0.0,0.4,8.55,0.0,0.0,0.0
2018,3,1,5,30,0.0,0.0,0.4,8.6,0.0,0.0,0.0
2018,3,1,5,45,0.0,0.0,0.4,8.65,0.0,0.0,0.0
2018,3,1,6,0,0.0,0.0,0.4,8.7,0.0,0.0,0.0
2018,3,1,6,15,0.0,0.0,0.45,8.85,0.0,0.0,0.0
2018,3,1,6,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,3,1,6,45,0.0,3.0,0.55,9.15,3.0,0.0,0.0
2018,3,1,7,0,0.0,6.0,0.6,9.3,6.0,5.12,0.0
2018,3,1,7,15,0.0,17.0,0.7,9.5,17.0,14.02,4.22
2018,3,1,7,30,0.0,28.0,0.8,9.7,28.0,23.13,13.89
2018,3,1,7,45,0.0,37.0,0.85,9.85,37.0,30.58,20.77
2018,3,1,8,0,0.0,46.0,0.9,10.0,46.0,38.05,27.5
2018,3,1,8,15,7.0,45.5,1.0,10.35,47.5,43.44,32.56
2018,3,1,8,30,14.0,45.0,1.1,10.7,49.0,50.89,39.28
2018,3,1,8,45,7.0,42.0,1.15,11.05,44.0,40.68,30.02
2018,3,1,9,0,0.0,39.0,1.2,11.4,39.0,32.23,22.29
2018,3,1,9,15,0.0,43.0,1.25,11.75,43.0,35.56,25.06
2018,3,1,9,30,0.0,47.0,1.3,12.1,47.0,38.9,27.79
2018,3,1,9,45,0.0,51.0,1.35,12.4,51.0,42.25,30.51
2018,3,1,10,0,0.0,55.0,1.4,12.7,55.0,45.6,33.21
2018,3,1,10,15,0.0,56.0,1.45,13.0,56.0,46.46,33.8
2018,3,1,10,30,0.0,57.0,1.5,13.3,57.0,47.31,34.4
2018,3,1,10,45,0.0,49.0,1.6,13.6,49.0,40.67,28.7
2018,3,1,11,0,0.0,41.0,1.7,13.9,41.0,34.02,23.04
2018,3,1,11,15,0.0,42.0,1.75,14.25,42.0,34.87,23.68
2018,3,1,11,30,0.0,43.0,1.8,14.6,43.0,35.71,24.31
2018,3,1,11,45,0.0,46.0,1.9,14.9,46.0,38.22,26.34
2018,3,1,12,0,0.0,49.0,2.0,15.2,49.0,40.73,28.37
2018,3,1,12,15,0.0,49.0,2.1,15.45,49.0,40.74,28.33
2018,3,1,12,30,0.0,49.0,2.2,15.7,49.0,40.74,28.3
2018,3,1,12,45,0.0,56.5,2.25,15.9,56.5,46.99,33.46
2018,3,1,13,0,0.0,64.0,2.3,16.1,64.0,53.25,38.61
2018,3,1,13,15,0.0,62.5,2.25,16.1,62.5,51.99,37.58
2018,3,1,13,30,0.0,61.0,2.2,16.1,61.0,50.72,36.57
2018,3,1,13,45,0.0,59.5,2.15,16.1,59.5,49.46,35.56
2018,3,1,14,0,0.0,58.0,2.1,16.1,58.0,48.19,34.56
2018,3,1,14,15,0.0,74.5,2.15,16.1,74.5,61.94,46.04
2018,3,1,14,30,0.0,91.0,2.2,16.1,91.0,75.72,57.52
2018,3,1,14,45,0.0,94.0,2.2,16.1,94.0,78.09,59.59
2018,3,1,15,0,0.0,97.0,2.2,16.1,97.0,80.27,64.46
2018,3,1,15,15,0.0,87.0,2.3,16.2,87.0,72.3,57.69
2018,3,1,15,30,0.0,77.0,2.4,16.3,77.0,63.92,50.54
2018,3,1,15,45,0.0,66.5,2.45,16.4,66.5,55.13,42.99
2018,3,1,16,0,0.0,56.0,2.5,16.5,56.0,46.36,35.4
2018,3,1,16,15,0.0,55.0,2.55,16.4,55.0,45.52,34.77
2018,3,1,16,30,0.0,54.0,2.6,16.3,54.0,44.69,34.12
2018,3,1,16,45,0.0,42.0,2.65,16.2,42.0,34.7,25.28
2018,3,1,17,0,0.0,30.0,2.7,16.1,30.0,24.74,16.36
2018,3,1,17,15,0.0,23.0,2.6,15.9,23.0,18.94,11.08
2018,3,1,17,30,0.0,16.0,2.5,15.7,16.0,13.16,5.76
2018,3,1,17,45,7.0,10.0,2.45,15.5,10.5,8.44,0.95
2018,3,1,18,0,14.0,4.0,2.4,15.3,5.0,3.41,0.0
2018,3,1,18,15,7.0,2.0,2.4,15.3,2.5,0.0,0.0
2018,3,1,18,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,3,1,18,45,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,3,1,19,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,3,1,19,15,0.0,0.0,2.55,13.95,0.0,0.0,0.0
2018,3,1,19,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,3,1,19,45,0.0,0.0,2.5,13.25,0.0,0.0,0.0
2018,3,1,20,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,3,1,20,15,0.0,0.0,2.65,12.7,0.0,0.0,0.0
2018,3,1,20,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,3,1,20,45,0.0,0.0,2.95,12.25,0.0,0.0,0.0
2018,3,1,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,3,1,21,15,0.0,0.0,3.35,11.9,0.0,0.0,0.0
2018,3,1,21,30,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,3,1,21,45,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,3,1,22,0,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,3,1,22,15,0.0,0.0,4.35,11.35,0.0,0.0,0.0
2018,3,1,22,30,0.0,0.0,4.5,11.1,0.0,0.0,0.0
2018,3,1,22,45,0.0,0.0,4.7,10.9,0.0,0.0,0.0
2018,3,1,23,0,0.0,0.0,4.9,10.7,0.0,0.0,0.0
2018,3,1,23,15,0.0,0.0,4.9,10.2,0.0,0.0,0.0
2018,3,1,23,30,0.0,0.0,4.9,9.7,0.0,0.0,0.0
2018,3,1,23,45,0.0,0.0,4.95,9.2,0.0,0.0,0.0
2018,3,2,0,0,0.0,0.0,5.0,8.7,0.0,0.0,0.0
2018,3,2,0,15,0.0,0.0,4.9,8.2,0.0,0.0,0.0
2018,3,2,0,30,0.0,0.0,4.8,7.7,0.0,0.0,0.0
2018,3,2,0,45,0.0,0.0,4.75,7.2,0.0,0.0,0.0
2018,3,2,1,0,0.0,0.0,4.7,6.7,0.0,0.0,0.0
2018,3,2,1,15,0.0,0.0,4.65,6.35,0.0,0.0,0.0
2018,3,2,1,30,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2018,3,2,1,45,0.0,0.0,4.55,5.65,0.0,0.0,0.0
2018,3,2,2,0,0.0,0.0,4.5,5.3,0.0,0.0,0.0
2018,3,2,2,15,0.0,0.0,4.45,5.1,0.0,0.0,0.0
2018,3,2,2,30,0.0,0.0,4.4,4.9,0.0,0.0,0.0
2018,3,2,2,45,0.0,0.0,4.4,4.65,0.0,0.0,0.0
2018,3,2,3,0,0.0,0.0,4.4,4.4,0.0,0.0,0.0
2018,3,2,3,15,0.0,0.0,4.35,4.3,0.0,0.0,0.0
2018,3,2,3,30,0.0,0.0,4.3,4.2,0.0,0.0,0.0
2018,3,2,3,45,0.0,0.0,4.3,4.1,0.0,0.0,0.0
2018,3,2,4,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2018,3,2,4,15,0.0,0.0,4.3,3.9,0.0,0.0,0.0
2018,3,2,4,30,0.0,0.0,4.3,3.8,0.0,0.0,0.0
2018,3,2,4,45,0.0,0.0,4.3,3.75,0.0,0.0,0.0
2018,3,2,5,0,0.0,0.0,4.3,3.7,0.0,0.0,0.0
2018,3,2,5,15,0.0,0.0,4.3,3.65,0.0,0.0,0.0
2018,3,2,5,30,0.0,0.0,4.3,3.6,0.0,0.0,0.0
2018,3,2,5,45,0.0,0.0,4.35,3.5,0.0,0.0,0.0
2018,3,2,6,0,0.0,0.0,4.4,3.4,0.0,0.0,0.0
2018,3,2,6,15,0.0,0.0,4.45,3.6,0.0,0.0,0.0
2018,3,2,6,30,0.0,0.0,4.5,3.8,0.0,0.0,0.0
2018,3,2,6,45,111.5,9.5,4.6,4.05,13.0,0.0,0.0
2018,3,2,7,0,223.0,19.0,4.7,4.3,26.0,176.7,0.0
2018,3,2,7,15,387.0,28.0,4.9,4.7,68.0,372.06,275.85
2018,3,2,7,30,551.0,37.0,5.1,5.1,110.0,509.65,429.61
2018,3,2,7,45,636.0,43.0,5.25,5.5,163.0,598.78,511.59
2018,3,2,8,0,721.0,49.0,5.4,5.9,216.0,687.57,588.12
2018,3,2,8,15,774.0,53.0,5.5,6.25,271.0,746.84,637.09
2018,3,2,8,30,827.0,57.0,5.6,6.6,326.0,804.26,682.21
2018,3,2,8,45,859.5,60.0,5.7,6.95,378.5,840.48,708.96
2018,3,2,9,0,892.0,63.0,5.8,7.3,431.0,864.82,725.66
2018,3,2,9,15,914.5,65.0,5.8,7.6,479.5,884.68,738.14
2018,3,2,9,30,937.0,67.0,5.8,7.9,528.0,901.0,747.72
2018,3,2,9,45,954.0,68.5,5.8,8.2,571.5,908.17,750.3
2018,3,2,10,0,971.0,70.0,5.8,8.5,615.0,911.39,750.01
2018,3,2,10,15,982.5,71.0,5.8,8.75,651.5,905.31,743.01
2018,3,2,10,30,994.0,72.0,5.8,9.0,688.0,895.18,733.19
2018,3,2,10,45,1002.5,72.5,5.75,9.25,717.5,878.0,717.99
2018,3,2,11,0,1011.0,73.0,5.7,9.5,747.0,856.83,700.04
2018,3,2,11,15,1016.0,74.0,5.7,9.7,769.0,829.67,678.11
2018,3,2,11,30,1021.0,75.0,5.7,9.9,791.0,798.78,653.48
2018,3,2,11,45,1024.5,75.0,5.7,10.1,804.0,762.24,622.85
2018,3,2,12,0,1028.0,75.0,5.7,10.3,817.0,722.35,588.66
2018,3,2,12,15,1029.0,75.5,5.65,10.4,822.0,678.26,550.57
2018,3,2,12,30,1030.0,76.0,5.6,10.5,827.0,631.3,509.44
2018,3,2,12,45,1029.0,75.5,5.6,10.6,822.5,579.79,463.89
2018,3,2,13,0,1028.0,75.0,5.6,10.7,818.0,526.05,415.38
2018,3,2,13,15,1025.5,74.5,5.55,10.7,805.5,469.7,363.62
2018,3,2,13,30,1023.0,74.0,5.5,10.7,793.0,411.73,309.4
2018,3,2,13,45,1018.5,73.0,5.45,10.65,772.0,351.4,252.68
2018,3,2,14,0,1014.0,72.0,5.4,10.6,751.0,290.17,195.55
2018,3,2,14,15,1006.5,70.5,5.35,10.5,722.0,227.38,139.89
2018,3,2,14,30,999.0,69.0,5.3,10.4,693.0,164.55,90.98
2018,3,2,14,45,988.5,67.5,5.25,10.25,656.5,101.76,56.72
2018,3,2,15,0,978.0,66.0,5.2,10.1,620.0,64.7,52.19
2018,3,2,15,15,962.5,64.5,5.1,9.85,577.0,63.27,51.12
2018,3,2,15,30,947.0,63.0,5.0,9.6,534.0,61.76,49.97
2018,3,2,15,45,923.0,61.0,4.9,9.35,485.0,59.71,48.33
2018,3,2,16,0,899.0,59.0,4.8,9.1,436.0,57.57,46.6
2018,3,2,16,15,864.5,56.5,4.65,8.65,383.0,54.87,44.37
2018,3,2,16,30,830.0,54.0,4.5,8.2,330.0,52.08,42.0
2018,3,2,16,45,781.0,51.0,4.3,7.75,276.5,44.74,35.39
2018,3,2,17,0,732.0,48.0,4.1,7.3,223.0,42.43,33.24
2018,3,2,17,15,652.5,42.0,4.0,6.85,170.0,37.42,28.44
2018,3,2,17,30,573.0,36.0,3.9,6.4,117.0,32.48,23.45
2018,3,2,17,45,409.5,28.0,3.75,5.95,73.5,23.35,13.57
2018,3,2,18,0,246.0,20.0,3.6,5.5,30.0,17.07,0.0
2018,3,2,18,15,123.0,10.0,3.6,5.5,15.0,0.0,0.0
2018,3,2,18,30,0.0,0.0,3.6,5.5,0.0,0.0,0.0
2018,3,2,18,45,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2018,3,2,19,0,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2018,3,2,19,15,0.0,0.0,3.45,4.3,0.0,0.0,0.0
2018,3,2,19,30,0.0,0.0,3.4,4.1,0.0,0.0,0.0
2018,3,2,19,45,0.0,0.0,3.35,3.9,0.0,0.0,0.0
2018,3,2,20,0,0.0,0.0,3.3,3.7,0.0,0.0,0.0
2018,3,2,20,15,0.0,0.0,3.25,3.5,0.0,0.0,0.0
2018,3,2,20,30,0.0,0.0,3.2,3.3,0.0,0.0,0.0
2018,3,2,20,45,0.0,0.0,3.15,3.15,0.0,0.0,0.0
2018,3,2,21,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2018,3,2,21,15,0.0,0.0,3.1,2.8,0.0,0.0,0.0
2018,3,2,21,30,0.0,0.0,3.1,2.6,0.0,0.0,0.0
2018,3,2,21,45,0.0,0.0,3.05,2.45,0.0,0.0,0.0
2018,3,2,22,0,0.0,0.0,3.0,2.3,0.0,0.0,0.0
2018,3,2,22,15,0.0,0.0,3.05,2.15,0.0,0.0,0.0
2018,3,2,22,30,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2018,3,2,22,45,0.0,0.0,3.1,1.85,0.0,0.0,0.0
2018,3,2,23,0,0.0,0.0,3.1,1.7,0.0,0.0,0.0
2018,3,2,23,15,0.0,0.0,3.1,1.5,0.0,0.0,0.0
2018,3,2,23,30,0.0,0.0,3.1,1.3,0.0,0.0,0.0
2018,3,2,23,45,0.0,0.0,3.05,1.15,0.0,0.0,0.0
2018,3,3,0,0,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2018,3,3,0,15,0.0,0.0,3.0,0.85,0.0,0.0,0.0
2018,3,3,0,30,0.0,0.0,3.0,0.7,0.0,0.0,0.0
2018,3,3,0,45,0.0,0.0,3.0,0.55,0.0,0.0,0.0
2018,3,3,1,0,0.0,0.0,3.0,0.4,0.0,0.0,0.0
2018,3,3,1,15,0.0,0.0,2.95,0.3,0.0,0.0,0.0
2018,3,3,1,30,0.0,0.0,2.9,0.2,0.0,0.0,0.0
2018,3,3,1,45,0.0,0.0,2.9,0.05,0.0,0.0,0.0
2018,3,3,2,0,0.0,0.0,2.9,-0.1,0.0,0.0,0.0
2018,3,3,2,15,0.0,0.0,2.9,-0.2,0.0,0.0,0.0
2018,3,3,2,30,0.0,0.0,2.9,-0.3,0.0,0.0,0.0
2018,3,3,2,45,0.0,0.0,2.9,-0.4,0.0,0.0,0.0
2018,3,3,3,0,0.0,0.0,2.9,-0.5,0.0,0.0,0.0
2018,3,3,3,15,0.0,0.0,2.9,-0.55,0.0,0.0,0.0
2018,3,3,3,30,0.0,0.0,2.9,-0.6,0.0,0.0,0.0
2018,3,3,3,45,0.0,0.0,2.9,-0.7,0.0,0.0,0.0
2018,3,3,4,0,0.0,0.0,2.9,-0.8,0.0,0.0,0.0
2018,3,3,4,15,0.0,0.0,2.9,-0.85,0.0,0.0,0.0
2018,3,3,4,30,0.0,0.0,2.9,-0.9,0.0,0.0,0.0
2018,3,3,4,45,0.0,0.0,2.9,-0.95,0.0,0.0,0.0
2018,3,3,5,0,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2018,3,3,5,15,0.0,0.0,2.9,-1.1,0.0,0.0,0.0
2018,3,3,5,30,0.0,0.0,2.9,-1.2,0.0,0.0,0.0
2018,3,3,5,45,0.0,0.0,2.9,-1.25,0.0,0.0,0.0
2018,3,3,6,0,0.0,0.0,2.9,-1.3,0.0,0.0,0.0
2018,3,3,6,15,0.0,0.0,3.05,-1.0,0.0,0.0,0.0
2018,3,3,6,30,0.0,0.0,3.2,-0.7,0.0,0.0,0.0
2018,3,3,6,45,135.5,10.0,3.3,-0.4,15.0,0.0,0.0
2018,3,3,7,0,271.0,20.0,3.4,-0.1,30.0,213.08,0.0
2018,3,3,7,15,442.5,28.0,3.55,0.45,75.5,403.79,312.95
2018,3,3,7,30,614.0,36.0,3.7,1.0,121.0,560.93,475.44
2018,3,3,7,45,693.0,41.5,3.85,1.6,175.5,645.54,552.2
2018,3,3,8,0,772.0,47.0,4.0,2.2,230.0,729.83,623.71
2018,3,3,8,15,817.5,51.0,4.1,2.8,285.0,783.54,666.81
2018,3,3,8,30,863.0,55.0,4.2,3.4,340.0,826.71,699.38
2018,3,3,8,45,887.5,58.0,4.3,4.0,391.0,856.06,719.8
2018,3,3,9,0,912.0,61.0,4.4,4.6,442.0,882.48,737.27
2018,3,3,9,15,933.0,63.0,4.4,5.15,490.5,901.18,747.78
2018,3,3,9,30,954.0,65.0,4.4,5.7,539.0,916.27,755.43
2018,3,3,9,45,969.0,67.0,4.45,6.3,582.5,922.32,756.59
2018,3,3,10,0,984.0,69.0,4.5,6.9,626.0,924.35,754.93
2018,3,3,10,15,995.0,70.5,4.45,7.4,663.5,918.28,746.91
2018,3,3,10,30,1006.0,72.0,4.4,7.9,701.0,908.08,736.12
2018,3,3,10,45,1013.5,73.0,4.4,8.4,730.5,890.37,720.45
2018,3,3,11,0,1021.0,74.0,4.4,8.9,760.0,868.65,702.08
2018,3,3,11,15,1026.0,75.0,4.35,9.3,782.0,841.11,679.5
2018,3,3,11,30,1031.0,76.0,4.3,9.7,804.0,809.8,654.34
2018,3,3,11,45,1029.5,76.5,4.25,10.05,814.0,769.97,621.46
2018,3,3,12,0,1028.0,77.0,4.2,10.4,824.0,727.12,585.26
2018,3,3,12,15,1028.0,77.0,4.2,10.65,828.0,681.84,547.08
2018,3,3,12,30,1028.0,77.0,4.2,10.9,832.0,633.82,505.93
2018,3,3,12,45,1026.5,77.5,4.15,11.2,828.0,582.94,461.27
2018,3,3,13,0,1025.0,78.0,4.1,11.5,824.0,529.83,413.78
2018,3,3,13,15,1022.0,77.5,4.05,11.6,811.0,473.3,362.74
2018,3,3,13,30,1019.0,77.0,4.0,11.7,798.0,415.2,309.29
2018,3,3,13,45,1013.5,76.5,4.0,11.8,777.0,355.05,253.54
2018,3,3,14,0,1008.0,76.0,4.0,11.9,756.0,294.09,197.37
2018,3,3,14,15,1000.0,75.5,3.95,11.85,727.0,232.14,142.93
2018,3,3,14,30,992.0,75.0,3.9,11.8,698.0,170.15,94.9
2018,3,3,14,45,981.0,73.5,3.9,11.7,661.5,107.53,60.36
2018,3,3,15,0,970.0,72.0,3.9,11.6,625.0,68.6,55.29
2018,3,3,15,15,955.0,70.0,3.8,11.35,582.0,66.91,54.03
2018,3,3,15,30,940.0,68.0,3.7,11.1,539.0,65.14,52.67
2018,3,3,15,45,915.5,65.5,3.65,10.85,489.5,62.8,50.8
2018,3,3,16,0,891.0,63.0,3.6,10.6,440.0,60.36,48.82
2018,3,3,16,15,859.5,60.0,3.4,10.05,387.5,57.39,46.39
2018,3,3,16,30,828.0,57.0,3.2,9.5,335.0,49.46,39.41
2018,3,3,16,45,781.0,53.0,3.0,8.9,281.0,46.34,36.7
2018,3,3,17,0,734.0,49.0,2.8,8.3,227.0,43.26,33.88
2018,3,3,17,15,659.0,43.5,2.75,7.65,174.5,38.74,29.59
2018,3,3,17,30,584.0,38.0,2.7,7.0,122.0,34.33,25.11
2018,3,3,17,45,423.5,29.0,2.6,6.3,77.0,24.2,14.56
2018,3,3,18,0,263.0,20.0,2.5,5.6,32.0,17.02,0.0
2018,3,3,18,15,131.5,10.0,2.5,5.6,16.0,8.54,0.0
2018,3,3,18,30,0.0,0.0,2.5,5.6,0.0,0.0,0.0
2018,3,3,18,45,0.0,0.0,2.6,5.15,0.0,0.0,0.0
2018,3,3,19,0,0.0,0.0,2.7,4.7,0.0,0.0,0.0
2018,3,3,19,15,0.0,0.0,2.65,4.4,0.0,0.0,0.0
2018,3,3,19,30,0.0,0.0,2.6,4.1,0.0,0.0,0.0
2018,3,3,19,45,0.0,0.0,2.5,3.85,0.0,0.0,0.0
2018,3,3,20,0,0.0,0.0,2.4,3.6,0.0,0.0,0.0
2018,3,3,20,15,0.0,0.0,2.3,3.25,0.0,0.0,0.0
2018,3,3,20,30,0.0,0.0,2.2,2.9,0.0,0.0,0.0
2018,3,3,20,45,0.0,0.0,2.05,2.6,0.0,0.0,0.0
2018,3,3,21,0,0.0,0.0,1.9,2.3,0.0,0.0,0.0
2018,3,3,21,15,0.0,0.0,1.85,2.1,0.0,0.0,0.0
2018,3,3,21,30,0.0,0.0,1.8,1.9,0.0,0.0,0.0
2018,3,3,21,45,0.0,0.0,1.75,1.7,0.0,0.0,0.0
2018,3,3,22,0,0.0,0.0,1.7,1.5,0.0,0.0,0.0
2018,3,3,22,15,0.0,0.0,1.7,1.3,0.0,0.0,0.0
2018,3,3,22,30,0.0,0.0,1.7,1.1,0.0,0.0,0.0
2018,3,3,22,45,0.0,0.0,1.7,0.9,0.0,0.0,0.0
2018,3,3,23,0,0.0,0.0,1.7,0.7,0.0,0.0,0.0
2018,3,3,23,15,0.0,0.0,1.65,0.55,0.0,0.0,0.0
2018,3,3,23,30,0.0,0.0,1.6,0.4,0.0,0.0,0.0
2018,3,3,23,45,0.0,0.0,1.6,0.25,0.0,0.0,0.0
2018,3,4,0,0,0.0,0.0,1.6,0.1,0.0,0.0,0.0
2018,3,4,0,15,0.0,0.0,1.6,-0.05,0.0,0.0,0.0
2018,3,4,0,30,0.0,0.0,1.6,-0.2,0.0,0.0,0.0
2018,3,4,0,45,0.0,0.0,1.55,-0.35,0.0,0.0,0.0
2018,3,4,1,0,0.0,0.0,1.5,-0.5,0.0,0.0,0.0
2018,3,4,1,15,0.0,0.0,1.5,-0.65,0.0,0.0,0.0
2018,3,4,1,30,0.0,0.0,1.5,-0.8,0.0,0.0,0.0
2018,3,4,1,45,0.0,0.0,1.45,-0.95,0.0,0.0,0.0
2018,3,4,2,0,0.0,0.0,1.4,-1.1,0.0,0.0,0.0
2018,3,4,2,15,0.0,0.0,1.4,-1.2,0.0,0.0,0.0
2018,3,4,2,30,0.0,0.0,1.4,-1.3,0.0,0.0,0.0
2018,3,4,2,45,0.0,0.0,1.4,-1.45,0.0,0.0,0.0
2018,3,4,3,0,0.0,0.0,1.4,-1.6,0.0,0.0,0.0
2018,3,4,3,15,0.0,0.0,1.4,-1.7,0.0,0.0,0.0
2018,3,4,3,30,0.0,0.0,1.4,-1.8,0.0,0.0,0.0
2018,3,4,3,45,0.0,0.0,1.35,-1.95,0.0,0.0,0.0
2018,3,4,4,0,0.0,0.0,1.3,-2.1,0.0,0.0,0.0
2018,3,4,4,15,0.0,0.0,1.35,-2.2,0.0,0.0,0.0
2018,3,4,4,30,0.0,0.0,1.4,-2.3,0.0,0.0,0.0
2018,3,4,4,45,0.0,0.0,1.4,-2.4,0.0,0.0,0.0
2018,3,4,5,0,0.0,0.0,1.4,-2.5,0.0,0.0,0.0
2018,3,4,5,15,0.0,0.0,1.4,-2.6,0.0,0.0,0.0
2018,3,4,5,30,0.0,0.0,1.4,-2.7,0.0,0.0,0.0
2018,3,4,5,45,0.0,0.0,1.4,-2.8,0.0,0.0,0.0
2018,3,4,6,0,0.0,0.0,1.4,-2.9,0.0,0.0,0.0
2018,3,4,6,15,0.0,0.0,1.6,-2.35,0.0,0.0,0.0
2018,3,4,6,30,0.0,0.0,1.8,-1.8,0.0,0.0,0.0
2018,3,4,6,45,120.0,10.5,2.0,-1.3,15.5,0.0,0.0
2018,3,4,7,0,240.0,21.0,2.2,-0.8,31.0,192.37,0.0
2018,3,4,7,15,401.5,30.5,2.4,-0.05,75.5,391.42,310.84
2018,3,4,7,30,563.0,40.0,2.6,0.7,120.0,538.36,456.23
2018,3,4,7,45,643.5,46.0,2.8,1.45,173.5,613.2,523.69
2018,3,4,8,0,724.0,52.0,3.0,2.2,227.0,699.19,595.5
2018,3,4,8,15,773.0,56.0,3.1,2.85,281.5,755.59,639.87
2018,3,4,8,30,822.0,60.0,3.2,3.5,336.0,809.95,680.4
2018,3,4,8,45,854.5,63.5,3.25,4.2,389.0,846.97,705.58
2018,3,4,9,0,887.0,67.0,3.3,4.9,442.0,871.99,720.92
2018,3,4,9,15,910.0,69.0,3.3,5.5,490.5,892.24,732.28
2018,3,4,9,30,933.0,71.0,3.3,6.1,539.0,908.95,740.86
2018,3,4,9,45,952.0,72.5,3.3,6.65,584.0,917.76,743.75
2018,3,4,10,0,971.0,74.0,3.3,7.2,629.0,922.57,743.89
2018,3,4,10,15,981.0,75.5,3.3,7.7,665.0,915.67,735.83
2018,3,4,10,30,991.0,77.0,3.3,8.2,701.0,904.72,725.15
2018,3,4,10,45,998.0,78.0,3.3,8.75,730.0,886.74,709.5
2018,3,4,11,0,1005.0,79.0,3.3,9.3,759.0,864.83,691.26
2018,3,4,11,15,1010.5,79.5,3.25,9.7,780.5,837.39,669.27
2018,3,4,11,30,1016.0,80.0,3.2,10.1,802.0,806.23,644.75
2018,3,4,11,45,1019.0,80.5,3.15,10.5,815.0,769.77,614.89
2018,3,4,12,0,1022.0,81.0,3.1,10.9,828.0,729.98,581.55
2018,3,4,12,15,1023.5,80.5,3.05,11.15,832.5,685.18,544.21
2018,3,4,12,30,1025.0,80.0,3.0,11.4,837.0,637.55,503.92
2018,3,4,12,45,1024.0,80.0,2.95,11.7,833.0,586.47,459.92
2018,3,4,13,0,1023.0,80.0,2.9,12.0,829.0,533.14,413.05
2018,3,4,13,15,1020.0,79.5,2.85,12.2,816.0,476.59,362.62
2018,3,4,13,30,1017.0,79.0,2.8,12.4,803.0,418.48,309.75
2018,3,4,13,45,1007.5,78.5,2.75,12.55,779.0,357.17,253.78
2018,3,4,14,0,998.0,78.0,2.7,12.7,755.0,295.5,197.72
