Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,4,14,15,988.5,77.5,2.6,12.75,725.5,233.75,143.84
2018,3,4,14,30,979.0,77.0,2.5,12.8,696.0,172.15,96.2
2018,3,4,14,45,966.5,76.0,2.45,12.8,659.5,110.44,61.87
2018,3,4,15,0,954.0,75.0,2.4,12.8,623.0,70.32,56.5
2018,3,4,15,15,934.0,73.0,2.25,12.65,578.0,68.61,55.22
2018,3,4,15,30,914.0,71.0,2.1,12.5,533.0,66.83,53.85
2018,3,4,15,45,890.5,69.0,1.95,12.35,485.0,64.91,52.35
2018,3,4,16,0,867.0,67.0,1.8,12.2,437.0,56.44,45.0
2018,3,4,16,15,833.0,64.0,1.55,11.35,385.0,54.37,43.45
2018,3,4,16,30,799.0,61.0,1.3,10.5,333.0,52.31,41.85
2018,3,4,16,45,748.0,56.5,1.1,9.6,278.5,48.91,38.95
2018,3,4,17,0,697.0,52.0,0.9,8.7,224.0,45.52,35.94
2018,3,4,17,15,618.0,46.0,1.0,8.0,172.0,40.69,31.37
2018,3,4,17,30,539.0,40.0,1.1,7.3,120.0,32.96,23.95
2018,3,4,17,45,384.0,30.5,1.15,6.55,76.0,25.34,15.78
2018,3,4,18,0,229.0,21.0,1.2,5.8,32.0,17.82,0.0
2018,3,4,18,15,114.5,10.5,1.2,5.8,16.0,8.96,0.0
2018,3,4,18,30,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,3,4,18,45,0.0,0.0,1.3,5.25,0.0,0.0,0.0
2018,3,4,19,0,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,1.55,4.05,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,1.6,3.8,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,1.6,3.65,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,1.65,3.3,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,1.7,3.1,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,1.7,2.95,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,1.7,2.8,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,1.65,2.65,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,1.55,2.25,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,1.4,1.75,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,1.3,1.3,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,1.3,1.1,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,1.25,0.9,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,1.2,0.7,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,1.2,0.3,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,1.15,0.15,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,1.1,-0.15,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,1.1,-0.3,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,1.1,-0.7,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,1.05,-0.85,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,1.0,-1.15,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,1.0,-1.3,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,1.0,-1.4,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,1.0,-1.65,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,1.0,-1.8,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,1.0,-1.95,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,1.0,-2.1,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,1.0,-2.25,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,1.0,-2.4,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,1.0,-2.6,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,1.0,-2.7,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,1.0,-2.8,0.0,0.0,0.0
2018,3,5,6,15,0.0,0.0,1.15,-2.05,0.0,0.0,0.0
2018,3,5,6,30,0.0,0.0,1.3,-1.3,0.0,0.0,0.0
2018,3,5,6,45,114.5,10.5,1.45,-0.6,16.0,89.36,0.0
2018,3,5,7,0,229.0,21.0,1.6,0.1,32.0,219.26,0.0
2018,3,5,7,15,370.5,30.5,1.7,0.9,74.0,369.56,297.34
2018,3,5,7,30,512.0,40.0,1.8,1.7,116.0,500.28,422.63
2018,3,5,7,45,598.0,48.0,1.9,2.5,170.0,589.8,499.9
2018,3,5,8,0,684.0,56.0,2.0,3.3,224.0,673.28,567.78
2018,3,5,8,15,735.5,60.0,2.0,3.85,278.0,731.66,612.31
2018,3,5,8,30,787.0,64.0,2.0,4.4,332.0,787.98,652.99
2018,3,5,8,45,735.0,80.5,2.0,5.0,360.5,773.44,638.76
2018,3,5,9,0,683.0,97.0,2.0,5.6,389.0,749.02,617.51
2018,3,5,9,15,651.5,115.5,1.95,6.0,418.5,740.61,608.39
2018,3,5,9,30,620.0,134.0,1.9,6.4,448.0,728.32,596.27
2018,3,5,9,45,583.0,158.0,1.85,6.85,472.5,713.54,582.04
2018,3,5,10,0,546.0,182.0,1.8,7.3,497.0,689.46,560.2
2018,3,5,10,15,530.0,201.0,1.75,7.65,521.5,682.82,552.11
2018,3,5,10,30,514.0,220.0,1.7,8.0,546.0,673.55,542.02
2018,3,5,10,45,515.5,230.0,1.65,8.35,569.0,666.88,534.49
2018,3,5,11,0,517.0,240.0,1.6,8.7,592.0,657.63,525.09
2018,3,5,11,15,524.5,245.5,1.5,9.0,612.0,646.06,513.89
2018,3,5,11,30,532.0,251.0,1.4,9.3,632.0,631.84,500.72
2018,3,5,11,45,597.0,232.0,1.3,9.6,666.0,631.66,498.73
2018,3,5,12,0,662.0,213.0,1.2,9.9,700.0,629.16,494.25
2018,3,5,12,15,683.5,206.0,1.1,10.05,711.5,600.71,470.15
2018,3,5,12,30,705.0,199.0,1.0,10.2,723.0,568.72,443.13
2018,3,5,12,45,802.0,161.0,0.95,10.4,754.0,546.52,422.95
2018,3,5,13,0,899.0,123.0,0.9,10.6,785.0,514.08,393.32
2018,3,5,13,15,921.5,112.5,0.8,10.7,781.5,465.92,350.56
2018,3,5,13,30,944.0,102.0,0.7,10.8,778.0,413.49,303.33
2018,3,5,13,45,847.5,125.0,0.6,10.9,719.5,343.47,244.94
2018,3,5,14,0,751.0,148.0,0.5,11.0,661.0,280.13,193.05
2018,3,5,14,15,600.0,186.0,0.45,11.0,585.5,231.41,157.72
2018,3,5,14,30,449.0,224.0,0.4,11.0,510.0,196.83,137.76
2018,3,5,14,45,458.5,213.0,0.35,10.95,491.5,157.14,112.85
2018,3,5,15,0,468.0,202.0,0.3,10.9,473.0,128.02,106.61
2018,3,5,15,15,620.5,152.0,0.35,10.85,484.5,101.82,84.44
2018,3,5,15,30,773.0,102.0,0.4,10.8,496.0,78.99,64.82
2018,3,5,15,45,797.5,88.5,0.45,10.75,462.5,70.62,57.71
2018,3,5,16,0,822.0,75.0,0.5,10.7,429.0,61.82,50.08
2018,3,5,16,15,790.0,71.0,0.55,10.05,378.0,59.26,48.08
2018,3,5,16,30,758.0,67.0,0.6,9.4,327.0,56.68,45.99
2018,3,5,16,45,710.0,62.0,0.65,8.7,274.5,53.11,42.93
2018,3,5,17,0,662.0,57.0,0.7,8.0,222.0,45.48,36.03
2018,3,5,17,15,583.0,50.0,0.8,7.05,170.5,40.38,31.26
2018,3,5,17,30,504.0,43.0,0.9,6.1,119.0,35.31,26.24
2018,3,5,17,45,365.0,33.0,1.0,5.15,76.5,27.44,17.9
2018,3,5,18,0,226.0,23.0,1.1,4.2,34.0,19.61,0.0
2018,3,5,18,15,113.0,11.5,1.1,4.2,17.0,9.82,0.0
2018,3,5,18,30,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,3,5,18,45,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,3,5,19,0,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,1.15,3.05,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,1.25,2.8,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,1.3,1.9,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,1.3,1.7,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,1.25,1.4,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,1.2,1.3,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,1.15,1.15,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,1.1,0.85,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,1.1,0.7,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,1.1,0.3,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,1.1,0.1,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,1.1,-0.1,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,1.1,-0.25,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,1.1,-0.4,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,1.1,-0.6,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,1.1,-0.7,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,1.1,-0.8,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,1.1,-0.85,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,1.1,-0.9,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,1.05,-0.9,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,1.0,-0.9,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,1.0,-0.75,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,1.0,-0.6,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,1.0,-0.4,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,0.95,-0.25,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,0.9,-0.1,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,0.85,0.05,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,0.8,0.2,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,0.85,0.25,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,0.9,0.3,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,1.0,0.35,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,1.1,0.4,0.0,0.0,0.0
2018,3,6,6,15,0.0,0.0,1.15,0.65,0.0,0.0,0.0
2018,3,6,6,30,0.0,0.0,1.2,0.9,0.0,0.0,0.0
2018,3,6,6,45,2.0,3.0,1.3,1.1,3.0,3.97,0.0
2018,3,6,7,0,4.0,6.0,1.4,1.3,6.0,7.99,0.0
2018,3,6,7,15,2.0,14.0,1.4,1.7,14.0,13.05,5.33
2018,3,6,7,30,0.0,22.0,1.4,2.1,22.0,18.12,10.29
2018,3,6,7,45,0.0,39.5,1.35,2.45,39.5,32.65,23.44
2018,3,6,8,0,0.0,57.0,1.3,2.8,57.0,48.07,37.32
2018,3,6,8,15,0.5,77.5,1.35,3.15,77.5,68.34,55.32
2018,3,6,8,30,1.0,98.0,1.4,3.5,98.0,88.31,72.76
2018,3,6,8,45,1.0,78.0,1.45,3.85,78.0,66.08,52.98
2018,3,6,9,0,1.0,58.0,1.5,4.2,58.0,48.91,37.7
2018,3,6,9,15,0.5,82.0,1.5,4.35,82.0,68.53,54.71
2018,3,6,9,30,0.0,106.0,1.5,4.5,106.0,89.65,72.77
2018,3,6,9,45,0.0,107.0,1.5,4.7,107.0,90.13,72.87
2018,3,6,10,0,0.0,108.0,1.5,4.9,108.0,90.73,73.15
2018,3,6,10,15,0.0,96.0,1.55,5.0,96.0,80.02,63.76
2018,3,6,10,30,0.0,84.0,1.6,5.1,84.0,69.88,54.92
2018,3,6,10,45,3.5,131.5,1.6,5.2,134.0,113.62,92.23
2018,3,6,11,0,7.0,179.0,1.6,5.3,184.0,157.72,129.12
2018,3,6,11,15,3.5,147.5,1.6,5.3,150.0,126.79,102.81
2018,3,6,11,30,0.0,116.0,1.6,5.3,116.0,97.0,77.53
2018,3,6,11,45,0.0,99.0,1.55,5.35,99.0,82.59,65.29
2018,3,6,12,0,0.0,82.0,1.5,5.4,82.0,68.33,53.13
2018,3,6,12,15,0.0,79.0,1.4,5.35,79.0,65.83,51.01
2018,3,6,12,30,0.0,76.0,1.3,5.3,76.0,63.32,48.87
2018,3,6,12,45,0.0,88.5,1.15,5.2,88.5,73.79,57.83
2018,3,6,13,0,0.0,101.0,1.0,5.1,101.0,84.14,66.65
2018,3,6,13,15,0.0,80.0,0.9,5.05,80.0,66.65,51.79
2018,3,6,13,30,0.0,59.0,0.8,5.0,59.0,49.08,36.82
2018,3,6,13,45,0.0,55.5,0.65,4.95,55.5,46.14,34.38
2018,3,6,14,0,0.0,52.0,0.5,4.9,52.0,43.2,31.91
2018,3,6,14,15,0.0,55.0,0.45,4.85,55.0,45.69,34.13
2018,3,6,14,30,0.0,58.0,0.4,4.8,58.0,48.17,36.35
2018,3,6,14,45,0.0,49.5,0.3,4.7,49.5,41.06,30.29
2018,3,6,15,0,0.0,41.0,0.2,4.6,41.0,33.97,25.52
2018,3,6,15,15,0.0,41.5,0.25,4.6,41.5,34.37,25.97
2018,3,6,15,30,0.0,42.0,0.3,4.6,42.0,34.76,26.41
2018,3,6,15,45,0.0,39.0,0.3,4.55,39.0,32.25,24.19
2018,3,6,16,0,0.0,36.0,0.3,4.5,36.0,29.75,21.97
2018,3,6,16,15,0.0,31.5,0.35,4.4,31.5,26.0,18.58
2018,3,6,16,30,0.0,27.0,0.4,4.3,27.0,22.27,15.16
2018,3,6,16,45,0.0,21.5,0.45,4.15,21.5,17.71,10.93
2018,3,6,17,0,0.0,16.0,0.5,4.0,16.0,13.16,6.66
2018,3,6,17,15,0.0,12.0,0.55,3.85,12.0,9.86,3.52
2018,3,6,17,30,0.0,8.0,0.6,3.7,8.0,6.56,0.36
2018,3,6,17,45,1.5,6.0,0.65,3.55,6.0,4.92,0.0
2018,3,6,18,0,3.0,4.0,0.7,3.4,4.0,3.37,0.0
2018,3,6,18,15,1.5,2.0,0.7,3.4,2.0,1.71,0.0
2018,3,6,18,30,0.0,0.0,0.7,3.4,0.0,0.0,0.0
2018,3,6,18,45,0.0,0.0,0.8,3.25,0.0,0.0,0.0
2018,3,6,19,0,0.0,0.0,0.9,3.1,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,0.9,2.9,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,0.95,2.85,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,1.0,2.8,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,0.95,2.7,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,0.9,2.6,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,0.9,2.4,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,0.85,2.3,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,0.8,2.2,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,0.75,2.1,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,0.7,1.95,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,0.7,1.9,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,0.7,1.85,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,0.7,1.8,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,0.75,1.75,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,0.8,1.7,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,0.8,1.7,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,0.8,1.7,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,0.8,1.7,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,0.8,1.7,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,0.75,1.7,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,0.7,1.7,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,0.75,1.75,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,0.8,1.8,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,0.8,1.85,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,0.8,1.9,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,0.85,1.9,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,0.9,1.9,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,0.95,1.95,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,1.0,2.05,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,1.0,2.1,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,0.95,2.15,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,0.9,2.2,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,0.85,2.2,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,0.8,2.2,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,0.7,2.2,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,0.6,2.2,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,0.6,2.25,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,0.6,2.3,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,0.6,2.3,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,0.6,2.3,0.0,0.0,0.0
2018,3,7,6,15,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2018,3,7,6,30,0.0,0.0,0.8,2.7,0.0,0.0,0.0
2018,3,7,6,45,1.0,4.0,0.9,2.9,4.0,4.12,0.0
2018,3,7,7,0,2.0,8.0,1.0,3.1,8.0,8.05,0.0
2018,3,7,7,15,1.0,14.5,1.15,3.4,14.5,12.7,5.06
2018,3,7,7,30,0.0,21.0,1.3,3.7,21.0,17.29,9.52
2018,3,7,7,45,0.5,25.0,1.45,4.0,25.0,21.01,13.03
2018,3,7,8,0,1.0,29.0,1.6,4.3,29.0,24.75,16.47
2018,3,7,8,15,14.0,43.5,1.85,4.7,48.0,49.69,39.2
2018,3,7,8,30,27.0,58.0,2.1,5.1,67.0,75.36,62.25
2018,3,7,8,45,13.5,52.0,2.3,5.5,56.5,57.35,45.6
2018,3,7,9,0,0.0,46.0,2.5,5.9,46.0,38.05,27.86
2018,3,7,9,15,5.0,91.5,2.75,6.4,94.0,81.07,65.34
2018,3,7,9,30,10.0,137.0,3.0,6.9,142.0,127.76,105.16
2018,3,7,9,45,7.0,134.5,3.2,7.35,138.0,121.58,99.24
2018,3,7,10,0,4.0,132.0,3.4,7.8,134.0,115.86,93.87
2018,3,7,10,15,50.0,176.5,3.5,8.2,208.5,205.8,170.62
2018,3,7,10,30,96.0,221.0,3.6,8.6,283.0,299.89,248.36
2018,3,7,10,45,416.5,194.0,3.65,8.95,479.5,553.78,457.35
2018,3,7,11,0,737.0,167.0,3.7,9.3,676.0,766.39,621.33
2018,3,7,11,15,562.0,227.5,3.75,9.5,622.0,659.91,534.37
2018,3,7,11,30,387.0,288.0,3.8,9.7,568.0,554.12,449.01
2018,3,7,11,45,252.5,277.0,3.8,9.9,461.0,431.56,350.7
2018,3,7,12,0,118.0,266.0,3.8,10.1,354.0,312.22,253.31
2018,3,7,12,15,281.0,240.5,3.8,10.15,451.5,382.91,311.42
2018,3,7,12,30,444.0,215.0,3.8,10.2,549.0,438.45,354.45
2018,3,7,12,45,696.0,161.0,3.85,10.25,681.0,495.46,396.35
2018,3,7,13,0,948.0,107.0,3.9,10.3,813.0,528.49,415.72
2018,3,7,13,15,945.0,105.5,3.95,10.3,800.0,474.16,366.87
2018,3,7,13,30,942.0,104.0,4.0,10.3,787.0,418.48,316.08
2018,3,7,13,45,949.5,99.0,4.05,10.25,771.0,362.19,263.65
2018,3,7,14,0,957.0,94.0,4.1,10.2,755.0,303.93,209.36
2018,3,7,14,15,933.5,97.5,4.05,10.0,721.0,244.2,156.93
2018,3,7,14,30,910.0,101.0,4.0,9.8,687.0,186.09,111.3
2018,3,7,14,45,917.0,93.5,4.0,9.65,657.0,124.77,73.57
2018,3,7,15,0,924.0,86.0,4.0,9.5,627.0,76.9,63.03
2018,3,7,15,15,909.0,83.0,3.9,9.2,584.5,74.8,61.44
2018,3,7,15,30,894.0,80.0,3.8,8.9,542.0,72.59,59.72
2018,3,7,15,45,873.0,76.5,3.7,8.6,494.0,62.63,51.03
2018,3,7,16,0,852.0,73.0,3.6,8.3,446.0,60.55,49.38
2018,3,7,16,15,823.5,69.0,3.35,7.8,395.0,57.95,47.27
2018,3,7,16,30,795.0,65.0,3.1,7.3,344.0,55.3,45.07
2018,3,7,16,45,748.0,60.5,2.85,6.8,290.0,52.04,42.24
2018,3,7,17,0,701.0,56.0,2.6,6.3,236.0,48.81,39.3
2018,3,7,17,15,623.0,50.0,2.35,5.6,183.0,40.47,31.53
2018,3,7,17,30,545.0,44.0,2.1,4.9,130.0,36.18,27.22
2018,3,7,17,45,401.5,34.0,1.85,4.15,84.5,28.25,19.02
2018,3,7,18,0,258.0,24.0,1.6,3.4,39.0,20.38,0.0
2018,3,7,18,15,129.0,12.0,1.6,3.4,19.5,10.24,0.0
2018,3,7,18,30,0.0,0.0,1.6,3.4,0.0,0.0,0.0
2018,3,7,18,45,0.0,0.0,1.6,2.95,0.0,0.0,0.0
2018,3,7,19,0,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,1.6,2.3,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,1.6,2.1,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,1.6,1.95,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,1.6,1.8,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,1.6,1.6,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,1.6,1.4,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,1.6,1.2,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,1.55,0.8,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,1.5,0.6,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,1.45,0.45,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,1.4,0.3,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,1.35,0.05,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,1.3,-0.2,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,1.2,-0.45,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,1.1,-0.7,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,1.05,-0.95,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,1.0,-1.2,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,0.95,-1.45,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,0.9,-1.7,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,0.9,-1.9,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,0.9,-2.1,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,0.85,-2.35,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,0.8,-2.6,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,0.8,-2.7,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,0.8,-2.8,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,0.8,-2.95,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,0.8,-3.1,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,0.8,-3.2,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,0.8,-3.3,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,0.8,-3.4,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,0.8,-3.5,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,0.8,-3.55,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,0.8,-3.6,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,0.8,-3.65,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,0.8,-3.7,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,0.8,-3.7,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,0.8,-3.7,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,0.85,-3.75,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,0.9,-3.8,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,0.9,-3.7,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,0.9,-3.6,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,0.95,-3.5,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,1.0,-3.4,0.0,0.0,0.0
2018,3,8,6,15,0.0,0.0,1.2,-2.65,0.0,0.0,0.0
2018,3,8,6,30,0.0,0.0,1.4,-1.9,0.0,0.0,0.0
2018,3,8,6,45,0.0,5.0,1.6,-1.15,5.0,4.27,0.0
2018,3,8,7,0,0.0,10.0,1.8,-0.4,10.0,8.22,0.0
2018,3,8,7,15,0.0,21.0,1.85,0.35,21.0,17.32,9.16
2018,3,8,7,30,0.0,32.0,1.9,1.1,32.0,26.43,17.74
2018,3,8,7,45,0.0,51.0,1.95,1.85,51.0,43.58,33.26
2018,3,8,8,0,0.0,70.0,2.0,2.6,70.0,62.1,49.82
2018,3,8,8,15,41.0,106.0,2.1,3.05,120.5,147.87,126.9
2018,3,8,8,30,82.0,142.0,2.2,3.5,171.0,225.69,194.83
2018,3,8,8,45,164.0,160.5,2.25,3.95,229.5,332.22,286.23
2018,3,8,9,0,246.0,179.0,2.3,4.4,288.0,440.55,375.43
2018,3,8,9,15,520.5,143.5,2.3,4.55,405.5,654.79,550.07
2018,3,8,9,30,795.0,108.0,2.3,4.7,523.0,858.61,700.77
2018,3,8,9,45,825.0,110.0,2.35,4.9,570.0,872.22,706.67
2018,3,8,10,0,855.0,112.0,2.4,5.1,617.0,887.53,715.92
2018,3,8,10,15,536.5,124.5,2.4,5.3,448.0,618.88,512.17
2018,3,8,10,30,218.0,137.0,2.4,5.5,279.0,343.81,288.56
2018,3,8,10,45,144.0,198.5,2.45,5.65,294.0,309.86,258.78
2018,3,8,11,0,70.0,260.0,2.5,5.8,309.0,291.9,240.98
2018,3,8,11,15,78.0,265.0,2.55,5.95,321.0,297.0,244.85
2018,3,8,11,30,86.0,270.0,2.6,6.1,333.0,301.29,247.94
2018,3,8,11,45,69.0,259.5,2.7,6.2,310.5,273.75,224.78
2018,3,8,12,0,52.0,249.0,2.8,6.3,288.0,247.88,203.09
2018,3,8,12,15,41.0,259.5,2.85,6.4,290.5,245.14,200.36
2018,3,8,12,30,30.0,270.0,2.9,6.5,293.0,242.78,198.01
2018,3,8,12,45,64.0,309.0,2.95,6.6,357.0,286.41,233.3
2018,3,8,13,0,98.0,348.0,3.0,6.7,421.0,324.15,262.89
2018,3,8,13,15,80.0,333.0,3.0,6.8,392.0,295.22,238.99
2018,3,8,13,30,62.0,318.0,3.0,6.9,363.0,268.66,217.37
2018,3,8,13,45,255.5,278.5,3.05,6.95,457.0,281.84,222.11
2018,3,8,14,0,449.0,239.0,3.1,7.0,551.0,275.81,207.9
2018,3,8,14,15,529.0,209.0,3.1,7.0,562.5,237.62,170.77
2018,3,8,14,30,609.0,179.0,3.1,7.0,574.0,189.9,128.42
2018,3,8,14,45,316.0,190.5,3.15,6.95,395.0,145.85,109.32
2018,3,8,15,0,23.0,202.0,3.2,6.9,216.0,156.01,133.63
2018,3,8,15,15,42.5,187.5,3.1,6.8,210.5,138.22,118.32
2018,3,8,15,30,62.0,173.0,3.0,6.7,205.0,128.96,110.5
2018,3,8,15,45,81.0,149.0,2.95,6.6,187.0,108.23,92.38
2018,3,8,16,0,100.0,125.0,2.9,6.5,169.0,93.2,79.21
2018,3,8,16,15,148.5,117.5,2.75,6.15,174.5,88.63,75.42
2018,3,8,16,30,197.0,110.0,2.6,5.8,180.0,79.82,67.7
2018,3,8,16,45,110.5,98.0,2.4,5.45,136.0,74.36,62.89
2018,3,8,17,0,24.0,86.0,2.2,5.1,92.0,66.65,55.85
2018,3,8,17,15,12.0,64.5,2.15,4.65,67.5,51.67,41.93
2018,3,8,17,30,0.0,43.0,2.1,4.2,43.0,35.07,26.32
2018,3,8,17,45,0.0,27.5,2.1,3.75,27.5,22.71,14.33
2018,3,8,18,0,0.0,12.0,2.1,3.3,12.0,9.88,0.0
2018,3,8,18,15,0.0,6.0,2.1,3.3,6.0,5.12,0.0
2018,3,8,18,30,0.0,0.0,2.1,3.3,0.0,0.0,0.0
2018,3,8,18,45,0.0,0.0,2.3,2.8,0.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,2.5,2.3,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,2.45,1.95,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,2.4,1.6,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,2.4,1.3,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,2.2,0.6,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,2.0,0.2,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,1.85,-0.2,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,1.7,-0.6,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,1.6,-0.9,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,1.5,-1.2,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,1.35,-1.5,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,1.2,-1.8,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,1.1,-2.2,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,1.1,-2.4,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,1.1,-2.6,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,1.05,-2.8,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,1.0,-3.2,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,1.0,-3.4,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,0.95,-3.5,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,0.9,-3.6,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,0.9,-3.7,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,0.9,-3.8,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,0.9,-3.85,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,0.9,-3.9,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,0.9,-4.1,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,0.9,-4.1,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,0.9,-4.1,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,0.95,-4.15,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,1.0,-4.2,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,1.0,-4.25,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,1.0,-4.3,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,1.0,-4.3,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,1.0,-4.3,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,1.0,-4.3,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,1.0,-4.3,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,1.0,-4.3,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,1.0,-4.3,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,1.0,-4.25,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,1.0,-4.2,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,1.0,-4.15,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,1.0,-4.1,0.0,0.0,0.0
2018,3,9,6,15,0.0,0.0,1.2,-3.4,0.0,0.0,0.0
2018,3,9,6,30,0.0,0.0,1.4,-2.7,0.0,0.0,0.0
2018,3,9,6,45,141.5,13.0,1.6,-2.0,22.5,112.31,0.0
2018,3,9,7,0,283.0,26.0,1.8,-1.3,45.0,279.12,143.59
2018,3,9,7,15,420.5,36.0,2.0,-0.7,92.0,419.83,352.83
2018,3,9,7,30,558.0,46.0,2.2,-0.1,139.0,552.21,472.09
2018,3,9,7,45,631.5,52.5,2.35,0.55,193.0,632.03,540.91
2018,3,9,8,0,705.0,59.0,2.5,1.2,247.0,705.06,600.52
2018,3,9,8,15,751.0,64.0,2.55,1.65,301.5,760.71,643.26
2018,3,9,8,30,797.0,69.0,2.6,2.1,356.0,814.24,682.42
2018,3,9,8,45,826.5,73.0,2.65,2.6,408.0,849.44,706.16
2018,3,9,9,0,856.0,77.0,2.7,3.1,460.0,881.48,727.0
2018,3,9,9,15,879.0,79.0,2.7,3.5,508.0,901.77,738.59
2018,3,9,9,30,902.0,81.0,2.7,3.9,556.0,909.17,740.69
2018,3,9,9,45,918.5,83.5,2.7,4.3,599.5,916.97,743.3
2018,3,9,10,0,935.0,86.0,2.7,4.7,643.0,920.84,743.18
2018,3,9,10,15,946.5,87.5,2.7,5.1,679.5,915.22,736.39
2018,3,9,10,30,958.0,89.0,2.7,5.5,716.0,905.62,727.03
2018,3,9,10,45,966.0,90.5,2.65,5.85,745.0,889.14,712.65
2018,3,9,11,0,974.0,92.0,2.6,6.2,774.0,868.74,695.71
2018,3,9,11,15,979.5,92.5,2.65,6.55,795.0,841.56,674.84
2018,3,9,11,30,985.0,93.0,2.7,6.9,816.0,810.77,651.43
2018,3,9,11,45,986.5,94.0,2.7,7.25,828.0,774.18,622.17
2018,3,9,12,0,988.0,95.0,2.7,7.6,840.0,734.45,589.36
2018,3,9,12,15,959.5,106.5,2.75,7.85,833.0,682.99,547.33
2018,3,9,12,30,931.0,118.0,2.8,8.1,826.0,630.63,503.88
2018,3,9,12,45,941.0,113.0,2.8,8.35,825.5,584.22,463.96
2018,3,9,13,0,951.0,108.0,2.8,8.6,825.0,534.93,420.55
2018,3,9,13,15,955.0,103.5,2.85,8.75,813.5,480.84,372.37
2018,3,9,13,30,959.0,99.0,2.9,8.9,802.0,424.77,321.23
2018,3,9,13,45,959.5,95.5,2.95,9.05,782.5,366.59,267.39
2018,3,9,14,0,960.0,92.0,3.0,9.2,763.0,307.17,212.3
2018,3,9,14,15,950.0,90.5,3.0,9.25,732.5,246.18,157.99
2018,3,9,14,30,940.0,89.0,3.0,9.3,702.0,185.51,109.1
2018,3,9,14,45,925.5,87.5,3.0,9.35,664.5,125.08,72.09
2018,3,9,15,0,911.0,86.0,3.0,9.4,627.0,76.64,62.77
2018,3,9,15,15,894.0,84.0,2.9,9.3,584.5,75.19,61.72
2018,3,9,15,30,877.0,82.0,2.8,9.2,542.0,65.64,53.4
2018,3,9,15,45,851.0,79.0,2.7,9.1,492.5,63.98,52.11
2018,3,9,16,0,825.0,76.0,2.6,9.0,443.0,62.3,50.8
2018,3,9,16,15,791.5,72.5,2.3,8.35,391.5,60.14,49.14
2018,3,9,16,30,758.0,69.0,2.0,7.7,340.0,57.99,47.44
2018,3,9,16,45,709.0,64.0,1.7,7.05,286.5,54.46,44.42
2018,3,9,17,0,660.0,59.0,1.4,6.4,233.0,46.76,37.44
2018,3,9,17,15,579.5,52.5,1.35,5.45,180.5,42.1,33.1
2018,3,9,17,30,499.0,46.0,1.3,4.5,128.0,37.5,28.57
2018,3,9,17,45,361.5,36.0,1.25,3.6,84.0,29.72,20.64
2018,3,9,18,0,224.0,26.0,1.2,2.7,40.0,21.98,4.65
2018,3,9,18,15,112.0,13.0,1.2,2.7,20.0,11.1,0.0
2018,3,9,18,30,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,3,9,18,45,0.0,0.0,1.2,2.45,0.0,0.0,0.0
2018,3,9,19,0,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,1.15,2.1,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,1.1,1.95,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,1.1,1.9,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,1.05,1.8,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,1.0,1.7,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,0.95,1.65,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,0.9,1.6,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,0.9,1.65,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,0.9,1.7,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,0.85,1.7,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,0.8,1.7,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,0.8,1.65,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,0.8,1.6,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,0.8,1.55,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,0.8,1.45,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,0.8,1.4,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,0.8,1.35,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,0.8,1.3,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,0.8,1.3,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,0.8,1.3,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,0.75,1.25,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,0.7,1.2,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,0.7,1.2,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,0.7,1.2,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,0.7,1.2,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,0.7,1.2,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,0.7,1.1,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,0.7,0.95,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,0.7,0.9,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,0.7,0.85,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,0.7,0.8,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,0.7,0.8,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,0.7,0.8,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,0.75,0.8,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,0.8,0.8,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,0.8,0.75,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,0.8,0.7,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,0.8,0.7,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,0.8,0.7,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,0.8,0.7,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,0.8,0.7,0.0,0.0,0.0
2018,3,10,6,15,2.0,0.5,0.8,1.0,0.5,0.0,0.0
2018,3,10,6,30,4.0,1.0,0.8,1.3,1.0,0.0,0.0
2018,3,10,6,45,4.5,11.0,0.8,1.65,11.0,12.62,0.0
2018,3,10,7,0,5.0,21.0,0.8,2.0,21.0,22.63,8.53
2018,3,10,7,15,4.5,38.0,0.9,2.3,38.5,41.09,29.85
2018,3,10,7,30,4.0,55.0,1.0,2.6,56.0,56.92,44.67
2018,3,10,7,45,8.0,70.0,1.05,2.95,72.0,73.05,59.54
2018,3,10,8,0,12.0,85.0,1.1,3.3,88.0,89.42,74.28
2018,3,10,8,15,21.5,100.0,1.05,3.8,107.0,121.76,102.78
2018,3,10,8,30,31.0,115.0,1.0,4.3,126.0,143.99,121.89
2018,3,10,8,45,43.0,136.0,0.95,4.85,154.0,175.77,148.75
2018,3,10,9,0,55.0,157.0,0.9,5.4,182.0,206.98,174.45
2018,3,10,9,15,29.5,151.0,0.95,6.15,164.5,173.03,143.96
2018,3,10,9,30,4.0,145.0,1.0,6.9,147.0,129.89,106.02
2018,3,10,9,45,2.5,145.0,1.05,7.7,146.5,127.3,103.31
2018,3,10,10,0,1.0,145.0,1.1,8.5,146.0,125.07,100.82
2018,3,10,10,15,3.5,160.5,1.15,9.1,163.0,140.67,113.45
2018,3,10,10,30,6.0,176.0,1.2,9.7,180.0,156.02,125.66
2018,3,10,10,45,5.5,174.0,1.25,10.35,178.0,152.86,122.49
2018,3,10,11,0,5.0,172.0,1.3,11.0,176.0,149.88,119.58
2018,3,10,11,15,8.5,199.5,1.45,11.5,206.0,175.88,140.49
2018,3,10,11,30,12.0,227.0,1.6,12.0,236.0,201.22,160.54
2018,3,10,11,45,10.0,213.5,1.75,12.55,221.0,186.72,148.37
2018,3,10,12,0,8.0,200.0,1.9,13.1,206.0,172.73,136.76
2018,3,10,12,15,7.0,192.5,2.0,13.35,198.0,164.81,130.22
2018,3,10,12,30,6.0,185.0,2.1,13.6,190.0,157.1,123.86
2018,3,10,12,45,22.0,243.0,2.2,13.9,260.0,212.39,168.16
2018,3,10,13,0,38.0,301.0,2.3,14.2,330.0,261.01,206.16
2018,3,10,13,15,70.5,308.0,2.35,14.3,360.5,273.4,215.16
2018,3,10,13,30,103.0,315.0,2.4,14.4,391.0,281.63,220.45
2018,3,10,13,45,97.5,316.0,2.45,14.5,386.5,269.88,210.58
2018,3,10,14,0,92.0,317.0,2.5,14.6,382.0,258.15,200.95
2018,3,10,14,15,156.0,304.5,2.5,14.55,409.0,244.0,186.8
2018,3,10,14,30,220.0,292.0,2.5,14.5,436.0,228.53,172.12
2018,3,10,14,45,293.0,265.0,2.45,14.45,446.5,188.89,141.17
2018,3,10,15,0,366.0,238.0,2.4,14.4,457.0,154.51,128.36
2018,3,10,15,15,390.0,218.5,2.25,14.1,437.0,145.06,120.79
2018,3,10,15,30,414.0,199.0,2.1,13.8,417.0,128.47,106.99
2018,3,10,15,45,348.0,190.5,1.9,13.55,362.5,129.84,108.59
2018,3,10,16,0,282.0,182.0,1.7,13.3,308.0,124.45,104.31
2018,3,10,16,15,209.0,165.5,1.5,12.7,253.0,118.37,99.53
2018,3,10,16,30,136.0,149.0,1.3,12.1,198.0,106.79,89.81
2018,3,10,16,45,74.0,117.0,1.1,11.55,143.0,88.45,73.89
2018,3,10,17,0,12.0,85.0,0.9,11.0,88.0,67.48,55.31
2018,3,10,17,15,6.0,64.5,0.9,10.65,66.0,51.8,41.12
2018,3,10,17,30,0.0,44.0,0.9,10.3,44.0,35.92,26.51
2018,3,10,17,45,0.0,30.0,0.95,10.0,30.0,24.68,15.81
2018,3,10,18,0,0.0,16.0,1.0,9.7,16.0,13.2,1.45
2018,3,10,18,15,0.0,8.0,1.0,9.7,8.0,6.83,0.0
2018,3,10,18,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,3,10,18,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2018,3,10,19,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,0.85,9.2,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,0.65,8.8,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,0.55,8.2,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,0.5,8.1,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,0.5,7.9,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,0.5,7.75,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,0.5,7.6,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,0.5,7.4,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,0.5,7.3,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,0.5,7.2,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,0.55,7.1,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,0.65,6.95,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,0.85,6.85,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,1.15,6.75,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,1.75,6.2,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,1.85,6.05,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,1.95,5.9,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,2.05,5.75,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,2.1,5.7,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,2.1,5.65,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,2.1,5.6,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,2.2,5.4,0.0,0.0,0.0
2018,3,11,6,15,0.0,0.0,2.25,5.35,0.0,0.0,0.0
2018,3,11,6,30,0.0,0.0,2.3,5.3,0.0,0.0,0.0
2018,3,11,6,45,0.0,5.0,2.4,5.3,5.0,4.27,0.0
2018,3,11,7,0,0.0,10.0,2.5,5.3,10.0,8.22,0.0
2018,3,11,7,15,0.0,15.5,2.5,5.3,15.5,12.75,5.25
2018,3,11,7,30,0.0,21.0,2.5,5.3,21.0,17.29,9.51
2018,3,11,7,45,0.0,29.5,2.55,5.35,29.5,24.32,15.89
2018,3,11,8,0,0.0,38.0,2.6,5.4,38.0,31.38,22.21
2018,3,11,8,15,0.0,46.5,2.6,5.45,46.5,38.44,28.46
2018,3,11,8,30,0.0,55.0,2.6,5.5,55.0,45.52,34.64
2018,3,11,8,45,0.0,53.0,2.65,5.55,53.0,43.86,33.07
2018,3,11,9,0,0.0,51.0,2.7,5.6,51.0,42.22,31.51
2018,3,11,9,15,0.0,69.0,2.75,5.7,69.0,57.24,44.48
2018,3,11,9,30,0.0,87.0,2.8,5.8,87.0,72.3,57.35
2018,3,11,9,45,0.0,114.0,2.8,5.85,114.0,96.29,77.78
2018,3,11,10,0,0.0,141.0,2.8,5.9,141.0,120.45,98.12
2018,3,11,10,15,0.0,144.5,2.8,6.0,144.5,123.04,100.0
2018,3,11,10,30,0.0,148.0,2.8,6.1,148.0,125.67,101.99
2018,3,11,10,45,0.0,134.5,2.75,6.15,134.5,113.38,91.4
2018,3,11,11,0,0.0,121.0,2.7,6.2,121.0,101.47,81.21
2018,3,11,11,15,0.0,121.5,2.7,6.25,121.5,101.79,81.37
2018,3,11,11,30,0.0,122.0,2.7,6.3,122.0,102.11,81.54
2018,3,11,11,45,0.0,116.0,2.65,6.3,116.0,96.94,77.12
2018,3,11,12,0,0.0,110.0,2.6,6.3,110.0,91.83,72.76
2018,3,11,12,15,0.0,114.5,2.6,6.35,114.5,95.53,75.85
2018,3,11,12,30,0.0,119.0,2.6,6.4,119.0,99.17,78.9
2018,3,11,12,45,0.0,126.0,2.6,6.45,126.0,104.83,83.65
2018,3,11,13,0,0.0,133.0,2.6,6.5,133.0,110.39,88.33
2018,3,11,13,15,0.0,118.5,2.55,6.5,118.5,98.41,78.29
2018,3,11,13,30,0.0,104.0,2.5,6.5,104.0,86.53,68.32
2018,3,11,13,45,0.0,97.5,2.45,6.45,97.5,81.2,63.91
2018,3,11,14,0,0.0,91.0,2.4,6.4,91.0,75.83,59.44
2018,3,11,14,15,0.0,77.5,2.4,6.4,77.5,64.5,49.87
2018,3,11,14,30,0.0,64.0,2.4,6.4,64.0,53.19,40.28
2018,3,11,14,45,0.0,62.5,2.35,6.35,62.5,51.91,39.29
2018,3,11,15,0,0.0,61.0,2.3,6.3,61.0,50.63,40.21
2018,3,11,15,15,0.0,57.5,2.2,6.2,57.5,47.69,37.68
2018,3,11,15,30,0.0,54.0,2.1,6.1,54.0,44.75,35.16
2018,3,11,15,45,0.0,46.0,2.0,6.0,46.0,38.08,29.21
2018,3,11,16,0,0.0,38.0,1.9,5.9,38.0,31.41,23.23
2018,3,11,16,15,0.0,31.5,1.85,5.8,31.5,26.01,18.36
2018,3,11,16,30,0.0,25.0,1.8,5.7,25.0,20.61,13.45
2018,3,11,16,45,0.0,21.5,1.8,5.6,21.5,17.71,10.79
2018,3,11,17,0,0.0,18.0,1.8,5.5,18.0,14.81,8.1
2018,3,11,17,15,0.0,15.5,1.8,5.4,15.5,12.75,6.13
2018,3,11,17,30,0.0,13.0,1.8,5.3,13.0,10.68,4.11
2018,3,11,17,45,0.0,10.0,1.8,5.2,10.0,8.21,1.64
2018,3,11,18,0,0.0,7.0,1.8,5.1,7.0,5.74,0.0
2018,3,11,18,15,0.0,4.0,1.8,5.1,4.0,3.41,0.0
2018,3,11,18,30,0.0,1.0,1.8,5.1,1.0,0.0,0.0
2018,3,11,18,45,0.0,0.5,1.85,5.0,0.5,0.0,0.0
2018,3,11,19,0,0.0,0.0,1.9,4.9,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,1.9,4.85,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,1.9,4.8,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,1.9,4.75,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,1.9,4.7,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,1.9,4.65,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,1.9,4.6,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,1.9,4.55,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,1.9,4.45,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,1.9,4.4,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,1.9,4.35,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,1.9,4.3,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,1.9,4.2,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,1.9,4.1,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,1.85,4.05,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,1.8,3.9,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,1.8,3.8,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,1.8,3.75,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,1.8,3.7,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,1.9,3.55,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,2.0,3.4,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,2.05,3.3,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,2.1,3.2,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,2.1,3.05,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,2.1,2.9,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,2.1,2.75,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,2.1,2.6,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,2.15,2.45,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,2.2,2.3,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,2.25,2.2,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,2.3,2.1,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,2.3,1.95,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,2.3,1.8,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,2.3,1.65,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,2.3,1.5,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,2.3,1.4,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,2.3,1.3,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,2.3,1.25,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,2.3,1.2,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,2.35,1.15,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,2.4,1.1,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,2.5,0.9,0.0,0.0,0.0
2018,3,12,6,15,0.0,0.0,2.6,0.9,0.0,0.0,0.0
2018,3,12,6,30,0.0,0.0,2.7,0.9,0.0,0.0,0.0
2018,3,12,6,45,0.0,3.5,2.75,0.9,3.5,2.99,0.0
2018,3,12,7,0,0.0,7.0,2.8,0.9,7.0,5.74,0.0
2018,3,12,7,15,0.0,8.5,2.85,0.9,8.5,6.97,0.42
2018,3,12,7,30,0.0,10.0,2.9,0.9,10.0,8.21,1.67
2018,3,12,7,45,0.0,11.0,3.0,0.95,11.0,9.04,2.48
2018,3,12,8,0,0.0,12.0,3.1,1.0,12.0,9.87,3.26
2018,3,12,8,15,0.0,14.0,3.15,1.0,14.0,11.52,4.75
2018,3,12,8,30,0.0,16.0,3.2,1.0,16.0,13.18,6.23
2018,3,12,8,45,0.0,22.0,3.25,1.05,22.0,18.15,10.65
2018,3,12,9,0,0.0,28.0,3.3,1.1,28.0,23.13,15.05
2018,3,12,9,15,0.0,29.0,3.3,1.15,29.0,23.97,15.74
2018,3,12,9,30,0.0,30.0,3.3,1.2,30.0,24.82,16.43
2018,3,12,9,45,0.0,45.5,3.35,1.25,45.5,37.71,27.76
2018,3,12,10,0,0.0,61.0,3.4,1.3,61.0,50.64,39.04
2018,3,12,10,15,0.0,62.0,3.45,1.35,62.0,51.5,39.68
2018,3,12,10,30,0.0,63.0,3.5,1.4,63.0,52.36,40.34
2018,3,12,10,45,0.0,66.5,3.5,1.45,66.5,55.31,42.82
2018,3,12,11,0,0.0,70.0,3.5,1.5,70.0,58.26,45.31
2018,3,12,11,15,0.0,64.0,3.5,1.55,64.0,53.27,40.9
2018,3,12,11,30,0.0,58.0,3.5,1.6,58.0,48.27,36.51
2018,3,12,11,45,0.0,65.0,3.55,1.65,65.0,54.14,41.57
2018,3,12,12,0,0.0,72.0,3.6,1.7,72.0,60.0,46.61
2018,3,12,12,15,0.0,78.0,3.6,1.75,78.0,65.03,50.93
2018,3,12,12,30,0.0,84.0,3.6,1.8,84.0,70.06,55.26
2018,3,12,12,45,0.0,86.0,3.6,1.85,86.0,71.73,56.69
2018,3,12,13,0,0.0,88.0,3.6,1.9,88.0,73.4,58.14
2018,3,12,13,15,0.0,77.0,3.6,1.95,77.0,64.17,50.19
2018,3,12,13,30,0.0,66.0,3.6,2.0,66.0,54.95,42.25
2018,3,12,13,45,0.0,64.5,3.55,2.05,64.5,53.68,41.19
2018,3,12,14,0,0.0,63.0,3.5,2.1,63.0,52.41,40.13
2018,3,12,14,15,0.0,60.5,3.4,2.1,60.5,50.3,38.36
2018,3,12,14,30,0.0,58.0,3.3,2.1,58.0,48.19,36.6
2018,3,12,14,45,0.0,55.5,3.2,2.15,55.5,46.08,34.83
2018,3,12,15,0,0.0,53.0,3.1,2.2,53.0,43.97,34.76
2018,3,12,15,15,0.0,45.5,2.95,2.2,45.5,37.7,29.11
2018,3,12,15,30,0.0,38.0,2.8,2.2,38.0,31.45,23.45
2018,3,12,15,45,0.0,39.0,2.65,2.2,39.0,32.26,24.29
2018,3,12,16,0,0.0,40.0,2.5,2.2,40.0,33.07,25.13
2018,3,12,16,15,0.0,29.5,2.3,2.2,29.5,24.35,17.1
2018,3,12,16,30,0.0,19.0,2.1,2.2,19.0,15.66,9.03
2018,3,12,16,45,0.0,17.5,1.9,2.2,17.5,14.41,7.89
2018,3,12,17,0,0.0,16.0,1.7,2.2,16.0,13.16,6.72
2018,3,12,17,15,0.0,14.0,1.6,1.9,14.0,11.51,5.13
2018,3,12,17,30,0.0,12.0,1.5,1.6,12.0,9.86,3.49
2018,3,12,17,45,3.0,10.5,1.35,1.3,10.5,8.86,2.35
2018,3,12,18,0,6.0,9.0,1.2,1.0,9.0,7.6,0.0
2018,3,12,18,15,6.0,5.0,1.2,1.0,5.0,4.27,0.0
2018,3,12,18,30,6.0,1.0,1.2,1.0,1.0,0.0,0.0
2018,3,12,18,45,3.0,0.5,1.4,0.8,0.5,0.0,0.0
2018,3,12,19,0,0.0,0.0,1.6,0.6,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,1.7,0.5,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,1.8,0.4,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,1.85,0.3,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,1.9,0.2,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,1.95,0.1,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,2.0,-0.1,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,2.0,-0.2,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,2.0,-0.25,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,2.0,-0.3,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,2.0,-0.4,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,2.0,-0.5,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,2.0,-0.55,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,2.0,-0.6,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,2.0,-0.65,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,2.0,-0.7,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,1.95,-0.75,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,1.9,-0.8,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,1.9,-0.9,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,1.85,-1.05,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,1.8,-1.1,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,1.8,-1.2,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,1.8,-1.3,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,1.8,-1.3,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,1.8,-1.3,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,1.85,-1.3,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,1.9,-1.3,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,1.9,-1.3,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,1.9,-1.3,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,1.9,-1.35,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,1.9,-1.4,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,1.85,-1.5,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,1.8,-1.6,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,1.75,-1.7,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,1.7,-1.8,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,1.65,-1.9,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,1.55,-2.15,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,1.5,-2.3,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,1.5,-2.35,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,1.5,-2.4,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,1.5,-2.45,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,1.5,-2.5,0.0,0.0,0.0
2018,3,13,6,15,20.5,3.0,1.65,-1.9,2.5,0.0,0.0
2018,3,13,6,30,41.0,6.0,1.8,-1.3,5.0,0.0,0.0
2018,3,13,6,45,192.0,20.5,1.95,-0.65,34.5,157.44,0.0
2018,3,13,7,0,343.0,35.0,2.1,0.0,64.0,347.22,264.03
2018,3,13,7,15,460.0,46.0,2.25,0.55,114.5,467.31,396.61
2018,3,13,7,30,577.0,57.0,2.4,1.1,165.0,588.63,502.78
2018,3,13,7,45,618.0,68.5,2.55,1.65,216.5,649.48,554.88
2018,3,13,8,0,659.0,80.0,2.7,2.2,268.0,709.32,603.18
2018,3,13,8,15,730.0,84.5,2.8,2.55,331.0,785.67,661.89
2018,3,13,8,30,801.0,89.0,2.9,2.9,394.0,860.39,716.88
2018,3,13,8,45,828.5,95.0,2.95,3.25,447.5,895.84,740.39
2018,3,13,9,0,856.0,101.0,3.0,3.6,501.0,921.13,756.14
2018,3,13,9,15,871.5,106.0,3.0,3.95,548.5,938.32,765.37
2018,3,13,9,30,887.0,111.0,3.0,4.3,596.0,951.56,771.77
2018,3,13,9,45,809.0,134.0,3.0,4.65,601.5,903.9,733.82
2018,3,13,10,0,731.0,157.0,3.0,5.0,607.0,846.72,689.43
2018,3,13,10,15,837.0,143.5,3.0,5.3,686.0,907.31,732.3
2018,3,13,10,30,943.0,130.0,3.0,5.6,765.0,956.43,765.1
2018,3,13,10,45,822.0,163.5,3.0,5.9,733.0,870.17,700.07
2018,3,13,11,0,701.0,197.0,3.0,6.2,701.0,779.25,630.14
2018,3,13,11,15,683.0,211.5,3.05,6.45,713.5,751.26,607.54
2018,3,13,11,30,665.0,226.0,3.1,6.7,726.0,721.13,582.71
2018,3,13,11,45,732.0,209.0,3.1,6.95,767.5,720.81,581.26
2018,3,13,12,0,799.0,192.0,3.1,7.2,809.0,713.31,573.64
2018,3,13,12,15,856.5,167.5,3.1,7.3,832.0,685.04,550.22
2018,3,13,12,30,914.0,143.0,3.1,7.4,855.0,652.61,522.71
2018,3,13,12,45,922.0,144.0,3.15,7.55,858.5,608.94,485.17
2018,3,13,13,0,930.0,145.0,3.2,7.7,862.0,562.4,444.29
2018,3,13,13,15,933.0,143.5,3.2,7.75,853.0,509.1,396.96
2018,3,13,13,30,936.0,142.0,3.2,7.8,844.0,453.92,346.82
2018,3,13,13,45,913.5,137.5,3.2,7.85,807.0,386.94,286.96
2018,3,13,14,0,891.0,133.0,3.2,7.9,770.0,321.51,228.17
2018,3,13,14,15,877.5,125.5,3.15,7.85,732.5,257.5,171.51
2018,3,13,14,30,864.0,118.0,3.1,7.8,695.0,194.65,119.97
2018,3,13,14,45,854.0,123.0,3.1,7.75,668.5,142.12,86.55
2018,3,13,15,0,844.0,128.0,3.1,7.7,642.0,94.11,78.6
2018,3,13,15,15,740.5,138.5,3.0,7.55,567.0,92.46,77.44
2018,3,13,15,30,637.0,149.0,2.9,7.4,492.0,100.49,84.85
2018,3,13,15,45,707.5,130.0,2.8,7.25,480.0,90.82,76.5
2018,3,13,16,0,778.0,111.0,2.7,7.1,468.0,80.48,67.5
2018,3,13,16,15,740.5,104.5,2.4,6.65,413.5,77.23,64.9
2018,3,13,16,30,703.0,98.0,2.1,6.2,359.0,73.9,62.16
2018,3,13,16,45,538.0,96.5,1.8,5.8,278.5,73.31,61.84
2018,3,13,17,0,373.0,95.0,1.5,5.4,198.0,69.39,58.34
2018,3,13,17,15,272.0,79.5,1.35,4.6,146.0,58.61,48.42
2018,3,13,17,30,171.0,64.0,1.2,3.8,94.0,48.46,38.79
2018,3,13,17,45,123.0,45.5,1.05,3.05,63.5,34.93,25.72
2018,3,13,18,0,75.0,27.0,0.9,2.3,33.0,21.1,9.45
2018,3,13,18,15,44.5,14.5,0.9,2.3,17.5,12.38,0.0
2018,3,13,18,30,14.0,2.0,0.9,2.3,2.0,0.0,0.0
2018,3,13,18,45,7.0,1.0,0.9,1.85,1.0,0.0,0.0
2018,3,13,19,0,0.0,0.0,0.9,1.4,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,0.9,1.25,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,0.9,1.1,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2018,3,13,20,0,0.0,0.0,0.9,0.9,0.0,0.0,0.0
2018,3,13,20,15,0.0,0.0,0.9,0.8,0.0,0.0,0.0
2018,3,13,20,30,0.0,0.0,0.9,0.7,0.0,0.0,0.0
2018,3,13,20,45,0.0,0.0,0.85,0.6,0.0,0.0,0.0
2018,3,13,21,0,0.0,0.0,0.8,0.5,0.0,0.0,0.0
2018,3,13,21,15,0.0,0.0,0.85,0.5,0.0,0.0,0.0
2018,3,13,21,30,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2018,3,13,21,45,0.0,0.0,0.9,0.45,0.0,0.0,0.0
2018,3,13,22,0,0.0,0.0,0.9,0.4,0.0,0.0,0.0
2018,3,13,22,15,0.0,0.0,0.9,0.4,0.0,0.0,0.0
2018,3,13,22,30,0.0,0.0,0.9,0.4,0.0,0.0,0.0
2018,3,13,22,45,0.0,0.0,0.95,0.35,0.0,0.0,0.0
2018,3,13,23,0,0.0,0.0,1.0,0.3,0.0,0.0,0.0
2018,3,13,23,15,0.0,0.0,1.05,0.2,0.0,0.0,0.0
2018,3,13,23,30,0.0,0.0,1.1,0.1,0.0,0.0,0.0
2018,3,13,23,45,0.0,0.0,1.15,0.05,0.0,0.0,0.0
2018,3,14,0,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2018,3,14,0,15,0.0,0.0,1.2,-0.1,0.0,0.0,0.0
2018,3,14,0,30,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,3,14,0,45,0.0,0.0,1.25,-0.3,0.0,0.0,0.0
2018,3,14,1,0,0.0,0.0,1.3,-0.4,0.0,0.0,0.0
2018,3,14,1,15,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2018,3,14,1,30,0.0,0.0,1.3,-0.6,0.0,0.0,0.0
2018,3,14,1,45,0.0,0.0,1.3,-0.75,0.0,0.0,0.0
2018,3,14,2,0,0.0,0.0,1.3,-0.9,0.0,0.0,0.0
2018,3,14,2,15,0.0,0.0,1.25,-1.05,0.0,0.0,0.0
2018,3,14,2,30,0.0,0.0,1.2,-1.2,0.0,0.0,0.0
2018,3,14,2,45,0.0,0.0,1.2,-1.35,0.0,0.0,0.0
2018,3,14,3,0,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2018,3,14,3,15,0.0,0.0,1.15,-1.6,0.0,0.0,0.0
2018,3,14,3,30,0.0,0.0,1.1,-1.7,0.0,0.0,0.0
2018,3,14,3,45,0.0,0.0,1.1,-1.85,0.0,0.0,0.0
2018,3,14,4,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2018,3,14,4,15,0.0,0.0,1.1,-2.15,0.0,0.0,0.0
2018,3,14,4,30,0.0,0.0,1.1,-2.3,0.0,0.0,0.0
2018,3,14,4,45,0.0,0.0,1.1,-2.45,0.0,0.0,0.0
2018,3,14,5,0,0.0,0.0,1.1,-2.6,0.0,0.0,0.0
2018,3,14,5,15,0.0,0.0,1.1,-2.65,0.0,0.0,0.0
2018,3,14,5,30,0.0,0.0,1.1,-2.7,0.0,0.0,0.0
2018,3,14,5,45,0.0,0.0,1.1,-2.75,0.0,0.0,0.0
2018,3,14,6,0,0.0,0.0,1.1,-2.8,0.0,0.0,0.0
2018,3,14,6,15,7.0,2.0,1.3,-2.4,2.0,0.0,0.0
2018,3,14,6,30,14.0,4.0,1.5,-2.0,4.0,0.0,0.0
2018,3,14,6,45,32.5,18.0,1.65,-1.6,20.5,39.17,0.0
2018,3,14,7,0,51.0,32.0,1.8,-1.2,37.0,95.95,72.82
2018,3,14,7,15,132.5,50.0,2.05,-0.7,73.0,197.22,170.0
2018,3,14,7,30,214.0,68.0,2.3,-0.2,109.0,286.71,252.29
2018,3,14,7,45,412.0,71.5,2.55,0.25,181.0,475.63,417.49
2018,3,14,8,0,610.0,75.0,2.8,0.7,253.0,663.47,571.77
2018,3,14,8,15,700.0,77.0,2.95,1.05,318.0,752.2,640.44
2018,3,14,8,30,790.0,79.0,3.1,1.4,383.0,833.86,701.87
2018,3,14,8,45,824.5,81.5,3.25,1.75,436.5,871.99,728.46
2018,3,14,9,0,859.0,84.0,3.4,2.1,490.0,906.87,752.42
2018,3,14,9,15,881.5,86.5,3.45,2.25,538.5,927.36,765.17
2018,3,14,9,30,904.0,89.0,3.5,2.4,587.0,944.06,775.19
2018,3,14,9,45,893.0,98.0,3.6,2.6,620.5,934.55,766.12
2018,3,14,10,0,882.0,107.0,3.7,2.8,654.0,921.18,754.58
2018,3,14,10,15,733.0,158.0,3.75,2.9,629.5,835.3,688.71
2018,3,14,10,30,584.0,209.0,3.8,3.0,605.0,734.58,608.93
2018,3,14,10,45,558.0,223.5,3.85,3.15,614.0,708.22,586.92
2018,3,14,11,0,532.0,238.0,3.9,3.3,623.0,680.19,563.09
2018,3,14,11,15,649.0,204.5,3.9,3.35,687.0,720.38,594.99
2018,3,14,11,30,766.0,171.0,3.9,3.4,751.0,746.12,614.64
2018,3,14,11,45,821.5,158.5,3.95,3.5,789.0,736.16,605.56
2018,3,14,12,0,877.0,146.0,4.0,3.6,827.0,723.46,594.06
2018,3,14,12,15,882.5,145.0,4.0,3.7,833.0,683.42,560.13
2018,3,14,12,30,888.0,144.0,4.0,3.8,839.0,640.58,523.42
2018,3,14,12,45,905.5,136.5,4.0,3.9,841.5,595.93,484.38
2018,3,14,13,0,923.0,129.0,4.0,4.0,844.0,548.13,441.57
2018,3,14,13,15,928.5,124.0,4.0,4.1,833.5,495.22,393.39
2018,3,14,13,30,934.0,119.0,4.0,4.2,823.0,440.27,342.21
2018,3,14,13,45,854.5,143.0,4.0,4.3,773.5,374.48,283.44
2018,3,14,14,0,775.0,167.0,4.0,4.4,724.0,312.71,228.91
2018,3,14,14,15,800.5,151.0,4.0,4.4,707.0,255.85,176.12
2018,3,14,14,30,826.0,135.0,4.0,4.4,690.0,203.11,130.37
2018,3,14,14,45,840.5,122.5,3.95,4.35,661.5,142.26,87.75
2018,3,14,15,0,855.0,110.0,3.9,4.3,633.0,81.68,68.45
2018,3,14,15,15,860.0,101.0,3.85,4.15,597.0,76.97,64.47
2018,3,14,15,30,865.0,92.0,3.8,4.0,561.0,72.0,60.18
2018,3,14,15,45,856.0,87.0,3.75,3.8,517.0,69.4,58.06
2018,3,14,16,0,847.0,82.0,3.7,3.6,473.0,66.67,55.8
2018,3,14,16,15,807.5,79.5,3.5,3.25,418.5,65.36,54.85
2018,3,14,16,30,768.0,77.0,3.3,2.9,364.0,64.12,53.95
2018,3,14,16,45,683.0,75.5,3.1,2.6,302.5,58.08,48.51
2018,3,14,17,0,598.0,74.0,2.9,2.3,241.0,57.7,48.23
2018,3,14,17,15,547.0,62.5,2.6,1.6,190.5,49.64,40.69
2018,3,14,17,30,496.0,51.0,2.3,0.9,140.0,41.29,32.65
2018,3,14,17,45,404.0,41.0,2.0,0.25,97.5,33.81,25.07
2018,3,14,18,0,312.0,31.0,1.7,-0.4,55.0,26.28,14.21
2018,3,14,18,15,166.0,17.5,1.7,-0.4,29.0,14.94,0.0
2018,3,14,18,30,20.0,4.0,1.7,-0.4,3.0,0.0,0.0
2018,3,14,18,45,10.0,2.0,1.6,-0.95,1.5,0.0,0.0
2018,3,14,19,0,0.0,0.0,1.5,-1.5,0.0,0.0,0.0
2018,3,14,19,15,0.0,0.0,1.45,-1.7,0.0,0.0,0.0
2018,3,14,19,30,0.0,0.0,1.4,-1.9,0.0,0.0,0.0
2018,3,14,19,45,0.0,0.0,1.4,-2.1,0.0,0.0,0.0
2018,3,14,20,0,0.0,0.0,1.4,-2.3,0.0,0.0,0.0
2018,3,14,20,15,0.0,0.0,1.35,-2.5,0.0,0.0,0.0
2018,3,14,20,30,0.0,0.0,1.3,-2.7,0.0,0.0,0.0
2018,3,14,20,45,0.0,0.0,1.25,-2.9,0.0,0.0,0.0
2018,3,14,21,0,0.0,0.0,1.2,-3.1,0.0,0.0,0.0
2018,3,14,21,15,0.0,0.0,1.15,-3.3,0.0,0.0,0.0
2018,3,14,21,30,0.0,0.0,1.1,-3.5,0.0,0.0,0.0
2018,3,14,21,45,0.0,0.0,1.05,-3.7,0.0,0.0,0.0
2018,3,14,22,0,0.0,0.0,1.0,-3.9,0.0,0.0,0.0
2018,3,14,22,15,0.0,0.0,1.0,-3.95,0.0,0.0,0.0
2018,3,14,22,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2018,3,14,22,45,0.0,0.0,1.0,-4.1,0.0,0.0,0.0
2018,3,14,23,0,0.0,0.0,1.0,-4.2,0.0,0.0,0.0
2018,3,14,23,15,0.0,0.0,1.0,-4.25,0.0,0.0,0.0
2018,3,14,23,30,0.0,0.0,1.0,-4.3,0.0,0.0,0.0
2018,3,14,23,45,0.0,0.0,1.0,-4.35,0.0,0.0,0.0
2018,3,15,0,0,0.0,0.0,1.0,-4.4,0.0,0.0,0.0
2018,3,15,0,15,0.0,0.0,1.0,-4.35,0.0,0.0,0.0
2018,3,15,0,30,0.0,0.0,1.0,-4.3,0.0,0.0,0.0
2018,3,15,0,45,0.0,0.0,1.0,-4.3,0.0,0.0,0.0
2018,3,15,1,0,0.0,0.0,1.0,-4.3,0.0,0.0,0.0
2018,3,15,1,15,0.0,0.0,1.0,-4.25,0.0,0.0,0.0
