Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,25,6,30,21.0,7.0,1.6,-1.1,8.0,21.44,0.0
2018,3,25,6,45,143.0,21.0,1.7,-0.65,40.5,174.89,139.92
2018,3,25,7,0,265.0,35.0,1.8,-0.2,73.0,304.86,264.25
2018,3,25,7,15,132.5,37.0,1.75,0.15,56.0,187.85,164.56
2018,3,25,7,30,0.0,39.0,1.7,0.5,39.0,32.21,23.31
2018,3,25,7,45,0.0,63.5,1.7,0.8,63.5,53.13,42.22
2018,3,25,8,0,0.0,88.0,1.7,1.1,88.0,76.87,63.25
2018,3,25,8,15,0.5,108.5,1.75,1.45,108.5,96.63,80.43
2018,3,25,8,30,1.0,129.0,1.8,1.8,129.0,116.14,97.1
2018,3,25,8,45,9.0,159.0,1.9,2.1,163.5,152.45,128.4
2018,3,25,9,0,17.0,189.0,2.0,2.4,198.0,188.42,158.82
2018,3,25,9,15,120.5,215.5,2.1,2.8,287.5,346.86,294.22
2018,3,25,9,30,224.0,242.0,2.2,3.2,377.0,487.61,408.6
2018,3,25,9,45,384.5,229.0,2.25,3.55,479.5,633.15,523.91
2018,3,25,10,0,545.0,216.0,2.3,3.9,582.0,754.85,616.56
2018,3,25,10,15,728.0,164.5,2.35,4.3,679.5,857.98,691.78
2018,3,25,10,30,911.0,113.0,2.4,4.7,777.0,928.87,740.1
2018,3,25,10,45,943.5,105.5,2.45,5.1,814.5,923.73,733.99
2018,3,25,11,0,976.0,98.0,2.5,5.5,852.0,913.86,725.51
2018,3,25,11,15,980.5,98.5,2.55,5.9,872.0,884.81,703.47
2018,3,25,11,30,985.0,99.0,2.6,6.3,892.0,852.22,679.1
2018,3,25,11,45,987.0,100.0,2.65,6.65,903.5,814.86,651.37
2018,3,25,12,0,989.0,101.0,2.7,7.0,915.0,774.37,619.41
2018,3,25,12,15,987.0,103.0,2.75,7.3,917.5,729.23,582.98
2018,3,25,12,30,985.0,105.0,2.8,7.6,920.0,681.62,543.83
2018,3,25,12,45,980.5,106.0,2.8,7.9,913.0,629.57,500.12
2018,3,25,13,0,976.0,107.0,2.8,8.2,906.0,575.8,453.94
2018,3,25,13,15,972.0,107.0,2.85,8.35,891.5,519.99,405.27
2018,3,25,13,30,968.0,107.0,2.9,8.5,877.0,462.92,354.16
2018,3,25,13,45,962.0,106.0,2.9,8.7,854.0,403.45,299.81
2018,3,25,14,0,956.0,105.0,2.9,8.9,831.0,343.44,244.41
2018,3,25,14,15,947.0,104.5,2.9,8.9,800.5,282.82,189.46
2018,3,25,14,30,938.0,104.0,2.9,8.9,770.0,222.46,137.93
2018,3,25,14,45,925.0,102.0,2.95,8.95,731.5,161.24,93.89
2018,3,25,15,0,912.0,100.0,3.0,9.0,693.0,101.27,67.47
2018,3,25,15,15,879.5,101.0,2.95,8.9,642.5,75.95,62.2
2018,3,25,15,30,847.0,102.0,2.9,8.8,592.0,77.43,63.74
2018,3,25,15,45,763.0,110.0,2.85,8.7,524.0,76.01,62.7
2018,3,25,16,0,679.0,118.0,2.8,8.6,456.0,82.1,68.37
2018,3,25,16,15,597.0,118.0,2.65,8.2,392.5,83.34,69.82
2018,3,25,16,30,515.0,118.0,2.5,7.8,329.0,83.41,70.22
2018,3,25,16,45,477.0,106.0,2.3,7.45,280.5,76.12,63.9
2018,3,25,17,0,439.0,94.0,2.1,7.1,232.0,68.55,57.22
2018,3,25,17,15,378.5,80.5,1.95,6.35,183.5,59.47,49.05
2018,3,25,17,30,318.0,67.0,1.8,5.6,135.0,50.13,40.4
2018,3,25,17,45,221.0,52.0,1.65,4.85,93.0,39.26,30.08
2018,3,25,18,0,124.0,37.0,1.5,4.1,51.0,28.79,19.66
2018,3,25,18,15,88.5,22.5,1.5,4.1,30.0,17.69,0.53
2018,3,25,18,30,53.0,8.0,1.5,4.1,9.0,6.83,0.0
2018,3,25,18,45,26.5,4.0,1.7,3.7,4.5,0.0,0.0
2018,3,25,19,0,0.0,0.0,1.9,3.3,0.0,0.0,0.0
2018,3,25,19,15,0.0,0.0,1.95,3.15,0.0,0.0,0.0
2018,3,25,19,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2018,3,25,19,45,0.0,0.0,2.05,2.8,0.0,0.0,0.0
2018,3,25,20,0,0.0,0.0,2.1,2.6,0.0,0.0,0.0
2018,3,25,20,15,0.0,0.0,2.1,2.45,0.0,0.0,0.0
2018,3,25,20,30,0.0,0.0,2.1,2.3,0.0,0.0,0.0
2018,3,25,20,45,0.0,0.0,2.05,2.1,0.0,0.0,0.0
2018,3,25,21,0,0.0,0.0,2.0,1.9,0.0,0.0,0.0
2018,3,25,21,15,0.0,0.0,2.0,1.8,0.0,0.0,0.0
2018,3,25,21,30,0.0,0.0,2.0,1.7,0.0,0.0,0.0
2018,3,25,21,45,0.0,0.0,1.95,1.55,0.0,0.0,0.0
2018,3,25,22,0,0.0,0.0,1.9,1.4,0.0,0.0,0.0
2018,3,25,22,15,0.0,0.0,1.9,1.35,0.0,0.0,0.0
2018,3,25,22,30,0.0,0.0,1.9,1.3,0.0,0.0,0.0
2018,3,25,22,45,0.0,0.0,1.9,1.2,0.0,0.0,0.0
2018,3,25,23,0,0.0,0.0,1.9,1.1,0.0,0.0,0.0
2018,3,25,23,15,0.0,0.0,1.9,1.05,0.0,0.0,0.0
2018,3,25,23,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2018,3,25,23,45,0.0,0.0,1.9,0.95,0.0,0.0,0.0
2018,3,26,0,0,0.0,0.0,1.9,0.9,0.0,0.0,0.0
2018,3,26,0,15,0.0,0.0,1.85,0.8,0.0,0.0,0.0
2018,3,26,0,30,0.0,0.0,1.8,0.7,0.0,0.0,0.0
2018,3,26,0,45,0.0,0.0,1.75,0.6,0.0,0.0,0.0
2018,3,26,1,0,0.0,0.0,1.7,0.5,0.0,0.0,0.0
2018,3,26,1,15,0.0,0.0,1.65,0.4,0.0,0.0,0.0
2018,3,26,1,30,0.0,0.0,1.6,0.3,0.0,0.0,0.0
2018,3,26,1,45,0.0,0.0,1.6,0.2,0.0,0.0,0.0
2018,3,26,2,0,0.0,0.0,1.6,0.1,0.0,0.0,0.0
2018,3,26,2,15,0.0,0.0,1.65,0.05,0.0,0.0,0.0
2018,3,26,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2018,3,26,2,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2018,3,26,3,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2018,3,26,3,15,0.0,0.0,1.85,-0.05,0.0,0.0,0.0
2018,3,26,3,30,0.0,0.0,1.9,-0.1,0.0,0.0,0.0
2018,3,26,3,45,0.0,0.0,1.95,-0.1,0.0,0.0,0.0
2018,3,26,4,0,0.0,0.0,2.0,-0.1,0.0,0.0,0.0
2018,3,26,4,15,0.0,0.0,2.0,-0.1,0.0,0.0,0.0
2018,3,26,4,30,0.0,0.0,2.0,-0.1,0.0,0.0,0.0
2018,3,26,4,45,0.0,0.0,2.0,-0.15,0.0,0.0,0.0
2018,3,26,5,0,0.0,0.0,2.0,-0.2,0.0,0.0,0.0
2018,3,26,5,15,0.0,0.0,2.0,-0.15,0.0,0.0,0.0
2018,3,26,5,30,0.0,0.0,2.0,-0.1,0.0,0.0,0.0
2018,3,26,5,45,0.0,0.0,2.0,-0.1,0.0,0.0,0.0
2018,3,26,6,0,0.0,0.0,2.0,-0.1,0.0,0.0,0.0
2018,3,26,6,15,6.0,7.0,2.15,0.1,7.5,10.21,0.0
2018,3,26,6,30,12.0,14.0,2.3,0.3,15.0,22.16,0.0
2018,3,26,6,45,172.5,33.5,2.4,0.45,59.0,225.29,183.34
2018,3,26,7,0,333.0,53.0,2.5,0.6,103.0,382.81,330.82
2018,3,26,7,15,463.0,60.5,2.6,0.95,160.5,509.38,441.42
2018,3,26,7,30,593.0,68.0,2.7,1.3,218.0,642.24,551.88
2018,3,26,7,45,655.0,73.0,2.75,1.65,274.0,714.86,609.16
2018,3,26,8,0,717.0,78.0,2.8,2.0,330.0,786.92,663.71
2018,3,26,8,15,758.5,81.5,2.8,2.45,385.5,830.63,693.93
2018,3,26,8,30,800.0,85.0,2.8,2.9,441.0,879.67,727.32
2018,3,26,8,45,831.0,86.5,2.8,3.35,493.5,913.61,748.58
2018,3,26,9,0,862.0,88.0,2.8,3.8,546.0,944.26,767.19
2018,3,26,9,15,884.0,89.5,2.8,4.25,594.0,962.89,776.9
2018,3,26,9,30,906.0,91.0,2.8,4.7,642.0,967.51,776.68
2018,3,26,9,45,924.5,90.5,2.75,5.2,685.0,973.11,776.86
2018,3,26,10,0,943.0,90.0,2.7,5.7,728.0,974.81,774.42
2018,3,26,10,15,953.5,91.0,2.7,6.15,763.0,966.92,766.04
2018,3,26,10,30,964.0,92.0,2.7,6.6,798.0,955.04,755.16
2018,3,26,10,45,972.0,92.0,2.7,7.05,826.0,935.94,739.41
2018,3,26,11,0,980.0,92.0,2.7,7.5,854.0,912.99,721.18
2018,3,26,11,15,984.5,93.0,2.65,7.85,874.0,884.44,698.98
2018,3,26,11,30,989.0,94.0,2.6,8.2,894.0,852.31,674.38
2018,3,26,11,45,991.0,94.0,2.55,8.6,904.5,813.96,645.29
2018,3,26,12,0,993.0,94.0,2.5,9.0,915.0,772.53,612.5
2018,3,26,12,15,993.0,93.5,2.4,9.3,916.5,726.46,574.96
2018,3,26,12,30,993.0,93.0,2.3,9.6,918.0,677.86,534.87
2018,3,26,12,45,992.0,92.5,2.25,9.9,912.5,626.38,492.0
2018,3,26,13,0,991.0,92.0,2.2,10.2,907.0,572.87,446.47
2018,3,26,13,15,988.0,91.5,2.2,10.35,892.5,516.67,398.02
2018,3,26,13,30,985.0,91.0,2.2,10.5,878.0,459.1,347.06
2018,3,26,13,45,978.5,90.5,2.15,10.65,854.5,399.21,292.99
2018,3,26,14,0,972.0,90.0,2.1,10.8,831.0,338.81,237.84
2018,3,26,14,15,963.5,88.0,2.15,10.8,799.5,276.65,182.15
2018,3,26,14,30,955.0,86.0,2.2,10.8,768.0,214.75,129.66
2018,3,26,14,45,944.5,85.0,2.2,10.8,731.0,153.8,85.86
2018,3,26,15,0,934.0,84.0,2.2,10.8,694.0,93.76,59.3
2018,3,26,15,15,918.0,82.5,2.2,10.7,650.0,74.43,60.4
2018,3,26,15,30,902.0,81.0,2.2,10.6,606.0,73.34,59.66
2018,3,26,15,45,880.0,79.0,2.15,10.45,556.5,71.73,58.46
2018,3,26,16,0,858.0,77.0,2.1,10.3,507.0,62.32,50.32
2018,3,26,16,15,830.0,74.0,1.95,9.95,454.0,60.62,49.06
2018,3,26,16,30,802.0,71.0,1.8,9.6,401.0,58.91,47.76
2018,3,26,16,45,761.5,67.0,1.6,9.2,346.0,56.26,45.59
2018,3,26,17,0,721.0,63.0,1.4,8.8,291.0,53.62,43.35
2018,3,26,17,15,466.5,48.0,1.3,7.85,185.0,36.75,28.1
2018,3,26,17,30,212.0,33.0,1.2,6.9,79.0,25.0,17.31
2018,3,26,17,45,189.5,24.0,1.1,5.9,56.5,18.14,10.88
2018,3,26,18,0,167.0,15.0,1.0,4.9,34.0,11.54,4.54
2018,3,26,18,15,120.0,12.0,1.0,4.9,22.0,9.4,0.0
2018,3,26,18,30,73.0,9.0,1.0,4.9,10.0,7.68,0.0
2018,3,26,18,45,36.5,4.5,1.05,4.45,5.0,0.0,0.0
2018,3,26,19,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,3,26,19,15,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,3,26,19,30,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,3,26,19,45,0.0,0.0,1.15,3.65,0.0,0.0,0.0
2018,3,26,20,0,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,3,26,20,15,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,3,26,20,30,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,3,26,20,45,0.0,0.0,1.2,3.15,0.0,0.0,0.0
2018,3,26,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,3,26,21,15,0.0,0.0,1.25,2.95,0.0,0.0,0.0
2018,3,26,21,30,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,3,26,21,45,0.0,0.0,1.4,2.85,0.0,0.0,0.0
2018,3,26,22,0,0.0,0.0,1.5,2.8,0.0,0.0,0.0
2018,3,26,22,15,0.0,0.0,1.5,2.75,0.0,0.0,0.0
2018,3,26,22,30,0.0,0.0,1.5,2.7,0.0,0.0,0.0
2018,3,26,22,45,0.0,0.0,1.55,2.6,0.0,0.0,0.0
2018,3,26,23,0,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2018,3,26,23,15,0.0,0.0,1.55,2.4,0.0,0.0,0.0
2018,3,26,23,30,0.0,0.0,1.5,2.3,0.0,0.0,0.0
2018,3,26,23,45,0.0,0.0,1.45,2.15,0.0,0.0,0.0
2018,3,27,0,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2018,3,27,0,15,0.0,0.0,1.4,1.9,0.0,0.0,0.0
2018,3,27,0,30,0.0,0.0,1.4,1.8,0.0,0.0,0.0
2018,3,27,0,45,0.0,0.0,1.4,1.7,0.0,0.0,0.0
2018,3,27,1,0,0.0,0.0,1.4,1.6,0.0,0.0,0.0
2018,3,27,1,15,0.0,0.0,1.35,1.4,0.0,0.0,0.0
2018,3,27,1,30,0.0,0.0,1.3,1.2,0.0,0.0,0.0
2018,3,27,1,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2018,3,27,2,0,0.0,0.0,1.2,0.8,0.0,0.0,0.0
2018,3,27,2,15,0.0,0.0,1.1,0.65,0.0,0.0,0.0
2018,3,27,2,30,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2018,3,27,2,45,0.0,0.0,0.95,0.35,0.0,0.0,0.0
2018,3,27,3,0,0.0,0.0,0.9,0.2,0.0,0.0,0.0
2018,3,27,3,15,0.0,0.0,0.85,0.2,0.0,0.0,0.0
2018,3,27,3,30,0.0,0.0,0.8,0.2,0.0,0.0,0.0
2018,3,27,3,45,0.0,0.0,0.8,0.15,0.0,0.0,0.0
2018,3,27,4,0,0.0,0.0,0.8,0.1,0.0,0.0,0.0
2018,3,27,4,15,0.0,0.0,0.85,0.25,0.0,0.0,0.0
2018,3,27,4,30,0.0,0.0,0.9,0.4,0.0,0.0,0.0
2018,3,27,4,45,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2018,3,27,5,0,0.0,0.0,1.1,0.6,0.0,0.0,0.0
2018,3,27,5,15,0.0,0.0,1.15,0.65,0.0,0.0,0.0
2018,3,27,5,30,0.0,0.0,1.2,0.7,0.0,0.0,0.0
2018,3,27,5,45,0.0,0.0,1.25,0.8,0.0,0.0,0.0
2018,3,27,6,0,0.0,0.0,1.3,0.9,0.0,0.0,0.0
2018,3,27,6,15,1.0,2.0,1.35,1.15,2.0,2.42,0.0
2018,3,27,6,30,2.0,4.0,1.4,1.4,4.0,4.85,0.0
2018,3,27,6,45,1.0,6.5,1.45,1.65,6.5,6.11,0.0
2018,3,27,7,0,0.0,9.0,1.5,1.9,9.0,7.39,0.86
2018,3,27,7,15,0.0,9.0,1.5,2.35,9.0,7.39,0.95
2018,3,27,7,30,0.0,9.0,1.5,2.8,9.0,7.39,0.99
2018,3,27,7,45,0.0,31.0,1.5,3.2,31.0,25.57,17.29
2018,3,27,8,0,0.0,53.0,1.5,3.6,53.0,43.85,33.49
2018,3,27,8,15,0.0,61.0,1.45,4.1,61.0,50.53,39.2
2018,3,27,8,30,0.0,69.0,1.4,4.6,69.0,57.21,44.85
2018,3,27,8,45,0.0,75.0,1.35,5.1,75.0,62.24,48.97
2018,3,27,9,0,0.0,81.0,1.3,5.6,81.0,67.28,53.06
2018,3,27,9,15,0.0,77.0,1.25,6.1,77.0,63.97,49.92
2018,3,27,9,30,0.0,73.0,1.2,6.6,73.0,60.66,46.84
2018,3,27,9,45,2.0,115.5,1.15,7.1,117.0,99.09,79.37
2018,3,27,10,0,4.0,158.0,1.1,7.6,161.0,138.8,112.22
2018,3,27,10,15,11.5,203.5,1.1,8.0,212.0,186.32,151.07
2018,3,27,10,30,19.0,249.0,1.1,8.4,263.0,233.35,188.64
2018,3,27,10,45,12.0,211.0,1.1,8.75,220.0,190.95,153.51
2018,3,27,11,0,5.0,173.0,1.1,9.1,177.0,150.58,120.21
2018,3,27,11,15,19.0,248.0,1.15,9.3,263.5,226.49,181.91
2018,3,27,11,30,33.0,323.0,1.2,9.5,350.0,310.63,247.97
2018,3,27,11,45,30.5,316.5,1.3,9.7,341.5,297.55,236.98
2018,3,27,12,0,28.0,310.0,1.4,9.9,333.0,284.95,226.92
2018,3,27,12,15,25.5,300.0,1.45,10.0,321.0,269.87,214.92
2018,3,27,12,30,23.0,290.0,1.5,10.1,309.0,255.39,203.39
2018,3,27,12,45,35.0,316.5,1.6,10.2,345.5,278.37,221.59
2018,3,27,13,0,47.0,343.0,1.7,10.3,382.0,298.65,237.28
2018,3,27,13,15,29.0,279.0,1.75,10.45,303.0,235.76,187.42
2018,3,27,13,30,11.0,215.0,1.8,10.6,224.0,179.35,142.51
2018,3,27,13,45,26.5,231.0,1.85,10.75,251.5,190.35,151.17
2018,3,27,14,0,42.0,247.0,1.9,10.9,279.0,201.8,159.72
2018,3,27,14,15,126.5,286.0,1.95,10.9,377.5,232.66,180.95
2018,3,27,14,30,211.0,325.0,2.0,10.9,476.0,255.09,194.86
2018,3,27,14,45,385.5,262.5,2.05,10.95,522.0,206.62,150.43
2018,3,27,15,0,560.0,200.0,2.1,11.0,568.0,137.68,100.65
2018,3,27,15,15,534.5,190.5,2.1,10.95,523.5,119.73,99.8
2018,3,27,15,30,509.0,181.0,2.1,10.9,479.0,115.83,96.74
2018,3,27,15,45,334.0,197.5,2.1,10.8,386.5,132.67,111.77
2018,3,27,16,0,159.0,214.0,2.1,10.7,294.0,146.91,124.55
2018,3,27,16,15,99.5,179.5,2.0,10.5,228.0,126.24,106.91
2018,3,27,16,30,40.0,145.0,1.9,10.3,162.0,108.75,91.93
2018,3,27,16,45,25.0,115.0,1.75,10.05,125.0,88.45,74.22
2018,3,27,17,0,10.0,85.0,1.6,9.8,88.0,68.73,56.76
2018,3,27,17,15,89.5,66.0,1.45,9.3,86.0,52.2,41.93
2018,3,27,17,30,169.0,47.0,1.3,8.8,84.0,34.75,26.01
2018,3,27,17,45,125.0,37.5,1.1,8.3,60.5,29.56,21.04
2018,3,27,18,0,81.0,28.0,0.9,7.8,37.0,22.19,13.8
2018,3,27,18,15,45.5,17.0,0.9,7.8,21.5,13.62,1.49
2018,3,27,18,30,10.0,6.0,0.9,7.8,6.0,5.12,0.0
2018,3,27,18,45,5.0,3.0,0.9,7.55,3.0,0.0,0.0
2018,3,27,19,0,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,3,27,19,15,0.0,0.0,0.95,7.15,0.0,0.0,0.0
2018,3,27,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,3,27,19,45,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,3,27,20,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,3,27,20,15,0.0,0.0,1.0,6.55,0.0,0.0,0.0
2018,3,27,20,30,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,3,27,20,45,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,3,27,21,0,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,3,27,21,15,0.0,0.0,1.05,5.75,0.0,0.0,0.0
2018,3,27,21,30,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,3,27,21,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,3,27,22,0,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,3,27,22,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,3,27,22,30,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,3,27,22,45,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,3,27,23,0,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,3,27,23,15,0.0,0.0,1.8,5.85,0.0,0.0,0.0
2018,3,27,23,30,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,3,27,23,45,0.0,0.0,2.0,5.95,0.0,0.0,0.0
2018,3,28,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2018,3,28,0,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2018,3,28,0,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2018,3,28,0,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2018,3,28,1,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2018,3,28,1,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2018,3,28,1,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2018,3,28,1,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2018,3,28,2,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2018,3,28,2,15,0.0,0.0,2.3,5.95,0.0,0.0,0.0
2018,3,28,2,30,0.0,0.0,2.3,5.9,0.0,0.0,0.0
2018,3,28,2,45,0.0,0.0,2.25,5.9,0.0,0.0,0.0
2018,3,28,3,0,0.0,0.0,2.2,5.9,0.0,0.0,0.0
2018,3,28,3,15,0.0,0.0,2.2,5.9,0.0,0.0,0.0
2018,3,28,3,30,0.0,0.0,2.2,5.9,0.0,0.0,0.0
2018,3,28,3,45,0.0,0.0,2.15,5.9,0.0,0.0,0.0
2018,3,28,4,0,0.0,0.0,2.1,5.9,0.0,0.0,0.0
2018,3,28,4,15,0.0,0.0,2.1,5.9,0.0,0.0,0.0
2018,3,28,4,30,0.0,0.0,2.1,5.9,0.0,0.0,0.0
2018,3,28,4,45,0.0,0.0,2.05,5.9,0.0,0.0,0.0
2018,3,28,5,0,0.0,0.0,2.0,5.9,0.0,0.0,0.0
2018,3,28,5,15,0.0,0.0,2.0,5.95,0.0,0.0,0.0
2018,3,28,5,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2018,3,28,5,45,0.0,0.0,2.0,6.05,0.0,0.0,0.0
2018,3,28,6,0,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,3,28,6,15,68.5,12.5,2.0,6.3,16.5,59.41,0.0
2018,3,28,6,30,137.0,25.0,2.0,6.5,33.0,169.21,31.85
2018,3,28,6,45,232.0,39.0,2.05,6.7,69.0,280.63,228.64
2018,3,28,7,0,327.0,53.0,2.1,6.9,105.0,378.35,320.34
2018,3,28,7,15,397.0,64.5,2.15,7.4,151.5,457.23,388.76
2018,3,28,7,30,467.0,76.0,2.2,7.9,198.0,545.61,461.29
2018,3,28,7,45,547.5,83.0,2.25,8.4,257.5,635.27,531.21
2018,3,28,8,0,628.0,90.0,2.3,8.9,317.0,725.36,598.25
2018,3,28,8,15,642.5,100.5,2.45,9.75,363.0,758.49,619.99
2018,3,28,8,30,657.0,111.0,2.6,10.6,409.0,789.01,639.6
2018,3,28,8,45,542.0,152.0,2.75,11.4,416.5,721.08,585.76
2018,3,28,9,0,427.0,193.0,2.9,12.2,424.0,657.51,533.04
2018,3,28,9,15,443.0,209.0,3.0,13.05,466.0,685.26,551.35
2018,3,28,9,30,459.0,225.0,3.1,13.9,508.0,710.38,566.82
2018,3,28,9,45,402.0,261.0,3.2,14.7,520.5,667.15,530.35
2018,3,28,10,0,345.0,297.0,3.3,15.5,533.0,642.35,507.7
2018,3,28,10,15,394.0,295.5,3.4,16.1,577.5,671.92,528.81
2018,3,28,10,30,443.0,294.0,3.5,16.7,622.0,714.31,558.25
2018,3,28,10,45,435.5,309.5,3.6,17.3,641.5,704.14,548.11
2018,3,28,11,0,428.0,325.0,3.7,17.9,661.0,691.75,536.77
2018,3,28,11,15,510.0,294.5,3.75,18.25,704.5,707.4,548.47
2018,3,28,11,30,592.0,264.0,3.8,18.6,748.0,718.81,556.47
2018,3,28,11,45,581.0,273.5,3.85,19.0,753.5,686.49,530.69
2018,3,28,12,0,570.0,283.0,3.9,19.4,759.0,655.03,505.54
2018,3,28,12,15,634.0,254.5,3.95,19.55,785.0,640.18,493.85
2018,3,28,12,30,698.0,226.0,4.0,19.7,811.0,617.81,475.79
2018,3,28,12,45,577.0,277.0,4.0,19.85,758.5,549.26,421.48
2018,3,28,13,0,456.0,328.0,4.0,20.0,706.0,488.87,373.59
2018,3,28,13,15,336.0,360.5,4.0,19.95,636.5,427.12,325.59
2018,3,28,13,30,216.0,393.0,4.0,19.9,567.0,379.76,289.33
2018,3,28,13,45,173.5,378.0,3.95,19.85,515.5,335.26,255.02
2018,3,28,14,0,131.0,363.0,3.9,19.8,464.0,295.96,225.1
2018,3,28,14,15,162.5,343.0,3.85,19.65,463.5,275.38,207.49
2018,3,28,14,30,194.0,323.0,3.8,19.5,463.0,251.71,187.56
2018,3,28,14,45,256.0,305.5,3.75,19.35,480.5,218.33,160.35
2018,3,28,15,0,318.0,288.0,3.7,19.2,498.0,188.14,141.52
2018,3,28,15,15,269.5,274.5,3.6,19.15,444.5,171.24,139.99
2018,3,28,15,30,221.0,261.0,3.5,19.1,391.0,173.93,142.67
2018,3,28,15,45,139.0,224.0,3.45,19.05,303.5,152.76,125.31
2018,3,28,16,0,57.0,187.0,3.4,19.0,216.0,136.88,112.32
2018,3,28,16,15,29.0,152.5,3.15,18.75,167.0,114.54,93.72
2018,3,28,16,30,1.0,118.0,2.9,18.5,118.0,94.16,76.57
2018,3,28,16,45,0.5,90.5,2.7,18.25,90.5,73.53,58.96
2018,3,28,17,0,0.0,63.0,2.5,18.0,63.0,52.2,40.46
2018,3,28,17,15,0.0,58.0,2.25,17.45,58.0,47.97,36.83
2018,3,28,17,30,0.0,53.0,2.0,16.9,53.0,43.52,32.82
2018,3,28,17,45,0.0,39.0,1.8,16.35,39.0,32.26,22.64
2018,3,28,18,0,0.0,25.0,1.6,15.8,25.0,20.64,11.97
2018,3,28,18,15,2.0,15.5,1.6,15.8,15.5,12.79,1.64
2018,3,28,18,30,4.0,6.0,1.6,15.8,6.0,5.12,0.0
2018,3,28,18,45,2.0,3.0,1.6,15.6,3.0,0.0,0.0
2018,3,28,19,0,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,3,28,19,15,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,3,28,19,30,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,3,28,19,45,0.0,0.0,1.55,15.35,0.0,0.0,0.0
2018,3,28,20,0,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,3,28,20,15,0.0,0.0,1.5,15.25,0.0,0.0,0.0
2018,3,28,20,30,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,3,28,20,45,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,3,28,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,3,28,21,15,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,3,28,21,30,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,3,28,21,45,0.0,0.0,1.5,14.65,0.0,0.0,0.0
2018,3,28,22,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,3,28,22,15,0.0,0.0,1.45,14.35,0.0,0.0,0.0
2018,3,28,22,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,3,28,22,45,0.0,0.0,1.4,14.05,0.0,0.0,0.0
2018,3,28,23,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,3,28,23,15,0.0,0.0,1.35,13.65,0.0,0.0,0.0
2018,3,28,23,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,3,28,23,45,0.0,0.0,1.25,13.1,0.0,0.0,0.0
2018,3,29,0,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,3,29,0,15,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,3,29,0,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,3,29,0,45,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,3,29,1,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,3,29,1,15,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,3,29,1,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,3,29,1,45,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,3,29,2,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,3,29,2,15,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,3,29,2,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,3,29,2,45,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,3,29,3,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,3,29,3,15,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,3,29,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,3,29,3,45,0.0,0.0,1.15,11.95,0.0,0.0,0.0
2018,3,29,4,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,3,29,4,15,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,3,29,4,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,3,29,4,45,0.0,0.0,1.15,11.65,0.0,0.0,0.0
2018,3,29,5,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,3,29,5,15,0.0,0.0,1.25,11.65,0.0,0.0,0.0
2018,3,29,5,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,3,29,5,45,0.0,0.0,1.35,11.75,0.0,0.0,0.0
2018,3,29,6,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,3,29,6,15,0.5,7.0,1.55,12.25,7.0,6.33,0.0
2018,3,29,6,30,1.0,14.0,1.7,12.7,14.0,12.29,0.0
2018,3,29,6,45,0.5,28.0,1.85,13.1,28.0,23.68,13.77
2018,3,29,7,0,0.0,42.0,2.0,13.5,42.0,36.57,25.32
2018,3,29,7,15,6.0,60.0,2.1,14.0,61.5,59.37,45.33
2018,3,29,7,30,12.0,78.0,2.2,14.5,81.0,81.81,64.8
2018,3,29,7,45,111.0,109.5,2.25,15.0,149.5,233.88,195.42
2018,3,29,8,0,210.0,141.0,2.3,15.5,218.0,382.18,316.66
2018,3,29,8,15,303.5,153.0,2.45,16.2,282.5,480.95,394.41
2018,3,29,8,30,397.0,165.0,2.6,16.9,347.0,602.66,486.37
2018,3,29,8,45,348.5,193.0,2.7,17.55,365.5,567.26,455.28
2018,3,29,9,0,300.0,221.0,2.8,18.2,384.0,550.19,438.66
2018,3,29,9,15,264.5,248.5,2.95,18.85,401.0,542.28,429.4
2018,3,29,9,30,229.0,276.0,3.1,19.5,418.0,512.19,403.89
2018,3,29,9,45,233.0,299.0,3.3,20.15,451.5,532.89,417.62
2018,3,29,10,0,237.0,322.0,3.5,20.8,485.0,551.75,429.61
2018,3,29,10,15,292.0,324.0,3.6,21.15,535.0,610.36,472.3
2018,3,29,10,30,347.0,326.0,3.7,21.5,585.0,647.17,498.56
2018,3,29,10,45,348.5,339.0,3.8,21.9,606.5,645.18,495.23
2018,3,29,11,0,350.0,352.0,3.9,22.3,628.0,641.15,490.68
2018,3,29,11,15,293.0,375.5,3.95,22.5,610.5,597.99,456.86
2018,3,29,11,30,236.0,399.0,4.0,22.7,593.0,545.95,416.86
2018,3,29,11,45,290.0,393.5,4.05,22.95,634.5,571.8,435.74
2018,3,29,12,0,344.0,388.0,4.1,23.2,676.0,582.66,443.06
2018,3,29,12,15,250.0,398.5,4.15,23.35,608.0,505.74,384.49
2018,3,29,12,30,156.0,409.0,4.2,23.5,540.0,433.77,329.66
2018,3,29,12,45,211.5,404.0,4.2,23.6,580.5,444.59,337.41
2018,3,29,13,0,267.0,399.0,4.2,23.7,621.0,447.96,338.63
2018,3,29,13,15,253.5,390.5,4.2,23.75,598.5,411.78,310.26
2018,3,29,13,30,240.0,382.0,4.2,23.8,576.0,382.22,286.77
2018,3,29,13,45,186.5,375.5,4.2,23.85,524.0,338.36,253.33
2018,3,29,14,0,133.0,369.0,4.2,23.9,472.0,300.46,225.04
2018,3,29,14,15,152.0,350.5,4.15,23.8,464.0,277.8,206.53
2018,3,29,14,30,171.0,332.0,4.1,23.7,456.0,253.45,186.91
2018,3,29,14,45,172.0,313.0,4.05,23.65,432.5,225.21,166.22
2018,3,29,15,0,173.0,294.0,4.0,23.6,409.0,197.36,148.57
2018,3,29,15,15,186.0,276.5,3.85,23.3,393.0,181.6,146.24
2018,3,29,15,30,199.0,259.0,3.7,23.0,377.0,172.59,139.4
2018,3,29,15,45,137.0,214.5,3.55,22.7,292.5,147.62,119.25
2018,3,29,16,0,75.0,170.0,3.4,22.4,208.0,127.08,102.59
2018,3,29,16,15,133.5,162.5,3.25,21.95,222.0,116.96,94.58
2018,3,29,16,30,192.0,155.0,3.1,21.5,236.0,112.52,91.29
2018,3,29,16,45,201.5,119.5,3.0,21.1,194.5,85.88,68.88
2018,3,29,17,0,211.0,84.0,2.9,20.7,153.0,62.89,49.27
2018,3,29,17,15,321.5,74.5,2.85,20.35,157.5,54.63,42.17
2018,3,29,17,30,432.0,65.0,2.8,20.0,162.0,51.16,39.03
2018,3,29,17,45,356.0,55.0,2.75,19.6,120.5,42.02,30.73
2018,3,29,18,0,280.0,45.0,2.7,19.2,79.0,34.64,23.57
2018,3,29,18,15,169.0,29.0,2.7,19.2,46.5,22.49,8.11
2018,3,29,18,30,58.0,13.0,2.7,19.2,14.0,11.1,0.0
2018,3,29,18,45,29.0,6.5,2.8,18.75,7.0,0.0,0.0
2018,3,29,19,0,0.0,0.0,2.9,18.3,0.0,0.0,0.0
2018,3,29,19,15,0.0,0.0,2.9,18.1,0.0,0.0,0.0
2018,3,29,19,30,0.0,0.0,2.9,17.9,0.0,0.0,0.0
2018,3,29,19,45,0.0,0.0,2.9,17.65,0.0,0.0,0.0
2018,3,29,20,0,0.0,0.0,2.9,17.4,0.0,0.0,0.0
2018,3,29,20,15,0.0,0.0,2.95,17.2,0.0,0.0,0.0
2018,3,29,20,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2018,3,29,20,45,0.0,0.0,3.05,16.85,0.0,0.0,0.0
2018,3,29,21,0,0.0,0.0,3.1,16.7,0.0,0.0,0.0
2018,3,29,21,15,0.0,0.0,3.1,16.55,0.0,0.0,0.0
2018,3,29,21,30,0.0,0.0,3.1,16.4,0.0,0.0,0.0
2018,3,29,21,45,0.0,0.0,3.1,16.25,0.0,0.0,0.0
2018,3,29,22,0,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,3,29,22,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2018,3,29,22,30,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,3,29,22,45,0.0,0.0,2.95,15.75,0.0,0.0,0.0
2018,3,29,23,0,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,3,29,23,15,0.0,0.0,3.05,15.55,0.0,0.0,0.0
2018,3,29,23,30,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,3,29,23,45,0.0,0.0,3.3,15.45,0.0,0.0,0.0
2018,3,30,0,0,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,3,30,0,15,0.0,0.0,3.55,15.4,0.0,0.0,0.0
2018,3,30,0,30,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,3,30,0,45,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,3,30,1,0,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,3,30,1,15,0.0,0.0,3.95,15.45,0.0,0.0,0.0
2018,3,30,1,30,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,3,30,1,45,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,3,30,2,0,0.0,0.0,4.0,15.7,0.0,0.0,0.0
2018,3,30,2,15,0.0,0.0,3.9,15.75,0.0,0.0,0.0
2018,3,30,2,30,0.0,0.0,3.8,15.8,0.0,0.0,0.0
2018,3,30,2,45,0.0,0.0,3.7,15.85,0.0,0.0,0.0
2018,3,30,3,0,0.0,0.0,3.6,15.9,0.0,0.0,0.0
2018,3,30,3,15,0.0,0.0,3.55,15.85,0.0,0.0,0.0
2018,3,30,3,30,0.0,0.0,3.5,15.8,0.0,0.0,0.0
2018,3,30,3,45,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,3,30,4,0,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,3,30,4,15,0.0,0.0,3.25,15.8,0.0,0.0,0.0
2018,3,30,4,30,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,3,30,4,45,0.0,0.0,3.2,15.85,0.0,0.0,0.0
2018,3,30,5,0,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,3,30,5,15,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,3,30,5,30,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,3,30,5,45,0.0,0.0,2.85,15.9,0.0,0.0,0.0
2018,3,30,6,0,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,3,30,6,15,1.0,10.0,2.7,15.95,10.0,9.25,0.0
2018,3,30,6,30,2.0,20.0,2.7,16.0,20.0,19.38,4.38
2018,3,30,6,45,18.5,40.5,2.65,16.05,43.5,65.81,48.52
2018,3,30,7,0,35.0,61.0,2.6,16.1,67.0,102.95,81.66
2018,3,30,7,15,85.5,83.0,2.7,16.25,104.5,186.22,153.57
2018,3,30,7,30,136.0,105.0,2.8,16.4,142.0,256.09,213.16
2018,3,30,7,45,152.5,124.5,2.85,16.55,174.5,292.76,243.24
2018,3,30,8,0,169.0,144.0,2.9,16.7,207.0,329.31,272.45
2018,3,30,8,15,120.0,161.5,3.0,16.95,209.5,301.8,247.54
2018,3,30,8,30,71.0,179.0,3.1,17.2,212.0,253.17,205.8
2018,3,30,8,45,90.0,210.0,3.2,17.45,256.5,303.46,245.79
2018,3,30,9,0,109.0,241.0,3.3,17.7,301.0,352.6,283.84
2018,3,30,9,15,137.5,264.0,3.3,17.9,346.0,419.75,335.3
2018,3,30,9,30,166.0,287.0,3.3,18.1,391.0,465.46,369.43
2018,3,30,9,45,170.5,297.0,3.3,18.3,409.5,472.22,373.14
2018,3,30,10,0,175.0,307.0,3.3,18.5,428.0,478.25,376.51
2018,3,30,10,15,146.5,332.5,3.3,18.7,437.0,469.83,367.83
2018,3,30,10,30,118.0,358.0,3.3,18.9,446.0,460.76,358.88
2018,3,30,10,45,124.0,373.5,3.3,19.1,469.0,471.07,365.75
2018,3,30,11,0,130.0,389.0,3.3,19.3,492.0,479.93,371.44
2018,3,30,11,15,104.0,386.5,3.3,19.45,470.0,432.51,334.64
2018,3,30,11,30,78.0,384.0,3.3,19.6,448.0,400.56,309.52
2018,3,30,11,45,75.0,389.0,3.35,19.8,451.5,394.04,304.07
2018,3,30,12,0,72.0,394.0,3.4,20.0,455.0,387.35,298.44
2018,3,30,12,15,96.5,407.0,3.4,20.15,488.5,404.94,311.52
2018,3,30,12,30,121.0,420.0,3.4,20.3,522.0,421.46,323.42
2018,3,30,12,45,89.0,384.0,3.4,20.4,459.0,361.17,277.35
2018,3,30,13,0,57.0,348.0,3.4,20.5,396.0,307.64,236.44
2018,3,30,13,15,34.5,292.5,3.35,20.45,321.5,248.49,191.12
2018,3,30,13,30,12.0,237.0,3.3,20.4,247.0,196.93,151.41
2018,3,30,13,45,14.5,249.0,3.25,20.35,260.5,204.92,157.75
2018,3,30,14,0,17.0,261.0,3.2,20.3,274.0,212.02,163.28
2018,3,30,14,15,22.5,261.0,3.15,20.05,277.5,210.25,161.9
2018,3,30,14,30,28.0,261.0,3.1,19.8,281.0,197.4,151.86
2018,3,30,14,45,61.0,255.5,3.0,19.6,297.0,191.68,146.58
2018,3,30,15,0,94.0,250.0,2.9,19.4,313.0,171.22,131.39
2018,3,30,15,15,248.0,240.0,3.0,19.05,391.0,152.3,124.08
2018,3,30,15,30,402.0,230.0,3.1,18.7,469.0,150.86,123.43
2018,3,30,15,45,469.0,192.5,3.2,18.3,449.5,123.78,101.07
2018,3,30,16,0,536.0,155.0,3.3,17.9,430.0,103.91,84.58
2018,3,30,16,15,517.0,141.0,3.4,17.35,384.0,96.49,78.67
2018,3,30,16,30,498.0,127.0,3.5,16.8,338.0,88.69,72.34
2018,3,30,16,45,513.5,106.5,3.55,16.3,299.0,76.54,62.06
2018,3,30,17,0,529.0,86.0,3.6,15.8,260.0,64.69,51.87
2018,3,30,17,15,443.0,76.5,3.4,15.05,204.0,56.98,45.2
2018,3,30,17,30,357.0,67.0,3.2,14.3,148.0,50.21,39.15
2018,3,30,17,45,278.5,53.0,3.05,13.6,106.0,40.14,29.91
2018,3,30,18,0,200.0,39.0,2.9,12.9,64.0,29.84,20.19
2018,3,30,18,15,136.0,25.5,2.9,12.9,39.0,19.73,7.56
2018,3,30,18,30,72.0,12.0,2.9,12.9,14.0,10.24,0.0
2018,3,30,18,45,36.0,6.0,2.65,11.8,7.0,0.0,0.0
2018,3,30,19,0,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,3,30,19,15,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,3,30,19,30,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,3,30,19,45,0.0,0.0,2.45,9.75,0.0,0.0,0.0
2018,3,30,20,0,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,3,30,20,15,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,3,30,20,30,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,3,30,20,45,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2018,3,30,21,0,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,3,30,21,15,0.0,0.0,2.05,7.9,0.0,0.0,0.0
2018,3,30,21,30,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,3,30,21,45,0.0,0.0,1.75,7.25,0.0,0.0,0.0
2018,3,30,22,0,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,3,30,22,15,0.0,0.0,1.55,6.65,0.0,0.0,0.0
2018,3,30,22,30,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,3,30,22,45,0.0,0.0,1.45,6.15,0.0,0.0,0.0
2018,3,30,23,0,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,3,30,23,15,0.0,0.0,1.35,5.65,0.0,0.0,0.0
2018,3,30,23,30,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,3,30,23,45,0.0,0.0,1.25,5.15,0.0,0.0,0.0
2018,3,31,0,0,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,3,31,0,15,0.0,0.0,1.15,4.65,0.0,0.0,0.0
2018,3,31,0,30,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,3,31,0,45,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,3,31,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,3,31,1,15,0.0,0.0,1.05,3.75,0.0,0.0,0.0
2018,3,31,1,30,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2018,3,31,1,45,0.0,0.0,0.95,3.25,0.0,0.0,0.0
2018,3,31,2,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2018,3,31,2,15,0.0,0.0,0.9,2.8,0.0,0.0,0.0
2018,3,31,2,30,0.0,0.0,0.9,2.6,0.0,0.0,0.0
2018,3,31,2,45,0.0,0.0,0.9,2.4,0.0,0.0,0.0
2018,3,31,3,0,0.0,0.0,0.9,2.2,0.0,0.0,0.0
2018,3,31,3,15,0.0,0.0,0.85,2.05,0.0,0.0,0.0
2018,3,31,3,30,0.0,0.0,0.8,1.9,0.0,0.0,0.0
2018,3,31,3,45,0.0,0.0,0.8,1.7,0.0,0.0,0.0
2018,3,31,4,0,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2018,3,31,4,15,0.0,0.0,0.8,1.35,0.0,0.0,0.0
2018,3,31,4,30,0.0,0.0,0.8,1.2,0.0,0.0,0.0
2018,3,31,4,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2018,3,31,5,0,0.0,0.0,0.8,0.8,0.0,0.0,0.0
2018,3,31,5,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2018,3,31,5,30,0.0,0.0,0.8,1.2,0.0,0.0,0.0
2018,3,31,5,45,8.0,1.5,0.85,1.4,1.0,0.0,0.0
2018,3,31,6,0,16.0,3.0,0.9,1.6,2.0,0.0,0.0
2018,3,31,6,15,154.0,16.0,1.05,2.35,26.0,124.56,0.0
2018,3,31,6,30,292.0,29.0,1.2,3.1,50.0,294.62,181.78
2018,3,31,6,45,420.0,38.5,1.3,3.85,97.0,429.56,355.4
2018,3,31,7,0,548.0,48.0,1.4,4.6,144.0,559.46,467.3
2018,3,31,7,15,620.5,54.5,1.45,5.55,198.5,643.69,535.56
2018,3,31,7,30,693.0,61.0,1.5,6.5,253.0,721.68,594.84
2018,3,31,7,45,738.5,66.5,1.5,7.45,309.5,783.49,638.04
2018,3,31,8,0,784.0,72.0,1.5,8.4,366.0,843.85,677.86
2018,3,31,8,15,815.5,76.0,1.55,9.1,421.0,887.37,705.2
2018,3,31,8,30,847.0,80.0,1.6,9.8,476.0,928.21,730.0
2018,3,31,8,45,869.0,83.5,1.6,10.45,528.0,956.37,744.89
2018,3,31,9,0,891.0,87.0,1.6,11.1,580.0,981.09,757.34
2018,3,31,9,15,909.5,88.5,1.55,11.6,628.0,985.7,755.79
2018,3,31,9,30,928.0,90.0,1.5,12.1,676.0,997.28,759.32
2018,3,31,9,45,942.5,91.0,1.5,12.6,718.0,1000.62,758.17
2018,3,31,10,0,957.0,92.0,1.5,13.1,760.0,999.98,754.68
2018,3,31,10,15,965.5,93.5,1.45,13.45,794.5,990.33,745.11
2018,3,31,10,30,974.0,95.0,1.4,13.8,829.0,976.7,733.24
2018,3,31,10,45,979.0,95.0,1.3,14.2,854.5,954.47,715.01
2018,3,31,11,0,984.0,95.0,1.2,14.6,880.0,928.53,694.65
2018,3,31,11,15,989.0,96.0,1.2,14.85,900.0,899.93,674.72
2018,3,31,11,30,994.0,97.0,1.2,15.1,920.0,867.73,652.45
2018,3,31,11,45,997.0,96.5,1.2,15.4,931.0,829.17,625.79
2018,3,31,12,0,1000.0,96.0,1.2,15.7,942.0,787.48,595.94
2018,3,31,12,15,998.5,96.0,1.3,15.85,942.5,740.35,562.03
2018,3,31,12,30,997.0,96.0,1.4,16.0,943.0,690.81,525.27
2018,3,31,12,45,995.5,95.5,1.5,16.15,936.0,638.67,485.31
2018,3,31,13,0,994.0,95.0,1.6,16.3,929.0,584.58,442.41
2018,3,31,13,15,991.0,94.0,1.65,16.4,914.0,527.71,395.67
2018,3,31,13,30,988.0,93.0,1.7,16.5,899.0,469.5,346.33
2018,3,31,13,45,981.0,92.0,1.8,16.55,874.5,408.84,293.9
2018,3,31,14,0,974.0,91.0,1.9,16.6,850.0,347.77,240.09
2018,3,31,14,15,966.0,90.0,1.95,16.55,819.0,286.31,186.11
2018,3,31,14,30,958.0,89.0,2.0,16.5,788.0,225.03,134.73
2018,3,31,14,45,947.5,88.0,2.05,16.5,750.5,163.9,90.38
2018,3,31,15,0,937.0,87.0,2.1,16.5,713.0,103.71,61.41
2018,3,31,15,15,922.0,85.0,2.1,16.35,668.5,75.98,60.32
2018,3,31,15,30,907.0,83.0,2.1,16.2,624.0,74.65,59.41
2018,3,31,15,45,887.0,80.0,2.05,16.05,574.0,72.49,57.76
2018,3,31,16,0,867.0,77.0,2.0,15.9,524.0,70.19,56.0
2018,3,31,16,15,841.5,74.0,1.8,15.45,471.5,60.5,47.81
2018,3,31,16,30,816.0,71.0,1.6,15.0,419.0,58.8,46.58
2018,3,31,16,45,779.0,67.0,1.4,14.55,363.5,56.17,44.5
2018,3,31,17,0,742.0,63.0,1.2,14.1,308.0,53.52,42.33
2018,3,31,17,15,686.0,58.0,1.15,13.05,253.0,49.88,39.26
2018,3,31,17,30,630.0,53.0,1.1,12.0,198.0,42.47,32.64
2018,3,31,17,45,538.5,45.5,1.0,10.95,146.5,36.89,27.43
2018,3,31,18,0,447.0,38.0,0.9,9.9,95.0,31.36,21.92
2018,3,31,18,15,290.0,26.0,0.9,9.9,56.5,21.64,9.77
2018,3,31,18,30,133.0,14.0,0.9,9.9,18.0,11.95,0.0
2018,3,31,18,45,66.5,7.0,0.95,9.2,9.0,0.0,0.0
2018,3,31,19,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,3,31,19,15,0.0,0.0,1.05,8.45,0.0,0.0,0.0
2018,3,31,19,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,3,31,19,45,0.0,0.0,1.15,8.35,0.0,0.0,0.0
2018,3,31,20,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,3,31,20,15,0.0,0.0,1.25,8.3,0.0,0.0,0.0
2018,3,31,20,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,3,31,20,45,0.0,0.0,1.35,8.25,0.0,0.0,0.0
2018,3,31,21,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,3,31,21,15,0.0,0.0,1.45,8.1,0.0,0.0,0.0
2018,3,31,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,3,31,21,45,0.0,0.0,1.55,7.9,0.0,0.0,0.0
2018,3,31,22,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,3,31,22,15,0.0,0.0,1.65,7.65,0.0,0.0,0.0
2018,3,31,22,30,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,3,31,22,45,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,3,31,23,0,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,3,31,23,15,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,3,31,23,30,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,3,31,23,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2018,4,1,0,0,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,4,1,0,15,0.0,0.0,1.95,6.75,0.0,0.0,0.0
2018,4,1,0,30,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,4,1,0,45,0.0,0.0,1.8,6.45,0.0,0.0,0.0
2018,4,1,1,0,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,4,1,1,15,0.0,0.0,1.65,6.05,0.0,0.0,0.0
2018,4,1,1,30,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,4,1,1,45,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,4,1,2,0,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,4,1,2,15,0.0,0.0,1.4,5.25,0.0,0.0,0.0
2018,4,1,2,30,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,4,1,2,45,0.0,0.0,1.4,4.95,0.0,0.0,0.0
2018,4,1,3,0,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,4,1,3,15,0.0,0.0,1.4,4.75,0.0,0.0,0.0
2018,4,1,3,30,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,4,1,3,45,0.0,0.0,1.35,4.6,0.0,0.0,0.0
2018,4,1,4,0,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,4,1,4,15,0.0,0.0,1.25,4.4,0.0,0.0,0.0
2018,4,1,4,30,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,4,1,4,45,0.0,0.0,1.15,4.25,0.0,0.0,0.0
2018,4,1,5,0,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,4,1,5,15,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,4,1,5,30,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,4,1,5,45,4.5,1.0,1.1,4.8,1.0,0.0,0.0
2018,4,1,6,0,9.0,2.0,1.1,5.0,2.0,0.0,0.0
2018,4,1,6,15,61.0,15.0,1.25,5.7,19.5,56.9,0.0
2018,4,1,6,30,113.0,28.0,1.4,6.4,37.0,149.32,98.97
2018,4,1,6,45,229.5,42.0,1.55,7.1,77.5,282.07,234.89
2018,4,1,7,0,346.0,56.0,1.7,7.8,118.0,399.84,338.23
2018,4,1,7,15,382.0,69.0,1.65,8.5,159.0,453.77,383.83
2018,4,1,7,30,418.0,82.0,1.6,9.2,200.0,508.57,427.53
2018,4,1,7,45,376.5,109.5,1.55,9.85,232.0,513.19,428.83
2018,4,1,8,0,335.0,137.0,1.5,10.5,264.0,491.68,408.87
2018,4,1,8,15,242.0,157.5,1.55,11.15,256.0,430.24,356.32
2018,4,1,8,30,149.0,178.0,1.6,11.8,248.0,344.27,284.11
2018,4,1,8,45,223.5,200.5,1.6,12.4,318.5,458.79,374.54
2018,4,1,9,0,298.0,223.0,1.6,13.0,389.0,551.67,443.94
2018,4,1,9,15,488.0,193.0,1.65,13.55,491.5,713.79,565.02
2018,4,1,9,30,678.0,163.0,1.7,14.1,594.0,862.67,668.16
2018,4,1,9,45,740.5,151.5,1.7,14.65,649.0,897.85,687.67
2018,4,1,10,0,803.0,140.0,1.7,15.2,704.0,922.26,700.95
2018,4,1,10,15,813.5,143.0,1.7,15.8,737.5,917.09,694.29
2018,4,1,10,30,824.0,146.0,1.7,16.4,771.0,908.14,685.64
2018,4,1,10,45,830.0,149.5,1.75,16.95,797.0,891.99,673.09
2018,4,1,11,0,836.0,153.0,1.8,17.5,823.0,872.27,658.32
2018,4,1,11,15,797.0,175.0,1.8,17.8,825.5,829.87,628.31
2018,4,1,11,30,758.0,197.0,1.8,18.1,828.0,791.12,599.09
2018,4,1,11,45,607.5,270.5,1.8,18.45,780.0,708.37,536.85
2018,4,1,12,0,457.0,344.0,1.8,18.8,732.0,630.8,478.11
2018,4,1,12,15,420.0,361.5,1.8,19.0,719.0,590.36,447.67
2018,4,1,12,30,383.0,379.0,1.8,19.2,706.0,549.86,416.7
2018,4,1,12,45,367.0,383.5,1.75,19.35,695.0,516.27,390.59
2018,4,1,13,0,351.0,388.0,1.7,19.5,684.0,483.24,364.59
2018,4,1,13,15,322.5,388.0,1.7,19.6,656.5,442.11,332.78
2018,4,1,13,30,294.0,388.0,1.7,19.7,629.0,403.5,302.7
2018,4,1,13,45,243.0,384.0,1.7,19.75,579.5,364.15,272.56
2018,4,1,14,0,192.0,380.0,1.7,19.8,530.0,324.82,242.97
2018,4,1,14,15,156.0,364.5,1.65,19.8,483.5,287.87,215.32
2018,4,1,14,30,120.0,349.0,1.6,19.8,437.0,255.53,191.88
2018,4,1,14,45,149.0,332.0,1.6,19.75,436.0,234.08,175.13
2018,4,1,15,0,178.0,315.0,1.6,19.7,435.0,209.51,158.8
2018,4,1,15,15,186.0,294.0,1.5,19.7,412.0,190.23,154.51
2018,4,1,15,30,194.0,273.0,1.4,19.7,389.0,179.63,146.21
2018,4,1,15,45,158.0,248.0,1.35,19.7,337.5,165.79,135.18
2018,4,1,16,0,122.0,223.0,1.3,19.7,286.0,151.44,123.67
2018,4,1,16,15,67.5,183.0,1.15,19.35,217.5,133.63,109.26
2018,4,1,16,30,13.0,143.0,1.0,19.0,149.0,111.81,91.24
2018,4,1,16,45,31.5,128.5,0.85,18.7,140.0,97.47,79.36
2018,4,1,17,0,50.0,114.0,0.7,18.4,131.0,87.09,70.68
2018,4,1,17,15,50.5,100.5,0.75,17.95,115.0,76.91,62.02
2018,4,1,17,30,51.0,87.0,0.8,17.5,99.0,66.49,52.88
2018,4,1,17,45,35.0,65.5,0.85,17.1,72.5,50.79,38.81
2018,4,1,18,0,19.0,44.0,0.9,16.7,46.0,34.83,24.26
2018,4,1,18,15,12.5,27.0,0.9,16.7,28.0,21.7,10.01
2018,4,1,18,30,6.0,10.0,0.9,16.7,10.0,8.54,0.0
2018,4,1,18,45,3.0,5.0,1.0,16.05,5.0,0.0,0.0
2018,4,1,19,0,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,4,1,19,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2018,4,1,19,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,4,1,19,45,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,4,1,20,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,4,1,20,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2018,4,1,20,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,4,1,20,45,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,4,1,21,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,4,1,21,15,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,4,1,21,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,4,1,21,45,0.0,0.0,1.15,12.05,0.0,0.0,0.0
2018,4,1,22,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,4,1,22,15,0.0,0.0,1.35,11.95,0.0,0.0,0.0
2018,4,1,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,4,1,22,45,0.0,0.0,1.65,12.05,0.0,0.0,0.0
2018,4,1,23,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,4,1,23,15,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,4,1,23,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,4,1,23,45,0.0,0.0,2.15,12.1,0.0,0.0,0.0
2018,4,2,0,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,4,2,0,15,0.0,0.0,2.25,11.85,0.0,0.0,0.0
2018,4,2,0,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,4,2,0,45,0.0,0.0,2.15,11.35,0.0,0.0,0.0
2018,4,2,1,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,4,2,1,15,0.0,0.0,2.15,10.95,0.0,0.0,0.0
2018,4,2,1,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,4,2,1,45,0.0,0.0,2.2,10.65,0.0,0.0,0.0
2018,4,2,2,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,4,2,2,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2018,4,2,2,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,4,2,2,45,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2018,4,2,3,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,4,2,3,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2018,4,2,3,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,4,2,3,45,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2018,4,2,4,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,4,2,4,15,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,4,2,4,30,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,4,2,4,45,0.0,0.0,1.85,10.25,0.0,0.0,0.0
2018,4,2,5,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,4,2,5,15,0.0,0.0,1.55,10.25,0.0,0.0,0.0
2018,4,2,5,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,4,2,5,45,3.5,1.0,1.3,10.3,1.0,0.0,0.0
2018,4,2,6,0,7.0,2.0,1.2,10.3,2.0,0.0,0.0
2018,4,2,6,15,60.0,16.5,1.25,10.85,21.0,57.63,0.0
2018,4,2,6,30,113.0,31.0,1.3,11.4,40.0,157.53,109.35
2018,4,2,6,45,170.5,47.5,1.4,11.9,73.0,226.31,185.55
2018,4,2,7,0,228.0,64.0,1.5,12.4,106.0,295.9,247.57
2018,4,2,7,15,284.0,80.0,1.45,13.15,149.5,386.43,322.6
2018,4,2,7,30,340.0,96.0,1.4,13.9,193.0,460.08,381.08
2018,4,2,7,45,352.0,116.0,1.35,14.65,234.5,500.23,410.06
2018,4,2,8,0,364.0,136.0,1.3,15.4,276.0,538.78,436.62
2018,4,2,8,15,461.0,137.5,1.35,16.05,340.5,632.56,506.06
2018,4,2,8,30,558.0,139.0,1.4,16.7,405.0,726.88,571.3
2018,4,2,8,45,642.5,131.0,1.4,17.3,468.5,808.24,624.44
2018,4,2,9,0,727.0,123.0,1.4,17.9,532.0,877.79,667.81
2018,4,2,9,15,748.0,126.5,1.35,18.4,577.0,897.1,676.07
2018,4,2,9,30,769.0,130.0,1.3,18.9,622.0,913.0,682.62
2018,4,2,9,45,790.0,130.5,1.25,19.4,663.0,915.99,680.72
2018,4,2,10,0,811.0,131.0,1.2,19.9,704.0,921.69,680.91
2018,4,2,10,15,819.0,134.5,1.15,20.3,736.0,914.73,673.2
2018,4,2,10,30,827.0,138.0,1.1,20.7,768.0,904.08,663.46
2018,4,2,10,45,720.5,187.5,1.05,21.1,749.5,842.23,620.51
2018,4,2,11,0,614.0,237.0,1.0,21.5,731.0,773.09,570.53
2018,4,2,11,15,517.0,281.5,1.0,21.8,704.0,705.03,521.81
2018,4,2,11,30,420.0,326.0,1.0,22.1,677.0,643.13,476.67
2018,4,2,11,45,359.5,361.5,0.95,22.4,664.5,596.07,441.72
2018,4,2,12,0,299.0,397.0,0.9,22.7,652.0,560.43,414.37
2018,4,2,12,15,215.0,400.0,0.95,22.8,583.5,481.07,357.48
2018,4,2,12,30,131.0,403.0,1.0,22.9,515.0,414.42,309.09
2018,4,2,12,45,97.5,390.0,1.0,23.05,473.0,370.85,277.21
2018,4,2,13,0,64.0,377.0,1.0,23.2,431.0,333.25,249.45
2018,4,2,13,15,180.0,377.0,1.0,23.2,525.5,373.78,278.36
2018,4,2,13,30,296.0,377.0,1.0,23.2,620.0,397.2,292.37
2018,4,2,13,45,331.0,357.5,1.0,23.2,622.5,370.68,270.15
2018,4,2,14,0,366.0,338.0,1.0,23.2,625.0,340.75,244.96
2018,4,2,14,15,224.0,306.5,1.05,23.15,480.0,259.46,187.76
2018,4,2,14,30,82.0,275.0,1.1,23.1,335.0,215.79,160.45
2018,4,2,14,45,69.5,257.0,1.15,23.05,306.0,194.19,145.19
2018,4,2,15,0,57.0,239.0,1.2,23.0,277.0,174.49,131.95
2018,4,2,15,15,58.0,215.0,1.15,22.8,252.0,156.41,125.01
2018,4,2,15,30,59.0,191.0,1.1,22.6,227.0,141.44,113.2
2018,4,2,15,45,118.0,206.0,1.0,22.45,270.0,142.7,114.65
2018,4,2,16,0,177.0,221.0,0.9,22.3,313.0,151.28,122.13
2018,4,2,16,15,201.5,188.5,0.8,21.8,283.5,133.04,107.54
2018,4,2,16,30,226.0,156.0,0.7,21.3,254.0,108.41,87.42
2018,4,2,16,45,304.5,134.0,0.6,20.8,247.5,96.12,77.48
2018,4,2,17,0,383.0,112.0,0.5,20.3,241.0,79.83,63.86
2018,4,2,17,15,334.5,100.0,0.5,19.75,198.5,72.34,57.62
2018,4,2,17,30,286.0,88.0,0.5,19.2,156.0,65.84,51.95
2018,4,2,17,45,171.5,67.5,0.55,18.7,105.5,50.92,38.69
2018,4,2,18,0,57.0,47.0,0.6,18.2,55.0,36.53,25.61
2018,4,2,18,15,37.5,29.0,0.6,18.2,33.5,22.94,11.34
2018,4,2,18,30,18.0,11.0,0.6,18.2,12.0,9.39,0.0
2018,4,2,18,45,9.0,5.5,0.6,17.55,6.0,0.0,0.0
2018,4,2,19,0,0.0,0.0,0.6,16.9,0.0,0.0,0.0
2018,4,2,19,15,0.0,0.0,0.7,16.55,0.0,0.0,0.0
2018,4,2,19,30,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,4,2,19,45,0.0,0.0,0.9,15.85,0.0,0.0,0.0
2018,4,2,20,0,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,4,2,20,15,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,4,2,20,30,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,4,2,20,45,0.0,0.0,1.6,14.25,0.0,0.0,0.0
2018,4,2,21,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,4,2,21,15,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,4,2,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,4,2,21,45,0.0,0.0,2.1,12.65,0.0,0.0,0.0
2018,4,2,22,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,4,2,22,15,0.0,0.0,2.15,11.95,0.0,0.0,0.0
2018,4,2,22,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,4,2,22,45,0.0,0.0,2.1,11.25,0.0,0.0,0.0
2018,4,2,23,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,4,2,23,15,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,4,2,23,30,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,4,2,23,45,0.0,0.0,2.1,10.05,0.0,0.0,0.0
2018,4,3,0,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,4,3,0,15,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,4,3,0,30,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,4,3,0,45,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,4,3,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,4,3,1,15,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,4,3,1,30,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,4,3,1,45,0.0,0.0,2.05,8.65,0.0,0.0,0.0
2018,4,3,2,0,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,4,3,2,15,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,4,3,2,30,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,4,3,2,45,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,4,3,3,0,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,4,3,3,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2018,4,3,3,30,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,4,3,3,45,0.0,0.0,1.85,7.8,0.0,0.0,0.0
2018,4,3,4,0,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,4,3,4,15,0.0,0.0,1.8,7.65,0.0,0.0,0.0
2018,4,3,4,30,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,4,3,4,45,0.0,0.0,1.8,7.55,0.0,0.0,0.0
2018,4,3,5,0,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,4,3,5,15,0.0,0.0,1.75,7.45,0.0,0.0,0.0
2018,4,3,5,30,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,4,3,5,45,2.0,1.0,1.65,7.4,1.0,0.0,0.0
2018,4,3,6,0,4.0,2.0,1.6,7.4,2.0,0.0,0.0
2018,4,3,6,15,17.5,8.5,1.55,7.55,10.0,20.01,0.0
2018,4,3,6,30,31.0,15.0,1.5,7.7,18.0,43.9,28.78
2018,4,3,6,45,37.5,23.5,1.4,7.85,29.0,59.23,46.31
2018,4,3,7,0,44.0,32.0,1.3,8.0,40.0,74.57,60.89
2018,4,3,7,15,22.0,39.0,1.2,8.2,43.0,52.94,41.7
2018,4,3,7,30,0.0,46.0,1.1,8.4,46.0,38.03,27.78
2018,4,3,7,45,0.0,63.5,0.95,8.65,63.5,52.61,40.46
2018,4,3,8,0,0.0,81.0,0.8,8.9,81.0,68.21,53.79
2018,4,3,8,15,0.0,98.0,0.7,9.25,98.0,83.79,66.84
2018,4,3,8,30,0.0,115.0,0.6,9.6,115.0,99.26,79.57
2018,4,3,8,45,2.5,134.0,0.45,9.95,135.5,118.97,95.72
2018,4,3,9,0,5.0,153.0,0.3,10.3,156.0,138.53,111.38
2018,4,3,9,15,2.5,151.0,0.3,10.7,152.5,132.95,106.07
2018,4,3,9,30,0.0,149.0,0.3,11.1,149.0,127.82,101.33
2018,4,3,9,45,3.0,170.5,0.25,11.5,172.5,149.78,118.86
2018,4,3,10,0,6.0,192.0,0.2,11.9,196.0,171.49,135.75
2018,4,3,10,15,16.0,236.5,0.35,12.4,248.5,220.54,174.54
2018,4,3,10,30,26.0,281.0,0.5,12.9,301.0,283.7,223.27
2018,4,3,10,45,77.0,335.0,0.65,13.4,397.0,376.43,294.49
2018,4,3,11,0,128.0,389.0,0.8,13.9,493.0,478.14,369.65
2018,4,3,11,15,243.5,380.5,0.9,14.45,583.0,563.96,432.77
2018,4,3,11,30,359.0,372.0,1.0,15.0,673.0,628.13,478.87
2018,4,3,11,45,488.0,324.0,1.15,15.55,738.5,666.7,507.13
2018,4,3,12,0,617.0,276.0,1.3,16.1,804.0,687.37,522.28
2018,4,3,12,15,570.5,299.0,1.45,16.7,788.5,639.65,486.13
2018,4,3,12,30,524.0,322.0,1.6,17.3,773.0,593.87,451.41
2018,4,3,12,45,473.5,341.0,1.7,17.95,746.0,544.66,413.39
2018,4,3,13,0,423.0,360.0,1.8,18.6,719.0,498.48,377.26
2018,4,3,13,15,515.0,312.5,1.95,18.95,742.5,474.34,357.11
2018,4,3,13,30,607.0,265.0,2.1,19.3,766.0,439.79,327.18
2018,4,3,13,45,577.0,267.5,2.2,19.7,733.5,390.67,286.46
2018,4,3,14,0,547.0,270.0,2.3,20.1,701.0,342.9,246.73
2018,4,3,14,15,473.0,287.5,2.3,20.2,650.5,297.39,211.04
2018,4,3,14,30,399.0,305.0,2.3,20.3,600.0,268.24,190.0
2018,4,3,14,45,395.0,288.5,2.35,20.35,568.5,227.19,159.94
2018,4,3,15,0,391.0,272.0,2.4,20.4,537.0,187.12,136.24
2018,4,3,15,15,438.0,239.0,2.15,20.25,518.5,144.35,116.58
2018,4,3,15,30,485.0,206.0,1.9,20.1,500.0,128.91,104.11
2018,4,3,15,45,350.5,208.5,1.65,19.9,412.0,138.74,112.73
2018,4,3,16,0,216.0,211.0,1.4,19.7,324.0,146.56,119.66
2018,4,3,16,15,133.5,178.5,1.2,19.55,246.0,126.48,103.12
2018,4,3,16,30,51.0,146.0,1.0,19.4,168.0,110.08,89.6
2018,4,3,16,45,179.0,129.5,0.75,19.2,192.5,91.87,74.35
2018,4,3,17,0,307.0,113.0,0.5,19.0,217.0,82.9,66.86
2018,4,3,17,15,241.5,98.5,0.55,18.65,171.5,72.78,58.26
2018,4,3,17,30,176.0,84.0,0.6,18.3,126.0,62.47,49.24
2018,4,3,17,45,131.0,64.0,0.65,17.95,91.0,48.36,36.64
2018,4,3,18,0,86.0,44.0,0.7,17.6,56.0,34.72,24.19
2018,4,3,18,15,49.0,28.0,0.7,17.6,34.0,22.35,11.35
2018,4,3,18,30,12.0,12.0,0.7,17.6,12.0,10.24,0.0
2018,4,3,18,45,6.0,6.0,0.75,17.0,6.0,0.0,0.0
2018,4,3,19,0,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,4,3,19,15,0.0,0.0,0.9,16.25,0.0,0.0,0.0
2018,4,3,19,30,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,4,3,19,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2018,4,3,20,0,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,4,3,20,15,0.0,0.0,1.25,16.15,0.0,0.0,0.0
2018,4,3,20,30,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,4,3,20,45,0.0,0.0,1.55,16.7,0.0,0.0,0.0
2018,4,3,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2018,4,3,21,15,0.0,0.0,1.95,17.05,0.0,0.0,0.0
2018,4,3,21,30,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,4,3,21,45,0.0,0.0,2.4,17.2,0.0,0.0,0.0
2018,4,3,22,0,0.0,0.0,2.6,17.3,0.0,0.0,0.0
2018,4,3,22,15,0.0,0.0,2.7,17.25,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,2.8,17.2,0.0,0.0,0.0
2018,4,3,22,45,0.0,0.0,2.9,17.15,0.0,0.0,0.0
2018,4,3,23,0,0.0,0.0,3.0,17.1,0.0,0.0,0.0
2018,4,3,23,15,0.0,0.0,3.15,17.05,0.0,0.0,0.0
2018,4,3,23,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,3.45,16.95,0.0,0.0,0.0
2018,4,4,0,0,0.0,0.0,3.6,16.9,0.0,0.0,0.0
2018,4,4,0,15,0.0,0.0,3.65,16.9,0.0,0.0,0.0
2018,4,4,0,30,0.0,0.0,3.7,16.9,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,3.75,16.85,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,3.8,16.8,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,3.85,16.8,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,3.9,16.8,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,3.9,16.8,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,3.9,16.8,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,3.9,16.8,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,3.9,16.8,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,3.85,16.85,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,3.8,16.9,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,3.75,16.85,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,3.7,16.8,0.0,0.0,0.0
2018,4,4,3,45,0.0,0.0,3.65,16.8,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,3.6,16.8,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,3.6,16.75,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,3.6,16.7,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,3.6,16.7,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,3.6,16.7,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,3.55,16.7,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,3.5,16.7,0.0,0.0,0.0
2018,4,4,5,45,1.5,1.0,3.45,16.7,1.0,0.0,0.0
2018,4,4,6,0,3.0,2.0,3.4,16.7,2.0,0.0,0.0
2018,4,4,6,15,1.5,8.0,3.35,16.8,8.0,7.93,0.0
2018,4,4,6,30,0.0,14.0,3.3,16.9,14.0,11.52,3.07
2018,4,4,6,45,6.5,32.5,3.25,17.0,34.0,32.09,21.18
2018,4,4,7,0,13.0,51.0,3.2,17.1,54.0,62.94,47.83
2018,4,4,7,15,25.5,73.0,3.15,17.25,80.0,98.96,78.96
2018,4,4,7,30,38.0,95.0,3.1,17.4,106.0,134.45,109.19
2018,4,4,7,45,43.5,98.5,3.05,17.55,113.5,138.84,112.9
2018,4,4,8,0,49.0,102.0,3.0,17.7,121.0,145.07,117.97
2018,4,4,8,15,221.0,138.5,3.1,17.65,243.5,385.81,317.77
2018,4,4,8,30,393.0,175.0,3.2,17.6,366.0,615.5,496.22
2018,4,4,8,45,283.0,208.5,3.3,17.5,353.5,526.17,423.1
2018,4,4,9,0,173.0,242.0,3.4,17.4,341.0,434.01,348.39
2018,4,4,9,15,157.0,268.0,3.6,17.15,363.0,442.26,353.85
