Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,14,13,15,469.5,312.5,3.75,24.7,720.5,459.12,342.66
2018,4,14,13,30,489.0,301.0,3.7,24.7,720.0,424.97,314.35
2018,4,14,13,45,436.0,325.5,3.65,24.7,692.0,386.25,283.04
2018,4,14,14,0,383.0,350.0,3.6,24.7,664.0,359.64,261.27
2018,4,14,14,15,378.5,331.0,3.55,24.65,631.5,316.67,226.62
2018,4,14,14,30,374.0,312.0,3.5,24.6,599.0,274.8,193.45
2018,4,14,14,45,385.0,290.5,3.4,24.5,574.0,234.67,162.84
2018,4,14,15,0,396.0,269.0,3.3,24.4,549.0,182.77,127.5
2018,4,14,15,15,409.5,243.0,3.15,24.25,517.0,143.54,114.03
2018,4,14,15,30,423.0,217.0,3.0,24.1,485.0,132.13,105.05
2018,4,14,15,45,545.5,173.0,2.85,23.95,491.5,111.21,88.07
2018,4,14,16,0,668.0,129.0,2.7,23.8,498.0,86.33,67.59
2018,4,14,16,15,682.0,114.0,2.5,23.45,460.0,78.82,61.61
2018,4,14,16,30,696.0,99.0,2.3,23.1,422.0,70.72,55.04
2018,4,14,16,45,666.5,92.0,2.1,22.75,371.0,67.18,52.29
2018,4,14,17,0,637.0,85.0,1.9,22.4,320.0,63.45,49.33
2018,4,14,17,15,497.0,85.5,1.75,21.75,251.0,64.39,50.37
2018,4,14,17,30,357.0,86.0,1.6,21.1,182.0,63.09,49.35
2018,4,14,17,45,305.0,70.5,1.45,20.45,139.5,52.51,40.08
2018,4,14,18,0,253.0,55.0,1.3,19.8,97.0,41.57,30.25
2018,4,14,18,15,203.5,40.0,1.3,19.8,66.0,30.67,19.99
2018,4,14,18,30,154.0,25.0,1.3,19.8,35.0,19.42,3.71
2018,4,14,18,45,77.0,12.5,1.25,19.0,17.5,10.67,0.0
2018,4,14,19,0,0.0,0.0,1.2,18.2,0.0,0.0,0.0
2018,4,14,19,15,0.0,0.0,1.2,18.05,0.0,0.0,0.0
2018,4,14,19,30,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,1.2,17.75,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,1.25,17.3,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,1.3,17.2,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,1.6,16.95,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,1.7,16.9,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,1.8,16.75,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,2.15,16.2,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,1.55,15.2,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,1.45,15.2,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,1.45,15.45,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,1.55,15.8,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,1.65,16.05,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,4,15,5,15,0.0,0.0,1.75,16.55,0.0,0.0,0.0
2018,4,15,5,30,0.0,0.0,1.8,16.7,0.0,0.0,0.0
2018,4,15,5,45,3.0,4.0,1.8,16.85,4.0,0.0,0.0
2018,4,15,6,0,6.0,8.0,1.8,17.0,8.0,11.16,0.0
2018,4,15,6,15,8.5,18.0,1.9,17.3,19.0,21.7,11.0
2018,4,15,6,30,11.0,28.0,2.0,17.6,30.0,33.61,22.54
2018,4,15,6,45,5.5,33.5,2.05,17.9,34.5,32.24,21.69
2018,4,15,7,0,0.0,39.0,2.1,18.2,39.0,32.21,21.62
2018,4,15,7,15,35.0,80.5,2.25,18.55,92.5,112.4,90.38
2018,4,15,7,30,70.0,122.0,2.4,18.9,146.0,194.9,159.21
2018,4,15,7,45,49.0,128.0,2.5,19.25,146.0,177.65,143.57
2018,4,15,8,0,28.0,134.0,2.6,19.6,146.0,160.84,128.43
2018,4,15,8,15,16.5,134.0,2.7,20.0,141.5,134.21,105.73
2018,4,15,8,30,5.0,134.0,2.8,20.4,137.0,121.41,94.33
2018,4,15,8,45,57.5,194.0,2.9,20.85,229.5,248.17,197.18
2018,4,15,9,0,110.0,254.0,3.0,21.3,322.0,384.98,303.24
2018,4,15,9,15,137.5,288.0,3.05,21.65,379.0,444.77,347.24
2018,4,15,9,30,165.0,322.0,3.1,22.0,436.0,502.45,389.05
2018,4,15,9,45,124.0,334.0,3.1,22.4,422.5,467.16,359.73
2018,4,15,10,0,83.0,346.0,3.1,22.8,409.0,413.05,317.11
2018,4,15,10,15,124.0,366.0,3.15,22.95,464.0,482.84,369.22
2018,4,15,10,30,165.0,386.0,3.2,23.1,519.0,530.61,403.97
2018,4,15,10,45,162.5,396.5,3.25,23.25,531.0,526.96,400.11
2018,4,15,11,0,160.0,407.0,3.3,23.4,543.0,522.41,395.92
2018,4,15,11,15,123.5,414.0,3.45,23.45,520.0,485.52,367.76
2018,4,15,11,30,87.0,421.0,3.6,23.5,497.0,440.4,333.67
2018,4,15,11,45,99.5,430.5,3.7,23.6,518.5,448.52,339.68
2018,4,15,12,0,112.0,440.0,3.8,23.7,540.0,460.37,348.11
2018,4,15,12,15,88.0,411.5,3.85,23.7,490.0,403.65,305.74
2018,4,15,12,30,64.0,383.0,3.9,23.7,440.0,355.76,269.82
2018,4,15,12,45,45.0,348.0,4.0,23.75,388.0,309.1,234.63
2018,4,15,13,0,26.0,313.0,4.1,23.8,336.0,265.58,201.62
2018,4,15,13,15,23.0,282.5,4.1,23.75,302.5,236.14,179.27
2018,4,15,13,30,20.0,252.0,4.1,23.7,269.0,207.9,157.69
2018,4,15,13,45,12.5,208.0,4.1,23.65,218.5,173.64,131.4
2018,4,15,14,0,5.0,164.0,4.1,23.6,168.0,135.76,102.16
2018,4,15,14,15,9.0,200.5,4.1,23.55,207.5,163.86,124.18
2018,4,15,14,30,13.0,237.0,4.1,23.5,247.0,189.71,144.29
2018,4,15,14,45,6.5,172.0,4.05,23.4,177.0,139.43,105.48
2018,4,15,15,0,0.0,107.0,4.0,23.3,107.0,88.59,65.73
2018,4,15,15,15,0.0,97.5,4.0,23.05,97.5,81.05,62.81
2018,4,15,15,30,0.0,88.0,4.0,22.8,88.0,73.23,56.48
2018,4,15,15,45,0.0,61.0,4.0,22.6,61.0,50.63,37.56
2018,4,15,16,0,0.0,34.0,4.0,22.4,34.0,28.14,18.52
2018,4,15,16,15,0.0,28.0,4.0,22.1,28.0,23.15,14.33
2018,4,15,16,30,0.0,22.0,4.0,21.8,22.0,18.16,10.1
2018,4,15,16,45,0.0,18.5,4.0,21.5,18.5,15.26,7.64
2018,4,15,17,0,0.0,15.0,4.0,21.2,15.0,12.35,5.16
2018,4,15,17,15,0.0,12.5,4.1,20.95,12.5,10.28,3.37
2018,4,15,17,30,0.0,10.0,4.2,20.7,10.0,8.22,1.56
2018,4,15,17,45,0.0,8.5,4.25,20.45,8.5,6.98,0.45
2018,4,15,18,0,0.0,7.0,4.3,20.2,7.0,5.74,0.0
2018,4,15,18,15,0.0,5.5,4.3,20.2,5.5,4.51,0.0
2018,4,15,18,30,0.0,4.0,4.3,20.2,4.0,3.28,0.0
2018,4,15,18,45,0.0,2.0,4.45,19.95,2.0,1.71,0.0
2018,4,15,19,0,0.0,0.0,4.6,19.7,0.0,0.0,0.0
2018,4,15,19,15,0.0,0.0,4.5,19.7,0.0,0.0,0.0
2018,4,15,19,30,0.0,0.0,4.4,19.7,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,4.3,19.65,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,4.2,19.6,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,4.05,19.4,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,3.9,19.2,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,3.75,19.05,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,3.6,18.9,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,3.1,18.35,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,2.6,17.8,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,2.15,17.25,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,1.7,16.7,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,1.7,16.25,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,1.75,14.6,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,1.9,13.85,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,2.05,13.15,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,2.15,12.45,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,2.3,11.85,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,2.45,11.3,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,2.55,10.8,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,2.65,10.35,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,2.7,9.85,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,2.7,9.35,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,2.45,8.2,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,4,16,5,15,0.0,0.0,2.4,7.85,0.0,0.0,0.0
2018,4,16,5,30,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,4,16,5,45,0.0,2.5,2.4,7.7,2.5,2.13,0.0
2018,4,16,6,0,0.0,5.0,2.4,7.6,5.0,4.1,0.0
2018,4,16,6,15,0.0,13.0,2.55,7.85,13.0,10.69,2.87
2018,4,16,6,30,0.0,21.0,2.7,8.1,21.0,17.3,9.18
2018,4,16,6,45,0.0,35.5,2.85,8.4,35.5,29.32,19.88
2018,4,16,7,0,0.0,50.0,3.0,8.7,50.0,41.38,30.57
2018,4,16,7,15,6.5,74.0,3.15,9.1,76.5,70.12,55.89
2018,4,16,7,30,13.0,98.0,3.3,9.5,103.0,99.72,81.57
2018,4,16,7,45,253.5,116.0,3.45,9.9,228.5,391.1,334.33
2018,4,16,8,0,494.0,134.0,3.6,10.3,354.0,668.25,556.28
2018,4,16,8,15,330.5,181.5,3.6,10.65,336.5,548.31,455.03
2018,4,16,8,30,167.0,229.0,3.6,11.0,319.0,423.24,349.43
2018,4,16,8,45,385.5,204.5,3.65,11.35,436.5,647.25,529.22
2018,4,16,9,0,604.0,180.0,3.7,11.7,554.0,839.22,673.38
2018,4,16,9,15,694.0,162.5,3.65,12.0,621.5,903.62,715.85
2018,4,16,9,30,784.0,145.0,3.6,12.3,689.0,955.36,749.37
2018,4,16,9,45,487.0,215.0,3.6,12.6,559.0,730.13,581.42
2018,4,16,10,0,190.0,285.0,3.6,12.9,429.0,469.59,376.64
2018,4,16,10,15,131.0,275.0,3.6,13.15,376.0,395.71,317.73
2018,4,16,10,30,72.0,265.0,3.6,13.4,323.0,308.76,247.17
2018,4,16,10,45,141.0,288.5,3.6,13.6,407.0,402.46,322.08
2018,4,16,11,0,210.0,312.0,3.6,13.8,491.0,488.14,388.24
2018,4,16,11,15,511.5,247.5,3.65,13.95,695.5,680.9,538.44
2018,4,16,11,30,813.0,183.0,3.7,14.1,900.0,831.42,650.5
2018,4,16,11,45,627.0,259.0,3.7,14.25,815.5,723.81,566.12
2018,4,16,12,0,441.0,335.0,3.7,14.4,731.0,618.94,484.54
2018,4,16,12,15,290.0,374.0,3.7,14.45,634.5,515.75,404.41
2018,4,16,12,30,139.0,413.0,3.7,14.5,538.0,428.3,335.37
2018,4,16,12,45,151.5,402.0,3.75,14.6,537.0,412.27,322.99
2018,4,16,13,0,164.0,391.0,3.8,14.7,536.0,395.27,309.32
2018,4,16,13,15,183.5,401.0,3.85,14.65,561.0,395.29,308.46
2018,4,16,13,30,203.0,411.0,3.9,14.6,586.0,392.22,304.78
2018,4,16,13,45,153.5,375.5,3.9,14.55,506.0,331.66,257.61
2018,4,16,14,0,104.0,340.0,3.9,14.5,426.0,277.91,216.1
2018,4,16,14,15,61.0,288.5,3.95,14.35,338.5,231.01,180.25
2018,4,16,14,30,18.0,237.0,4.0,14.2,251.0,190.75,150.02
2018,4,16,14,45,33.0,244.5,4.0,14.1,268.5,184.54,144.73
2018,4,16,15,0,48.0,252.0,4.0,14.0,286.0,184.62,145.07
2018,4,16,15,15,34.5,212.0,4.0,13.7,235.5,154.58,128.3
2018,4,16,15,30,21.0,172.0,4.0,13.4,185.0,129.17,107.03
2018,4,16,15,45,34.0,163.0,3.95,13.15,182.5,123.36,102.45
2018,4,16,16,0,47.0,154.0,3.9,12.9,180.0,117.36,97.68
2018,4,16,16,15,25.0,113.0,3.85,12.55,126.5,89.06,73.35
2018,4,16,16,30,3.0,72.0,3.8,12.2,73.0,59.77,47.79
2018,4,16,16,45,1.5,65.5,3.75,11.85,66.0,54.3,43.17
2018,4,16,17,0,0.0,59.0,3.7,11.5,59.0,48.86,38.48
2018,4,16,17,15,0.0,39.5,3.6,10.95,39.5,32.62,23.98
2018,4,16,17,30,0.0,20.0,3.5,10.4,20.0,16.46,9.35
2018,4,16,17,45,0.0,15.5,3.4,9.9,15.5,12.75,5.93
2018,4,16,18,0,0.0,11.0,3.3,9.4,11.0,9.03,2.48
2018,4,16,18,15,4.5,8.0,3.3,9.4,8.5,6.75,0.25
2018,4,16,18,30,9.0,5.0,3.3,9.4,6.0,4.4,0.0
2018,4,16,18,45,9.0,3.0,3.15,8.4,3.5,2.56,0.0
2018,4,16,19,0,9.0,1.0,3.0,7.4,1.0,0.0,0.0
2018,4,16,19,15,4.5,0.5,2.95,7.0,0.5,0.0,0.0
2018,4,16,19,30,0.0,0.0,2.9,6.6,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,2.9,6.25,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,2.9,5.9,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,2.9,5.55,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,2.9,5.2,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,2.9,4.85,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,2.9,4.5,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,2.85,4.2,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,2.8,3.9,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,2.8,3.6,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,2.8,3.3,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,2.65,3.1,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,2.5,2.9,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,2.4,2.65,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,2.3,2.4,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,2.15,2.2,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,1.9,1.8,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,1.8,1.6,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,1.7,1.45,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,1.6,1.3,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,1.5,1.15,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,1.4,0.85,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,1.4,0.7,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,1.35,0.6,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,1.25,0.4,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,1.2,0.3,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,1.2,0.2,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,1.2,0.1,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,1.1,-0.1,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,1.1,-0.15,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,1.1,-0.2,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,1.1,-0.3,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,1.1,-0.4,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,1.1,-0.45,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2018,4,17,5,15,0.0,0.0,1.3,-0.2,0.0,0.0,0.0
2018,4,17,5,30,0.0,0.0,1.5,0.1,0.0,0.0,0.0
2018,4,17,5,45,0.0,5.0,1.7,0.4,5.0,4.27,0.0
2018,4,17,6,0,0.0,10.0,1.9,0.7,10.0,8.23,0.0
2018,4,17,6,15,0.0,24.0,2.1,1.25,24.0,19.83,10.77
2018,4,17,6,30,0.0,38.0,2.3,1.8,38.0,32.85,23.17
2018,4,17,6,45,0.0,55.0,2.5,2.35,55.0,49.51,38.35
2018,4,17,7,0,0.0,72.0,2.7,2.9,72.0,65.51,52.74
2018,4,17,7,15,3.0,83.5,2.75,3.4,84.5,77.41,63.38
2018,4,17,7,30,6.0,95.0,2.8,3.9,97.0,89.72,74.14
2018,4,17,7,45,75.5,139.0,2.9,4.4,172.5,216.02,186.07
2018,4,17,8,0,145.0,183.0,3.0,4.9,248.0,354.17,303.01
2018,4,17,8,15,153.5,200.5,3.0,5.45,276.5,379.51,321.79
2018,4,17,8,30,162.0,218.0,3.0,6.0,305.0,404.31,340.25
2018,4,17,8,45,260.5,218.5,3.05,6.5,374.0,518.35,432.61
2018,4,17,9,0,359.0,219.0,3.1,7.0,443.0,611.0,505.06
2018,4,17,9,15,589.0,180.5,3.1,7.5,578.0,820.67,665.03
2018,4,17,9,30,819.0,142.0,3.1,8.0,713.0,987.52,781.04
2018,4,17,9,45,858.0,135.0,3.15,8.5,762.5,1005.58,789.45
2018,4,17,10,0,897.0,128.0,3.2,9.0,812.0,1019.11,796.21
2018,4,17,10,15,898.5,132.5,3.25,9.55,841.5,993.31,775.58
2018,4,17,10,30,900.0,137.0,3.3,10.1,871.0,975.93,761.37
2018,4,17,10,45,923.5,129.5,3.35,10.6,902.0,963.23,750.67
2018,4,17,11,0,947.0,122.0,3.4,11.1,933.0,946.35,737.14
2018,4,17,11,15,952.5,121.5,3.5,11.55,951.0,916.72,715.23
2018,4,17,11,30,958.0,121.0,3.6,12.0,969.0,883.74,691.03
2018,4,17,11,45,962.0,120.5,3.7,12.5,979.0,846.38,663.51
2018,4,17,12,0,966.0,120.0,3.8,13.0,989.0,806.03,633.16
2018,4,17,12,15,965.5,120.0,3.9,13.4,989.5,760.25,597.13
2018,4,17,12,30,965.0,120.0,4.0,13.8,990.0,712.21,558.66
2018,4,17,12,45,961.0,121.0,4.05,14.2,981.5,660.85,516.62
2018,4,17,13,0,957.0,122.0,4.1,14.6,973.0,607.96,472.39
2018,4,17,13,15,951.5,121.0,4.15,14.9,955.5,551.6,424.57
2018,4,17,13,30,946.0,120.0,4.2,15.2,938.0,494.39,374.88
2018,4,17,13,45,939.0,120.0,4.25,15.5,914.0,436.67,323.58
2018,4,17,14,0,932.0,120.0,4.3,15.8,890.0,378.67,271.19
2018,4,17,14,15,923.0,118.5,4.3,15.95,858.0,319.13,217.69
2018,4,17,14,30,914.0,117.0,4.3,16.1,826.0,260.02,166.07
2018,4,17,14,45,900.5,115.0,4.25,16.25,786.0,200.64,119.01
2018,4,17,15,0,887.0,113.0,4.2,16.4,746.0,142.65,82.98
2018,4,17,15,15,871.0,111.0,4.1,16.45,701.5,79.67,63.26
2018,4,17,15,30,855.0,109.0,4.0,16.5,657.0,79.74,63.54
2018,4,17,15,45,832.0,106.5,3.9,16.55,607.0,79.34,63.37
2018,4,17,16,0,809.0,104.0,3.8,16.6,557.0,78.93,63.21
2018,4,17,16,15,781.0,100.0,3.6,16.4,504.0,77.34,62.1
2018,4,17,16,30,753.0,96.0,3.4,16.2,451.0,69.17,55.25
2018,4,17,16,45,714.5,91.5,3.2,16.05,396.0,67.15,53.71
2018,4,17,17,0,676.0,87.0,3.0,15.9,341.0,65.1,52.11
2018,4,17,17,15,623.5,80.0,2.75,15.3,286.0,60.98,48.71
2018,4,17,17,30,571.0,73.0,2.5,14.7,231.0,56.79,45.1
2018,4,17,17,45,492.5,64.0,2.25,14.1,179.0,50.69,39.6
2018,4,17,18,0,414.0,55.0,2.0,13.5,127.0,44.52,33.78
2018,4,17,18,15,298.5,42.5,2.0,13.5,85.0,32.83,22.68
2018,4,17,18,30,183.0,30.0,2.0,13.5,43.0,23.28,9.6
2018,4,17,18,45,95.0,16.0,1.75,12.45,22.5,13.66,0.0
2018,4,17,19,0,7.0,2.0,1.5,11.4,2.0,0.0,0.0
2018,4,17,19,15,3.5,1.0,1.45,11.1,1.0,0.0,0.0
2018,4,17,19,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,1.05,9.65,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,0.95,9.35,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,0.85,8.95,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,0.75,8.65,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,0.65,8.6,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,0.55,8.6,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,0.5,8.6,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,0.45,8.6,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,0.4,8.6,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,0.4,8.55,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,0.35,8.4,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,0.3,8.3,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,0.3,8.1,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,0.3,7.9,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,0.3,7.65,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,0.3,7.4,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,0.35,7.2,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,0.4,6.8,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,0.4,6.6,0.0,0.0,0.0
2018,4,18,5,15,0.0,0.0,0.4,6.95,0.0,0.0,0.0
2018,4,18,5,30,0.0,0.0,0.4,7.3,0.0,0.0,0.0
2018,4,18,5,45,49.0,11.5,0.4,7.6,14.0,43.68,0.0
2018,4,18,6,0,98.0,23.0,0.4,7.9,28.0,121.75,0.0
2018,4,18,6,15,159.0,39.0,0.45,8.55,58.5,205.35,162.72
2018,4,18,6,30,220.0,55.0,0.5,9.2,89.0,293.21,242.94
2018,4,18,6,45,339.5,67.5,0.6,9.8,143.5,412.99,344.01
2018,4,18,7,0,459.0,80.0,0.7,10.4,198.0,540.1,444.37
2018,4,18,7,15,429.0,95.0,0.7,11.2,225.0,541.95,443.64
2018,4,18,7,30,399.0,110.0,0.7,12.0,252.0,540.48,440.55
2018,4,18,7,45,337.0,140.5,0.75,12.75,274.0,503.22,409.07
2018,4,18,8,0,275.0,171.0,0.8,13.5,296.0,483.7,390.51
2018,4,18,8,15,473.5,151.5,0.9,14.2,396.5,673.86,533.89
2018,4,18,8,30,672.0,132.0,1.0,14.9,497.0,856.77,657.95
2018,4,18,8,45,711.5,133.0,1.1,15.6,551.0,897.17,680.52
2018,4,18,9,0,751.0,134.0,1.2,16.3,605.0,934.64,702.8
2018,4,18,9,15,775.5,133.5,1.35,17.05,649.5,945.25,707.86
2018,4,18,9,30,800.0,133.0,1.5,17.8,694.0,960.22,716.14
2018,4,18,9,45,782.5,148.5,1.6,18.5,721.5,947.68,705.7
2018,4,18,10,0,765.0,164.0,1.7,19.2,749.0,939.2,698.38
2018,4,18,10,15,811.5,149.0,1.85,19.85,792.5,941.73,699.11
2018,4,18,10,30,858.0,134.0,2.0,20.5,836.0,946.79,701.4
2018,4,18,10,45,862.5,136.5,2.15,21.15,860.0,916.38,680.23
2018,4,18,11,0,867.0,139.0,2.3,21.8,884.0,893.97,664.63
2018,4,18,11,15,870.0,140.0,2.4,22.25,900.0,865.68,645.01
2018,4,18,11,30,873.0,141.0,2.5,22.7,916.0,834.38,623.35
2018,4,18,11,45,873.5,143.0,2.6,23.15,925.0,799.15,598.91
2018,4,18,12,0,874.0,145.0,2.7,23.6,934.0,761.35,571.13
2018,4,18,12,15,876.0,143.5,2.8,23.9,935.0,719.47,540.1
2018,4,18,12,30,878.0,142.0,2.9,24.2,936.0,675.44,506.8
2018,4,18,12,45,878.5,140.5,3.0,24.5,929.5,628.56,470.58
2018,4,18,13,0,879.0,139.0,3.1,24.8,923.0,580.01,432.11
2018,4,18,13,15,832.5,162.0,3.15,24.9,894.5,524.86,387.99
2018,4,18,13,30,786.0,185.0,3.2,25.0,866.0,471.97,344.84
2018,4,18,13,45,812.5,165.0,3.3,25.15,853.0,418.93,300.0
2018,4,18,14,0,839.0,145.0,3.4,25.3,840.0,362.69,251.37
2018,4,18,14,15,833.0,142.5,3.4,25.25,811.5,307.08,203.62
2018,4,18,14,30,827.0,140.0,3.4,25.2,783.0,251.81,157.3
2018,4,18,14,45,823.0,133.5,3.45,25.15,748.0,194.71,113.26
2018,4,18,15,0,819.0,127.0,3.5,25.1,713.0,138.18,78.18
2018,4,18,15,15,804.0,124.0,3.45,24.9,671.0,86.49,66.76
2018,4,18,15,30,789.0,121.0,3.4,24.7,629.0,86.32,66.91
2018,4,18,15,45,769.0,118.0,3.35,24.45,582.5,86.03,66.93
2018,4,18,16,0,749.0,115.0,3.3,24.2,536.0,77.99,60.47
2018,4,18,16,15,722.5,110.0,3.25,23.75,485.5,76.29,59.37
2018,4,18,16,30,696.0,105.0,3.2,23.3,435.0,74.48,58.16
2018,4,18,16,45,660.0,99.5,3.2,22.8,382.5,72.11,56.47
2018,4,18,17,0,624.0,94.0,3.2,22.3,330.0,69.66,54.67
2018,4,18,17,15,570.5,86.5,3.2,21.65,276.5,65.43,51.28
2018,4,18,17,30,517.0,79.0,3.2,21.0,223.0,61.11,47.68
2018,4,18,17,45,440.0,69.0,3.2,20.4,173.0,54.45,41.83
2018,4,18,18,0,363.0,59.0,3.2,19.8,123.0,44.96,33.27
2018,4,18,18,15,258.5,44.5,3.2,19.8,82.5,34.16,23.21
2018,4,18,18,30,154.0,30.0,3.2,19.8,42.0,23.2,9.97
2018,4,18,18,45,80.0,16.0,3.35,19.1,22.0,13.66,0.0
2018,4,18,19,0,6.0,2.0,3.5,18.4,2.0,0.0,0.0
2018,4,18,19,15,3.0,1.0,3.5,18.25,1.0,0.0,0.0
2018,4,18,19,30,0.0,0.0,3.5,18.1,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,3.5,17.9,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,3.5,17.7,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,3.45,17.6,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,3.4,17.35,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,3.4,17.2,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,3.35,17.1,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,3.25,16.9,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,3.2,16.8,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,3.15,16.7,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,3.1,16.6,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,2.9,16.4,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,2.8,16.25,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,2.55,15.95,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,2.05,15.25,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,2.05,14.65,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,2.1,14.55,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,2.1,14.45,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,2.15,14.35,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,2.15,14.4,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,2.1,14.55,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,4,19,5,15,0.0,0.0,2.25,14.7,0.0,0.0,0.0
2018,4,19,5,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,4,19,5,45,56.0,11.0,2.55,14.95,14.0,48.19,0.0
2018,4,19,6,0,112.0,22.0,2.7,15.1,28.0,142.27,23.49
2018,4,19,6,15,74.0,27.5,2.85,15.25,33.5,112.06,86.21
2018,4,19,6,30,36.0,33.0,3.0,15.4,39.0,70.92,55.04
2018,4,19,6,45,19.0,49.0,3.15,15.55,52.5,63.55,49.05
2018,4,19,7,0,2.0,65.0,3.3,15.7,66.0,58.29,44.14
2018,4,19,7,15,8.0,78.0,3.35,15.85,81.0,75.22,58.79
2018,4,19,7,30,14.0,91.0,3.4,16.0,96.0,92.4,73.41
2018,4,19,7,45,106.0,121.0,3.45,16.15,168.5,239.17,198.57
2018,4,19,8,0,198.0,151.0,3.5,16.3,241.0,383.41,316.34
2018,4,19,8,15,453.5,138.0,3.55,16.55,377.0,637.95,518.14
2018,4,19,8,30,709.0,125.0,3.6,16.8,513.0,885.72,697.31
2018,4,19,8,45,645.5,155.5,3.7,17.05,533.0,858.84,673.86
2018,4,19,9,0,582.0,186.0,3.8,17.3,553.0,826.24,648.57
2018,4,19,9,15,706.0,159.0,3.9,17.5,635.0,914.21,709.8
2018,4,19,9,30,830.0,132.0,4.0,17.7,717.0,989.56,760.09
2018,4,19,9,45,849.5,132.0,4.1,17.85,758.5,996.1,762.57
2018,4,19,10,0,869.0,132.0,4.2,18.0,800.0,998.7,763.04
2018,4,19,10,15,878.5,134.0,4.25,18.0,832.5,989.95,756.03
2018,4,19,10,30,888.0,136.0,4.3,18.0,865.0,965.83,738.62
2018,4,19,10,45,896.0,136.5,4.35,18.0,890.5,947.21,725.22
2018,4,19,11,0,904.0,137.0,4.4,18.0,916.0,925.04,709.59
2018,4,19,11,15,909.0,137.0,4.45,17.9,933.5,896.4,689.75
2018,4,19,11,30,914.0,137.0,4.5,17.8,951.0,864.57,667.63
2018,4,19,11,45,917.5,137.0,4.5,17.7,961.0,828.51,642.1
2018,4,19,12,0,921.0,137.0,4.5,17.6,971.0,789.63,613.38
2018,4,19,12,15,922.5,136.0,4.5,17.45,972.0,745.96,580.03
2018,4,19,12,30,924.0,135.0,4.5,17.3,973.0,700.05,544.27
2018,4,19,12,45,923.5,133.5,4.45,17.15,965.5,650.54,504.72
2018,4,19,13,0,923.0,132.0,4.4,17.0,958.0,599.37,462.87
2018,4,19,13,15,921.0,131.0,4.35,16.8,943.5,546.36,418.52
2018,4,19,13,30,919.0,130.0,4.3,16.6,929.0,492.19,372.0
2018,4,19,13,45,915.5,128.0,4.3,16.45,906.5,435.84,322.59
2018,4,19,14,0,912.0,126.0,4.3,16.3,884.0,378.92,271.73
2018,4,19,14,15,904.0,124.5,4.2,16.05,853.0,320.8,219.79
2018,4,19,14,30,896.0,123.0,4.1,15.8,822.0,263.02,169.44
2018,4,19,14,45,887.5,120.5,4.05,15.6,785.5,205.1,123.17
2018,4,19,15,0,879.0,118.0,4.0,15.4,749.0,138.5,79.09
2018,4,19,15,15,864.0,116.0,3.95,15.1,705.5,82.46,65.99
2018,4,19,15,30,849.0,114.0,3.9,14.8,662.0,82.7,66.5
2018,4,19,15,45,831.0,110.5,3.85,14.5,614.0,81.85,66.04
2018,4,19,16,0,813.0,107.0,3.8,14.2,566.0,80.92,65.53
2018,4,19,16,15,785.5,103.5,3.75,13.8,513.5,79.79,64.87
2018,4,19,16,30,758.0,100.0,3.7,13.4,461.0,71.8,58.17
2018,4,19,16,45,721.5,96.0,3.6,12.95,407.0,70.27,57.13
2018,4,19,17,0,685.0,92.0,3.5,12.5,353.0,68.74,56.05
2018,4,19,17,15,631.0,85.5,3.4,11.9,297.5,65.13,53.09
2018,4,19,17,30,577.0,79.0,3.3,11.3,242.0,61.49,49.95
2018,4,19,17,45,497.5,70.0,3.15,10.75,189.0,55.57,44.55
2018,4,19,18,0,418.0,61.0,3.0,10.2,136.0,49.61,38.84
2018,4,19,18,15,306.0,47.0,3.0,10.2,92.0,36.19,26.07
2018,4,19,18,30,194.0,33.0,3.0,10.2,48.0,25.57,12.95
2018,4,19,18,45,101.5,17.5,2.85,9.1,25.0,14.94,0.0
2018,4,19,19,0,9.0,2.0,2.7,8.0,2.0,0.0,0.0
2018,4,19,19,15,4.5,1.0,2.65,7.7,1.0,0.0,0.0
2018,4,19,19,30,0.0,0.0,2.6,7.4,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,2.6,7.1,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,2.6,6.8,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,2.55,6.55,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,2.5,6.3,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,2.4,5.7,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,2.2,5.3,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,2.1,5.1,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,2.0,4.9,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,1.9,4.7,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,1.7,4.35,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,1.6,4.2,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,1.0,3.2,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,0.85,2.75,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,0.75,2.35,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,0.7,2.2,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,0.7,2.05,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,0.7,1.9,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,0.7,1.8,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,0.7,1.7,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,0.7,1.6,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,0.7,1.5,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,0.75,1.45,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,0.8,1.4,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,0.8,1.4,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,0.8,1.4,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,0.85,1.35,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,0.9,1.3,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,0.95,1.3,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,1.0,1.3,0.0,0.0,0.0
2018,4,20,5,15,0.0,0.0,1.1,1.8,0.0,0.0,0.0
2018,4,20,5,30,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,4,20,5,45,84.0,13.5,1.35,2.8,18.5,69.91,0.0
2018,4,20,6,0,168.0,27.0,1.5,3.3,37.0,194.46,70.11
2018,4,20,6,15,304.0,40.5,1.7,4.1,81.0,335.44,276.69
2018,4,20,6,30,440.0,54.0,1.9,4.9,125.0,469.4,396.49
2018,4,20,6,45,527.0,62.0,2.1,5.65,178.5,568.81,480.56
2018,4,20,7,0,614.0,70.0,2.3,6.4,232.0,670.55,562.17
2018,4,20,7,15,671.0,76.0,2.4,7.0,289.5,744.92,618.45
2018,4,20,7,30,728.0,82.0,2.5,7.6,347.0,819.34,672.31
2018,4,20,7,45,772.0,85.5,2.65,8.2,406.0,870.63,707.44
2018,4,20,8,0,816.0,89.0,2.8,8.8,465.0,928.34,746.38
2018,4,20,8,15,843.0,93.0,2.75,9.25,520.5,967.84,769.93
2018,4,20,8,30,870.0,97.0,2.7,9.7,576.0,1004.37,791.01
2018,4,20,8,45,890.0,100.0,2.65,10.1,627.5,1029.48,803.95
2018,4,20,9,0,910.0,103.0,2.6,10.5,679.0,1051.01,814.44
2018,4,20,9,15,923.5,105.5,2.5,10.95,725.0,1049.84,808.78
2018,4,20,9,30,937.0,108.0,2.4,11.4,771.0,1056.74,809.02
2018,4,20,9,45,946.5,110.0,2.3,11.8,810.5,1055.25,803.8
2018,4,20,10,0,956.0,112.0,2.2,12.2,850.0,1049.84,796.24
2018,4,20,10,15,961.0,114.0,2.15,12.65,881.0,1036.21,783.95
2018,4,20,10,30,966.0,116.0,2.1,13.1,912.0,1018.75,769.43
2018,4,20,10,45,970.5,117.0,2.0,13.5,936.5,996.08,751.18
2018,4,20,11,0,975.0,118.0,1.9,13.9,961.0,969.76,730.75
2018,4,20,11,15,979.0,118.0,1.8,14.25,978.5,938.55,707.38
2018,4,20,11,30,983.0,118.0,1.7,14.6,996.0,903.99,681.93
2018,4,20,11,45,985.5,118.0,1.65,14.95,1005.5,865.07,654.24
2018,4,20,12,0,988.0,118.0,1.6,15.3,1015.0,823.21,624.27
2018,4,20,12,15,987.0,119.0,1.55,15.6,1015.5,777.04,589.33
2018,4,20,12,30,986.0,120.0,1.5,15.9,1016.0,728.58,552.14
2018,4,20,12,45,979.5,120.5,1.45,16.15,1005.0,674.45,510.22
2018,4,20,13,0,973.0,121.0,1.4,16.4,994.0,619.04,466.36
2018,4,20,13,15,968.5,120.5,1.35,16.55,977.0,562.83,420.87
2018,4,20,13,30,964.0,120.0,1.3,16.7,960.0,505.63,373.3
2018,4,20,13,45,958.0,119.5,1.3,16.85,936.0,447.1,323.66
2018,4,20,14,0,952.0,119.0,1.3,17.0,912.0,388.18,272.56
2018,4,20,14,15,946.0,116.5,1.25,17.05,880.5,327.8,219.91
2018,4,20,14,30,940.0,114.0,1.2,17.1,849.0,267.54,168.44
2018,4,20,14,45,929.5,111.0,1.15,17.15,809.5,206.65,120.69
2018,4,20,15,0,919.0,108.0,1.1,17.2,770.0,146.85,83.0
2018,4,20,15,15,904.5,105.5,1.1,17.15,725.0,88.52,70.43
2018,4,20,15,30,890.0,103.0,1.1,17.1,680.0,76.23,60.26
2018,4,20,15,45,873.0,99.5,1.05,17.0,630.5,75.09,59.51
2018,4,20,16,0,856.0,96.0,1.0,16.9,581.0,73.85,58.67
2018,4,20,16,15,832.5,92.0,0.95,16.75,528.0,72.06,57.37
2018,4,20,16,30,809.0,88.0,0.9,16.6,475.0,70.18,55.98
2018,4,20,16,45,777.0,83.0,0.8,16.45,419.5,67.35,53.75
2018,4,20,17,0,745.0,78.0,0.7,16.3,364.0,64.41,51.39
2018,4,20,17,15,698.5,72.5,0.7,15.55,308.0,55.78,44.06
2018,4,20,17,30,652.0,67.0,0.7,14.8,252.0,52.45,41.27
2018,4,20,17,45,581.0,59.5,0.75,14.1,198.5,47.31,36.68
2018,4,20,18,0,510.0,52.0,0.8,13.4,145.0,42.14,31.82
2018,4,20,18,15,390.5,41.5,0.8,13.4,99.0,34.13,24.05
2018,4,20,18,30,271.0,31.0,0.8,13.4,53.0,26.07,13.75
2018,4,20,18,45,143.5,17.0,0.9,12.4,28.0,14.51,0.0
2018,4,20,19,0,16.0,3.0,1.0,11.4,3.0,0.0,0.0
2018,4,20,19,15,8.0,1.5,1.0,11.1,1.5,0.0,0.0
2018,4,20,19,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,1.0,9.85,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,1.1,6.25,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,1.15,5.75,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,1.2,4.45,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,1.2,3.95,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,1.2,3.55,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,1.2,3.25,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,1.2,2.95,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,1.15,2.35,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,1.1,2.3,0.0,0.0,0.0
2018,4,21,5,15,0.0,0.0,1.25,2.8,0.0,0.0,0.0
2018,4,21,5,30,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,4,21,5,45,100.5,13.0,1.55,3.75,19.5,81.13,0.0
2018,4,21,6,0,201.0,26.0,1.7,4.2,39.0,218.85,105.7
2018,4,21,6,15,327.0,38.5,1.7,4.9,82.5,349.23,288.84
2018,4,21,6,30,453.0,51.0,1.7,5.6,126.0,478.63,402.72
2018,4,21,6,45,531.5,58.5,1.7,6.35,178.0,569.65,478.3
2018,4,21,7,0,610.0,66.0,1.7,7.1,230.0,663.04,551.25
2018,4,21,7,15,660.0,73.0,1.75,8.05,285.5,732.06,601.56
2018,4,21,7,30,710.0,80.0,1.8,9.0,341.0,801.03,649.39
2018,4,21,7,45,744.5,84.5,1.85,10.0,396.0,851.28,681.46
2018,4,21,8,0,779.0,89.0,1.9,11.0,451.0,893.84,707.08
2018,4,21,8,15,804.5,93.0,1.85,11.75,504.0,931.37,727.97
2018,4,21,8,30,830.0,97.0,1.8,12.5,557.0,966.05,746.37
2018,4,21,8,45,849.5,100.0,1.75,13.3,606.5,990.42,757.26
2018,4,21,9,0,869.0,103.0,1.7,14.1,656.0,1011.37,765.83
2018,4,21,9,15,882.0,106.0,1.65,14.5,700.5,1010.33,760.99
2018,4,21,9,30,895.0,109.0,1.6,14.9,745.0,1017.53,762.04
2018,4,21,9,45,904.5,111.0,1.5,15.35,783.0,1016.42,756.75
2018,4,21,10,0,914.0,113.0,1.4,15.8,821.0,1011.55,749.26
2018,4,21,10,15,921.0,115.0,1.3,16.15,853.0,1000.5,738.27
2018,4,21,10,30,928.0,117.0,1.2,16.5,885.0,985.7,725.11
2018,4,21,10,45,932.5,119.0,1.1,16.85,909.5,964.9,708.33
2018,4,21,11,0,937.0,121.0,1.0,17.2,934.0,940.54,689.49
2018,4,21,11,15,938.5,122.0,0.95,17.45,949.5,909.28,667.53
2018,4,21,11,30,940.0,123.0,0.9,17.7,965.0,874.9,643.7
2018,4,21,11,45,941.0,124.0,0.85,17.95,974.0,837.2,617.75
2018,4,21,12,0,942.0,125.0,0.8,18.2,983.0,796.76,589.43
2018,4,21,12,15,943.0,123.5,0.7,18.4,983.0,751.77,555.84
2018,4,21,12,30,944.0,122.0,0.6,18.6,983.0,704.56,520.19
2018,4,21,12,45,944.5,120.0,0.55,18.75,975.5,654.64,482.72
2018,4,21,13,0,945.0,118.0,0.5,18.9,968.0,602.94,443.0
2018,4,21,13,15,940.0,118.5,0.45,19.0,952.0,548.79,400.46
2018,4,21,13,30,935.0,119.0,0.4,19.1,936.0,493.71,355.99
2018,4,21,13,45,927.0,118.0,0.35,19.2,910.5,435.78,308.28
2018,4,21,14,0,919.0,117.0,0.3,19.3,885.0,377.75,259.45
2018,4,21,14,15,909.5,117.0,0.3,19.25,854.0,320.08,210.86
2018,4,21,14,30,900.0,117.0,0.3,19.2,823.0,262.87,163.43
2018,4,21,14,45,887.0,116.0,0.25,19.2,785.0,205.22,119.21
2018,4,21,15,0,874.0,115.0,0.2,19.2,747.0,139.18,76.71
2018,4,21,15,15,857.5,113.5,0.25,19.05,703.0,83.37,65.35
2018,4,21,15,30,841.0,112.0,0.3,18.9,659.0,81.02,63.8
2018,4,21,15,45,819.0,109.0,0.35,18.8,609.5,80.41,63.52
2018,4,21,16,0,797.0,106.0,0.4,18.7,560.0,79.76,63.21
2018,4,21,16,15,769.0,103.0,0.45,18.5,508.0,78.98,62.82
2018,4,21,16,30,741.0,100.0,0.5,18.3,456.0,71.38,56.58
2018,4,21,16,45,703.0,95.5,0.5,18.15,402.0,69.5,55.21
2018,4,21,17,0,665.0,91.0,0.5,18.0,348.0,67.58,53.77
2018,4,21,17,15,611.0,84.5,0.6,17.25,293.0,63.97,50.91
2018,4,21,17,30,557.0,78.0,0.7,16.5,238.0,60.31,47.88
2018,4,21,17,45,462.0,67.5,0.75,15.8,181.5,53.01,41.44
2018,4,21,18,0,367.0,57.0,0.8,15.1,125.0,43.46,32.76
2018,4,21,18,15,244.5,39.0,0.8,15.1,78.0,29.95,20.31
2018,4,21,18,30,122.0,21.0,0.8,15.1,31.0,16.23,6.69
2018,4,21,18,45,71.0,12.5,0.85,13.75,17.5,10.67,0.0
2018,4,21,19,0,20.0,4.0,0.9,12.4,4.0,0.0,0.0
2018,4,21,19,15,10.0,2.0,0.9,12.0,2.0,0.0,0.0
2018,4,21,19,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,0.9,10.15,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,0.95,9.75,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,1.05,9.15,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,1.1,7.25,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,1.1,6.55,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,1.05,6.25,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,1.0,5.95,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,0.95,5.75,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,0.85,5.6,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2018,4,22,5,15,3.0,1.0,0.75,6.0,1.0,0.0,0.0
2018,4,22,5,30,6.0,2.0,0.8,6.5,2.0,0.0,0.0
2018,4,22,5,45,84.5,15.5,0.8,7.0,21.0,72.27,0.0
2018,4,22,6,0,163.0,29.0,0.8,7.5,40.0,198.2,110.62
2018,4,22,6,15,161.5,32.0,0.75,8.1,51.0,207.06,169.21
2018,4,22,6,30,160.0,35.0,0.7,8.7,62.0,207.62,174.86
2018,4,22,6,45,271.0,57.5,0.7,9.25,123.0,339.58,287.44
2018,4,22,7,0,382.0,80.0,0.7,9.8,184.0,474.2,395.32
2018,4,22,7,15,441.5,93.0,0.75,10.8,238.0,552.2,453.28
2018,4,22,7,30,501.0,106.0,0.8,11.8,292.0,631.52,509.98
2018,4,22,7,45,522.5,120.0,0.9,12.85,340.0,676.57,539.78
2018,4,22,8,0,544.0,134.0,1.0,13.9,388.0,720.07,567.92
2018,4,22,8,15,412.5,183.0,1.1,14.65,388.5,654.24,515.48
2018,4,22,8,30,281.0,232.0,1.2,15.4,389.0,560.16,441.75
2018,4,22,8,45,313.5,248.0,1.3,16.15,437.0,606.74,475.22
2018,4,22,9,0,346.0,264.0,1.4,16.9,485.0,651.89,505.7
2018,4,22,9,15,376.5,275.0,1.45,17.25,530.5,687.46,529.34
2018,4,22,9,30,407.0,286.0,1.5,17.6,576.0,740.57,564.56
2018,4,22,9,45,341.0,318.0,1.5,17.95,570.0,680.69,518.53
2018,4,22,10,0,275.0,350.0,1.5,18.3,564.0,639.07,485.92
2018,4,22,10,15,287.0,364.5,1.5,18.4,595.5,652.47,494.67
2018,4,22,10,30,299.0,379.0,1.5,18.5,627.0,663.58,501.29
2018,4,22,10,45,345.0,378.5,1.5,18.55,672.5,688.14,518.38
2018,4,22,11,0,391.0,378.0,1.5,18.6,718.0,708.97,532.52
2018,4,22,11,15,333.5,406.5,1.5,18.6,700.5,665.58,499.88
2018,4,22,11,30,276.0,435.0,1.5,18.6,683.0,623.14,468.38
2018,4,22,11,45,210.0,447.0,1.5,18.55,636.5,554.79,418.58
2018,4,22,12,0,144.0,459.0,1.5,18.5,590.0,499.31,377.55
2018,4,22,12,15,144.5,459.5,1.5,18.5,591.5,484.36,366.7
2018,4,22,12,30,145.0,460.0,1.5,18.5,593.0,468.95,355.15
2018,4,22,12,45,127.0,452.5,1.5,18.5,568.0,436.35,330.86
2018,4,22,13,0,109.0,445.0,1.5,18.5,543.0,409.2,310.58
2018,4,22,13,15,209.0,423.0,1.5,18.45,607.5,424.17,321.18
2018,4,22,13,30,309.0,401.0,1.5,18.4,672.0,425.4,319.92
2018,4,22,13,45,285.5,398.5,1.55,18.4,643.5,388.53,291.08
2018,4,22,14,0,262.0,396.0,1.6,18.4,615.0,354.14,264.24
2018,4,22,14,15,194.0,387.0,1.6,18.25,546.0,317.9,237.75
2018,4,22,14,30,126.0,378.0,1.6,18.1,477.0,279.57,210.75
2018,4,22,14,45,134.0,360.5,1.6,18.0,461.5,255.64,192.41
2018,4,22,15,0,142.0,343.0,1.6,17.9,446.0,231.18,174.91
2018,4,22,15,15,137.0,321.0,1.5,17.7,415.5,203.73,166.13
2018,4,22,15,30,132.0,299.0,1.4,17.5,385.0,191.76,156.86
2018,4,22,15,45,181.0,273.0,1.3,17.25,381.5,179.6,147.35
2018,4,22,16,0,230.0,247.0,1.2,17.0,378.0,166.68,137.15
2018,4,22,16,15,132.0,212.5,1.1,16.6,286.0,146.15,120.52
2018,4,22,16,30,34.0,178.0,1.0,16.2,194.0,130.54,107.87
2018,4,22,16,45,22.0,155.5,0.9,15.75,165.5,120.44,99.78
2018,4,22,17,0,10.0,133.0,0.8,15.3,137.0,103.78,85.85
2018,4,22,17,15,6.0,110.5,0.8,14.9,113.0,87.04,71.61
2018,4,22,17,30,2.0,88.0,0.8,14.5,89.0,70.1,56.9
2018,4,22,17,45,1.0,64.0,0.8,14.05,64.5,51.89,40.75
2018,4,22,18,0,0.0,40.0,0.8,13.6,40.0,33.08,23.81
2018,4,22,18,15,0.0,25.0,0.8,13.6,25.0,20.62,12.38
2018,4,22,18,30,0.0,10.0,0.8,13.6,10.0,8.21,0.76
2018,4,22,18,45,1.5,6.0,0.9,13.3,6.0,5.12,0.0
2018,4,22,19,0,3.0,2.0,1.0,13.0,2.0,0.0,0.0
2018,4,22,19,15,1.5,1.0,1.05,12.95,1.0,0.0,0.0
2018,4,22,19,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,1.35,12.9,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,1.45,12.6,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,1.45,12.35,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,1.35,11.6,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,1.05,10.35,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,1.0,9.85,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,1.05,9.05,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,1.15,8.75,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,1.35,8.35,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,1.45,8.3,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,1.55,8.3,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,4,23,5,15,1.5,0.5,1.7,8.55,0.5,0.0,0.0
2018,4,23,5,30,3.0,1.0,1.8,8.8,1.0,0.0,0.0
2018,4,23,5,45,3.0,4.5,1.9,9.05,4.5,5.94,0.0
2018,4,23,6,0,3.0,8.0,2.0,9.3,8.0,8.96,0.16
2018,4,23,6,15,1.5,12.0,2.1,9.65,12.0,11.03,3.67
2018,4,23,6,30,0.0,16.0,2.2,10.0,16.0,13.16,5.69
2018,4,23,6,45,0.0,23.0,2.3,10.4,23.0,18.94,10.83
2018,4,23,7,0,0.0,30.0,2.4,10.8,30.0,24.74,15.92
2018,4,23,7,15,2.0,45.0,2.55,11.2,46.0,39.01,28.37
2018,4,23,7,30,4.0,60.0,2.7,11.6,62.0,53.42,40.77
2018,4,23,7,45,8.0,90.5,2.8,12.0,94.5,84.38,67.18
2018,4,23,8,0,12.0,121.0,2.9,12.4,127.0,117.38,94.83
2018,4,23,8,15,7.5,135.5,3.0,12.8,139.5,125.97,101.25
2018,4,23,8,30,3.0,150.0,3.1,13.2,152.0,134.36,107.46
2018,4,23,8,45,1.5,113.0,3.15,13.65,114.0,96.93,75.87
2018,4,23,9,0,0.0,76.0,3.2,14.1,76.0,63.2,47.43
2018,4,23,9,15,0.0,80.5,3.25,14.6,80.5,67.0,50.38
2018,4,23,9,30,0.0,85.0,3.3,15.1,85.0,70.81,53.29
2018,4,23,9,45,12.0,161.5,3.35,15.6,171.0,149.65,117.95
2018,4,23,10,0,24.0,238.0,3.4,16.1,257.0,244.28,193.33
2018,4,23,10,15,40.5,296.0,3.35,16.25,329.0,314.02,247.68
2018,4,23,10,30,57.0,354.0,3.3,16.4,401.0,381.69,299.31
2018,4,23,10,45,33.5,273.5,3.25,16.55,301.5,277.45,217.58
2018,4,23,11,0,10.0,193.0,3.2,16.7,202.0,172.24,134.02
2018,4,23,11,15,5.5,149.0,3.1,16.6,154.0,130.02,100.27
2018,4,23,11,30,1.0,105.0,3.0,16.5,106.0,88.81,66.94
2018,4,23,11,45,1.0,104.0,2.9,16.4,105.0,87.89,66.22
2018,4,23,12,0,1.0,103.0,2.8,16.3,104.0,86.95,65.46
2018,4,23,12,15,9.5,179.5,2.7,16.25,188.0,156.29,121.33
2018,4,23,12,30,18.0,256.0,2.6,16.2,272.0,224.32,174.99
2018,4,23,12,45,19.0,272.0,2.55,16.15,289.0,235.01,183.11
2018,4,23,13,0,20.0,288.0,2.5,16.1,306.0,245.91,191.54
2018,4,23,13,15,14.0,242.0,2.55,16.0,254.5,204.42,159.11
2018,4,23,13,30,8.0,196.0,2.6,15.9,203.0,163.99,127.34
2018,4,23,13,45,4.0,139.0,2.65,15.8,142.5,116.31,89.37
2018,4,23,14,0,0.0,82.0,2.7,15.7,82.0,68.5,50.79
2018,4,23,14,15,0.5,91.0,2.85,15.6,91.5,76.07,57.11
2018,4,23,14,30,1.0,100.0,3.0,15.5,101.0,83.4,63.21
2018,4,23,14,45,36.5,160.5,3.1,15.45,187.0,129.42,99.28
2018,4,23,15,0,72.0,221.0,3.2,15.4,273.0,168.96,130.5
2018,4,23,15,15,92.0,233.5,3.25,15.3,296.0,158.19,130.35
2018,4,23,15,30,112.0,246.0,3.3,15.2,319.0,164.54,136.15
2018,4,23,15,45,58.0,184.0,3.35,15.15,221.5,137.27,113.35
2018,4,23,16,0,4.0,122.0,3.4,15.1,124.0,99.35,81.15
2018,4,23,16,15,2.0,78.5,3.35,14.9,79.5,65.22,51.8
2018,4,23,16,30,0.0,35.0,3.3,14.7,35.0,28.94,20.05
2018,4,23,16,45,1.0,35.0,3.2,14.55,35.5,28.93,20.16
2018,4,23,17,0,2.0,35.0,3.1,14.4,36.0,28.93,20.25
2018,4,23,17,15,1.0,26.0,3.1,14.2,26.5,21.45,13.62
2018,4,23,17,30,0.0,17.0,3.1,14.0,17.0,13.99,6.94
2018,4,23,17,45,0.0,14.0,3.05,13.85,14.0,11.51,4.69
2018,4,23,18,0,0.0,11.0,3.0,13.7,11.0,9.03,2.4
2018,4,23,18,15,0.0,8.0,3.0,13.7,8.0,6.56,0.08
2018,4,23,18,30,0.0,5.0,3.0,13.7,5.0,4.1,0.0
2018,4,23,18,45,0.0,3.0,3.1,13.45,3.0,2.56,0.0
2018,4,23,19,0,0.0,1.0,3.2,13.2,1.0,0.0,0.0
2018,4,23,19,15,0.0,0.5,3.15,13.2,0.5,0.0,0.0
2018,4,23,19,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,3.05,13.15,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,3.0,13.05,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,3.0,12.95,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,3.05,12.9,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,3.15,12.9,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,3.25,12.85,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,3.3,12.75,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,3.3,12.65,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,3.25,12.55,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,3.2,12.45,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,3.15,12.4,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,3.05,12.4,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,3.0,12.45,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,3.15,12.55,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,3.25,12.65,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,4,24,5,15,0.0,0.0,3.35,12.75,0.0,0.0,0.0
2018,4,24,5,30,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,4,24,5,45,0.0,4.0,3.45,12.9,4.0,3.41,0.0
2018,4,24,6,0,0.0,8.0,3.5,13.0,8.0,6.57,0.0
2018,4,24,6,15,0.0,12.5,3.5,13.1,12.5,10.27,2.89
2018,4,24,6,30,0.0,17.0,3.5,13.2,17.0,13.98,6.27
2018,4,24,6,45,0.0,20.0,3.55,13.3,20.0,16.46,8.52
2018,4,24,7,0,0.0,23.0,3.6,13.4,23.0,18.94,10.71
2018,4,24,7,15,0.0,27.5,3.65,13.55,27.5,22.68,13.92
2018,4,24,7,30,0.0,32.0,3.7,13.7,32.0,26.41,17.08
2018,4,24,7,45,0.0,48.5,3.75,13.8,48.5,40.13,28.73
2018,4,24,8,0,0.0,65.0,3.8,13.9,65.0,53.89,40.28
2018,4,24,8,15,0.0,57.0,3.8,14.0,57.0,47.24,34.49
2018,4,24,8,30,0.0,49.0,3.8,14.1,49.0,40.61,28.75
2018,4,24,8,45,0.0,59.5,3.8,14.25,59.5,49.39,36.0
2018,4,24,9,0,0.0,70.0,3.8,14.4,70.0,58.18,43.21
2018,4,24,9,15,0.0,92.0,3.8,14.5,92.0,76.63,58.38
2018,4,24,9,30,0.0,114.0,3.8,14.6,114.0,95.82,74.03
2018,4,24,9,45,0.0,112.0,3.75,14.75,112.0,94.04,72.33
2018,4,24,10,0,0.0,110.0,3.7,14.9,110.0,92.3,70.72
2018,4,24,10,15,2.5,138.5,3.7,15.05,140.5,119.37,92.74
2018,4,24,10,30,5.0,167.0,3.7,15.2,171.0,146.31,114.41
2018,4,24,10,45,5.0,166.0,3.7,15.35,170.0,145.0,113.11
2018,4,24,11,0,5.0,165.0,3.7,15.5,169.0,143.71,111.87
2018,4,24,11,15,3.0,135.0,3.7,15.65,137.5,116.01,89.32
2018,4,24,11,30,1.0,105.0,3.7,15.8,106.0,88.82,67.16
2018,4,24,11,45,0.5,104.0,3.7,16.0,104.5,87.51,66.01
2018,4,24,12,0,0.0,103.0,3.7,16.2,103.0,86.23,64.89
2018,4,24,12,15,0.0,94.5,3.7,16.35,94.5,79.07,59.04
2018,4,24,12,30,0.0,86.0,3.7,16.5,86.0,71.95,53.23
2018,4,24,12,45,0.0,97.5,3.65,16.6,97.5,81.45,60.94
2018,4,24,13,0,0.0,109.0,3.6,16.7,109.0,90.87,68.56
2018,4,24,13,15,0.5,116.0,3.5,16.8,116.5,96.75,73.32
2018,4,24,13,30,1.0,123.0,3.4,16.9,124.0,102.52,77.98
2018,4,24,13,45,2.0,132.5,3.35,17.0,134.5,110.35,84.31
2018,4,24,14,0,3.0,142.0,3.3,17.1,145.0,117.92,90.43
