Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,24,14,15,2.0,128.0,3.2,17.15,130.0,106.16,81.04
2018,4,24,14,30,1.0,114.0,3.1,17.2,115.0,94.58,71.82
2018,4,24,14,45,0.5,111.5,3.0,17.3,112.0,92.36,70.16
2018,4,24,15,0,0.0,109.0,2.9,17.4,109.0,90.21,68.55
2018,4,24,15,15,0.0,98.0,2.85,17.4,98.0,81.48,64.52
2018,4,24,15,30,0.0,87.0,2.8,17.4,87.0,72.41,56.94
2018,4,24,15,45,0.0,80.5,2.7,17.4,80.5,66.93,52.4
2018,4,24,16,0,0.0,74.0,2.6,17.4,74.0,61.46,47.86
2018,4,24,16,15,0.0,58.5,2.55,17.25,58.5,48.5,36.8
2018,4,24,16,30,0.0,43.0,2.5,17.1,43.0,35.58,25.66
2018,4,24,16,45,35.5,63.0,2.45,17.0,77.0,49.75,38.24
2018,4,24,17,0,71.0,83.0,2.4,16.9,111.0,64.61,51.43
2018,4,24,17,15,58.5,94.5,2.3,16.6,115.5,74.72,60.49
2018,4,24,17,30,46.0,106.0,2.2,16.3,120.0,80.67,65.82
2018,4,24,17,45,24.5,84.0,2.15,16.05,91.5,64.83,51.81
2018,4,24,18,0,3.0,62.0,2.1,15.8,63.0,49.37,37.89
2018,4,24,18,15,1.5,44.0,2.1,15.8,44.5,35.37,25.02
2018,4,24,18,30,0.0,26.0,2.1,15.8,26.0,21.27,11.32
2018,4,24,18,45,0.5,14.5,1.95,15.3,14.5,12.38,0.0
2018,4,24,19,0,1.0,3.0,1.8,14.8,3.0,2.56,0.0
2018,4,24,19,15,0.5,1.5,1.75,14.7,1.5,0.0,0.0
2018,4,24,19,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,1.5,14.25,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,1.25,13.8,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,0.95,13.45,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,0.85,13.2,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,0.75,12.8,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,0.7,12.65,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,0.65,12.55,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,0.6,12.25,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,0.65,12.2,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,0.65,12.2,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,0.6,12.15,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,0.6,12.05,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,4,25,5,15,0.0,0.0,0.65,12.15,0.0,0.0,0.0
2018,4,25,5,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,4,25,5,45,0.0,2.0,0.8,12.45,2.0,1.71,0.0
2018,4,25,6,0,0.0,4.0,0.9,12.6,4.0,3.28,0.0
2018,4,25,6,15,0.0,7.5,1.0,12.8,7.5,6.15,0.0
2018,4,25,6,30,0.0,11.0,1.1,13.0,11.0,9.03,2.09
2018,4,25,6,45,0.0,13.5,1.2,13.15,13.5,11.1,3.94
2018,4,25,7,0,0.0,16.0,1.3,13.3,16.0,13.16,5.76
2018,4,25,7,15,0.0,22.0,1.45,13.55,22.0,18.13,10.03
2018,4,25,7,30,0.0,28.0,1.6,13.8,28.0,23.1,14.26
2018,4,25,7,45,0.0,44.0,1.7,14.0,44.0,36.39,25.54
2018,4,25,8,0,0.0,60.0,1.8,14.2,60.0,49.72,36.71
2018,4,25,8,15,2.5,87.0,1.9,14.35,88.5,74.76,57.71
2018,4,25,8,30,5.0,114.0,2.0,14.5,117.0,101.7,79.98
2018,4,25,8,45,2.5,78.5,2.1,14.65,80.0,67.75,51.36
2018,4,25,9,0,0.0,43.0,2.2,14.8,43.0,35.68,24.33
2018,4,25,9,15,3.5,91.5,2.15,14.95,94.0,79.71,60.99
2018,4,25,9,30,7.0,140.0,2.1,15.1,145.0,125.85,98.67
2018,4,25,9,45,16.0,205.0,2.1,15.3,217.5,193.22,152.86
2018,4,25,10,0,25.0,270.0,2.1,15.5,290.0,277.08,218.56
2018,4,25,10,15,33.5,307.5,2.05,15.85,335.0,318.65,249.88
2018,4,25,10,30,42.0,345.0,2.0,16.2,380.0,358.67,279.61
2018,4,25,10,45,92.0,381.0,1.9,16.55,461.0,432.8,335.65
2018,4,25,11,0,142.0,417.0,1.8,16.9,542.0,516.07,396.3
2018,4,25,11,15,123.0,412.0,1.75,17.25,521.5,482.98,369.93
2018,4,25,11,30,104.0,407.0,1.7,17.6,501.0,451.01,345.2
2018,4,25,11,45,68.0,378.5,1.65,18.0,440.0,379.08,290.59
2018,4,25,12,0,32.0,350.0,1.6,18.4,379.0,320.95,245.96
2018,4,25,12,15,55.5,388.5,1.55,18.7,439.5,362.9,277.43
2018,4,25,12,30,79.0,427.0,1.5,19.0,500.0,400.62,304.63
2018,4,25,12,45,83.0,416.5,1.5,19.35,492.5,384.8,292.15
2018,4,25,13,0,87.0,406.0,1.5,19.7,485.0,368.89,279.84
2018,4,25,13,15,120.5,311.0,1.5,19.8,418.5,302.21,230.01
2018,4,25,13,30,154.0,216.0,1.5,19.9,352.0,230.29,174.84
2018,4,25,13,45,209.0,249.5,1.55,20.05,429.0,261.38,196.72
2018,4,25,14,0,264.0,283.0,1.6,20.2,506.0,284.19,210.8
2018,4,25,14,15,162.5,305.0,1.65,20.15,440.5,261.11,194.63
2018,4,25,14,30,61.0,327.0,1.7,20.1,375.0,248.99,188.81
2018,4,25,14,45,71.0,314.5,1.75,20.0,368.0,234.19,177.37
2018,4,25,15,0,81.0,302.0,1.8,19.9,361.0,218.34,165.79
2018,4,25,15,15,60.0,266.5,1.85,19.8,309.0,188.02,144.98
2018,4,25,15,30,39.0,231.0,1.9,19.7,257.0,165.69,134.32
2018,4,25,15,45,92.0,228.5,1.95,19.6,283.5,164.47,133.82
2018,4,25,16,0,145.0,226.0,2.0,19.5,310.0,154.26,125.79
2018,4,25,16,15,279.5,187.0,1.9,19.35,330.5,125.97,102.48
2018,4,25,16,30,414.0,148.0,1.8,19.2,351.0,98.68,79.73
2018,4,25,16,45,500.0,121.5,1.7,19.1,339.0,84.59,67.97
2018,4,25,17,0,586.0,95.0,1.6,19.0,327.0,69.26,54.97
2018,4,25,17,15,578.0,83.0,1.45,18.45,283.5,62.12,49.04
2018,4,25,17,30,570.0,71.0,1.3,17.9,240.0,54.51,42.53
2018,4,25,17,45,417.5,65.5,1.1,17.35,176.0,50.64,39.14
2018,4,25,18,0,265.0,60.0,0.9,16.8,112.0,44.97,33.94
2018,4,25,18,15,252.5,45.5,0.9,16.8,83.0,34.75,24.45
2018,4,25,18,30,240.0,31.0,0.9,16.8,54.0,24.1,13.75
2018,4,25,18,45,137.5,18.0,0.95,15.55,29.5,14.06,0.0
2018,4,25,19,0,35.0,5.0,1.0,14.3,5.0,4.27,0.0
2018,4,25,19,15,17.5,2.5,1.05,14.15,2.5,0.0,0.0
2018,4,25,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,1.05,13.25,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,0.95,12.65,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,0.9,11.55,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,0.95,10.75,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,0.95,10.05,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,0.9,9.95,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,4,26,5,15,1.5,1.0,1.0,10.05,1.0,0.0,0.0
2018,4,26,5,30,3.0,2.0,1.1,10.4,2.0,0.0,0.0
2018,4,26,5,45,1.5,12.0,1.15,10.7,12.0,11.3,0.0
2018,4,26,6,0,0.0,22.0,1.2,11.0,22.0,18.18,7.87
2018,4,26,6,15,0.0,38.0,1.3,11.35,38.0,34.87,23.71
2018,4,26,6,30,0.0,54.0,1.4,11.7,54.0,50.08,37.28
2018,4,26,6,45,11.0,77.0,1.5,12.0,80.0,83.31,66.5
2018,4,26,7,0,22.0,100.0,1.6,12.3,106.0,128.87,105.72
2018,4,26,7,15,67.0,127.0,1.7,12.75,151.5,200.39,167.05
2018,4,26,7,30,112.0,154.0,1.8,13.2,197.0,291.72,242.44
2018,4,26,7,45,124.0,179.5,1.9,13.6,233.5,332.02,273.64
2018,4,26,8,0,136.0,205.0,2.0,14.0,270.0,371.48,303.72
2018,4,26,8,15,139.5,227.5,1.95,14.5,301.0,397.8,322.27
2018,4,26,8,30,143.0,250.0,1.9,15.0,332.0,423.14,339.78
2018,4,26,8,45,235.0,260.0,1.9,15.5,407.5,542.86,431.01
2018,4,26,9,0,327.0,270.0,1.9,16.0,483.0,640.3,501.99
2018,4,26,9,15,433.5,254.5,1.8,16.5,557.0,743.45,574.26
2018,4,26,9,30,540.0,239.0,1.7,17.0,631.0,823.79,628.11
2018,4,26,9,45,441.0,288.0,1.6,17.5,619.0,766.65,581.38
2018,4,26,10,0,342.0,337.0,1.5,18.0,607.0,690.3,523.16
2018,4,26,10,15,479.0,295.5,1.35,18.35,689.5,782.2,587.35
2018,4,26,10,30,616.0,254.0,1.2,18.7,772.0,855.1,634.56
2018,4,26,10,45,599.5,269.0,1.1,19.05,784.5,830.91,613.79
2018,4,26,11,0,583.0,284.0,1.0,19.4,797.0,804.42,592.82
2018,4,26,11,15,710.0,225.0,0.9,19.5,861.5,831.68,611.28
2018,4,26,11,30,837.0,166.0,0.8,19.6,926.0,843.03,617.41
2018,4,26,11,45,685.0,249.0,0.75,19.75,874.5,765.13,560.97
2018,4,26,12,0,533.0,332.0,0.7,19.9,823.0,686.85,504.41
2018,4,26,12,15,410.5,389.0,0.7,19.9,767.5,614.32,452.83
2018,4,26,12,30,288.0,446.0,0.7,19.9,712.0,549.75,406.15
2018,4,26,12,45,269.5,444.5,0.7,19.95,691.5,512.71,379.77
2018,4,26,13,0,251.0,443.0,0.7,20.0,671.0,477.18,353.86
2018,4,26,13,15,278.5,430.5,0.8,19.95,680.0,458.27,340.19
2018,4,26,13,30,306.0,418.0,0.9,19.9,689.0,436.81,323.74
2018,4,26,13,45,296.5,410.0,0.95,19.9,667.0,401.52,296.73
2018,4,26,14,0,287.0,402.0,1.0,19.9,645.0,367.43,270.35
2018,4,26,14,15,202.5,389.0,1.0,19.8,557.5,322.93,238.52
2018,4,26,14,30,118.0,376.0,1.0,19.7,470.0,278.18,207.69
2018,4,26,14,45,83.0,342.0,1.0,19.65,406.5,252.03,189.75
2018,4,26,15,0,48.0,308.0,1.0,19.6,343.0,218.98,166.8
2018,4,26,15,15,27.0,244.5,0.95,19.4,264.0,174.8,134.51
2018,4,26,15,30,6.0,181.0,0.9,19.2,185.0,143.01,115.38
2018,4,26,15,45,3.5,163.5,0.85,19.0,166.0,130.04,105.08
2018,4,26,16,0,1.0,146.0,0.8,18.8,147.0,116.92,94.5
2018,4,26,16,15,0.5,117.0,0.7,18.6,117.5,95.22,76.53
2018,4,26,16,30,0.0,88.0,0.6,18.4,88.0,72.91,57.8
2018,4,26,16,45,0.0,72.0,0.55,18.2,72.0,59.72,46.68
2018,4,26,17,0,0.0,56.0,0.5,18.0,56.0,46.36,35.24
2018,4,26,17,15,0.0,43.0,0.5,17.7,43.0,35.53,25.88
2018,4,26,17,30,0.0,30.0,0.5,17.4,30.0,24.74,16.39
2018,4,26,17,45,0.0,23.5,0.45,17.1,23.5,19.36,11.6
2018,4,26,18,0,0.0,17.0,0.4,16.8,17.0,13.98,6.75
2018,4,26,18,15,0.0,12.5,0.4,16.8,12.5,10.27,3.3
2018,4,26,18,30,0.0,8.0,0.4,16.8,8.0,6.56,0.0
2018,4,26,18,45,0.0,4.5,0.45,16.2,4.5,3.69,0.0
2018,4,26,19,0,0.0,1.0,0.5,15.6,1.0,0.85,0.0
2018,4,26,19,15,0.0,0.5,0.45,15.45,0.5,0.0,0.0
2018,4,26,19,30,0.0,0.0,0.4,15.3,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,0.4,15.1,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,0.4,14.9,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,0.4,14.75,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,0.4,14.6,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,0.35,14.45,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,0.3,14.3,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,0.3,14.2,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,0.3,14.1,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,0.3,13.9,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,0.35,13.8,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,0.4,13.7,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,0.45,13.6,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,0.5,13.35,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,0.55,13.05,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,0.65,12.8,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,0.75,12.6,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,1.4,12.75,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,1.45,12.7,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,1.25,11.95,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,4,27,5,15,9.0,2.0,1.35,12.0,2.0,0.0,0.0
2018,4,27,5,30,18.0,4.0,1.5,12.2,4.0,0.0,0.0
2018,4,27,5,45,96.0,18.0,1.6,12.4,25.5,83.27,0.0
2018,4,27,6,0,174.0,32.0,1.7,12.6,47.0,220.59,163.11
2018,4,27,6,15,155.0,36.5,1.75,12.85,57.0,207.79,170.27
2018,4,27,6,30,136.0,41.0,1.8,13.1,67.0,177.25,148.43
2018,4,27,6,45,77.0,53.5,1.85,13.3,69.0,130.09,108.3
2018,4,27,7,0,18.0,66.0,1.9,13.5,71.0,79.17,63.08
2018,4,27,7,15,10.0,83.0,1.9,13.9,86.0,81.05,64.21
2018,4,27,7,30,2.0,100.0,1.9,14.3,101.0,89.46,70.66
2018,4,27,7,45,6.0,116.0,1.9,14.7,119.0,107.81,85.86
2018,4,27,8,0,10.0,132.0,1.9,15.1,137.0,126.16,100.79
2018,4,27,8,15,42.0,179.0,1.9,15.6,202.5,220.83,178.7
2018,4,27,8,30,74.0,226.0,1.9,16.1,268.0,303.61,244.27
2018,4,27,8,45,119.5,251.5,1.85,16.55,326.5,395.02,314.84
2018,4,27,9,0,165.0,277.0,1.8,17.0,385.0,464.34,366.48
2018,4,27,9,15,459.5,216.0,1.85,17.45,544.5,727.46,564.51
2018,4,27,9,30,754.0,155.0,1.9,17.9,704.0,953.67,718.11
2018,4,27,9,45,760.5,159.5,1.9,18.35,737.5,952.36,711.96
2018,4,27,10,0,767.0,164.0,1.9,18.8,771.0,940.1,701.35
2018,4,27,10,15,635.0,230.0,1.95,19.05,745.5,870.92,653.24
2018,4,27,10,30,503.0,296.0,2.0,19.3,720.0,787.38,592.35
2018,4,27,10,45,585.0,265.0,2.0,19.55,771.5,814.65,612.16
2018,4,27,11,0,667.0,234.0,2.0,19.8,823.0,833.37,624.83
2018,4,27,11,15,539.0,310.5,2.05,19.95,792.0,763.21,572.43
2018,4,27,11,30,411.0,387.0,2.1,20.1,761.0,697.71,523.48
2018,4,27,11,45,366.5,406.5,2.1,20.2,742.5,647.66,487.09
2018,4,27,12,0,322.0,426.0,2.1,20.3,724.0,606.36,456.37
2018,4,27,12,15,283.0,440.0,2.1,20.35,702.0,566.13,426.43
2018,4,27,12,30,244.0,454.0,2.1,20.4,680.0,527.89,397.78
2018,4,27,12,45,252.5,438.0,2.15,20.45,670.0,498.0,375.87
2018,4,27,13,0,261.0,422.0,2.2,20.5,660.0,467.77,353.2
2018,4,27,13,15,159.5,396.0,2.2,20.45,540.5,382.37,289.6
2018,4,27,13,30,58.0,370.0,2.2,20.4,421.0,310.3,236.08
2018,4,27,13,45,32.0,275.0,2.2,20.4,303.0,225.79,172.26
2018,4,27,14,0,6.0,180.0,2.2,20.4,185.0,148.8,113.21
2018,4,27,14,15,24.5,229.5,2.2,20.3,249.0,182.69,139.44
2018,4,27,14,30,43.0,279.0,2.2,20.2,313.0,215.53,164.27
2018,4,27,14,45,36.5,243.0,2.15,20.1,271.0,185.55,141.32
2018,4,27,15,0,30.0,207.0,2.1,20.0,229.0,156.9,119.66
2018,4,27,15,15,31.5,201.5,2.05,19.9,223.5,149.24,114.7
2018,4,27,15,30,33.0,196.0,2.0,19.8,218.0,144.68,116.93
2018,4,27,15,45,192.5,200.0,1.95,19.65,313.5,129.38,104.55
2018,4,27,16,0,352.0,204.0,1.9,19.5,409.0,135.78,110.34
2018,4,27,16,15,531.5,153.5,1.8,19.35,431.5,101.83,82.02
2018,4,27,16,30,711.0,103.0,1.7,19.2,454.0,72.46,57.26
2018,4,27,16,45,691.0,96.0,1.6,19.0,405.5,69.18,54.71
2018,4,27,17,0,671.0,89.0,1.5,18.8,357.0,65.67,51.9
2018,4,27,17,15,626.5,82.5,1.3,18.2,304.0,62.07,49.04
2018,4,27,17,30,582.0,76.0,1.1,17.6,251.0,58.37,45.98
2018,4,27,17,45,517.0,67.5,0.95,17.0,200.5,52.82,41.13
2018,4,27,18,0,452.0,59.0,0.8,16.4,150.0,47.16,35.97
2018,4,27,18,15,352.0,48.0,0.8,16.4,106.0,39.06,28.3
2018,4,27,18,30,252.0,37.0,0.8,16.4,62.0,28.65,17.88
2018,4,27,18,45,144.0,22.5,0.85,15.1,35.0,17.53,0.0
2018,4,27,19,0,36.0,8.0,0.9,13.8,8.0,6.83,0.0
2018,4,27,19,15,18.0,4.0,0.95,13.65,4.0,0.0,0.0
2018,4,27,19,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,1.05,13.3,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,1.15,12.8,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,1.15,12.2,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,1.05,11.65,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,0.95,11.3,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,0.85,10.55,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,0.8,9.85,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,0.8,9.55,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,0.8,9.25,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,4,28,5,15,6.5,2.5,0.85,8.9,2.5,0.0,0.0
2018,4,28,5,30,13.0,5.0,0.9,9.5,5.0,4.27,0.0
2018,4,28,5,45,94.5,21.5,0.95,10.1,29.5,85.36,0.0
2018,4,28,6,0,176.0,38.0,1.0,10.7,54.0,232.42,176.02
2018,4,28,6,15,276.5,52.5,1.1,11.35,97.0,331.45,272.28
2018,4,28,6,30,377.0,67.0,1.2,12.0,140.0,439.26,363.74
2018,4,28,6,45,447.0,78.0,1.3,12.7,190.5,522.24,430.44
2018,4,28,7,0,517.0,89.0,1.4,13.4,241.0,613.96,500.5
2018,4,28,7,15,566.5,97.0,1.3,14.2,294.0,682.6,548.05
2018,4,28,7,30,616.0,105.0,1.2,15.0,347.0,750.89,592.81
2018,4,28,7,45,613.0,119.0,1.15,15.8,388.5,775.14,604.98
2018,4,28,8,0,610.0,133.0,1.1,16.6,430.0,796.45,615.08
2018,4,28,8,15,676.5,130.5,1.25,17.45,493.0,864.5,659.49
2018,4,28,8,30,743.0,128.0,1.4,18.3,556.0,930.45,700.8
2018,4,28,8,45,762.0,132.5,1.55,19.2,603.5,954.93,713.82
2018,4,28,9,0,781.0,137.0,1.7,20.1,651.0,976.23,725.16
2018,4,28,9,15,797.5,139.5,1.8,20.45,694.0,982.05,727.25
2018,4,28,9,30,814.0,142.0,1.9,20.8,737.0,992.05,732.38
2018,4,28,9,45,826.5,144.5,2.0,21.1,775.0,994.39,732.71
2018,4,28,10,0,839.0,147.0,2.1,21.4,813.0,992.99,730.8
2018,4,28,10,15,846.5,149.0,2.2,21.6,843.0,982.5,723.41
2018,4,28,10,30,854.0,151.0,2.3,21.8,873.0,968.37,713.8
2018,4,28,10,45,860.0,153.0,2.4,22.0,897.5,949.26,700.99
2018,4,28,11,0,866.0,155.0,2.5,22.2,922.0,926.65,685.91
2018,4,28,11,15,869.5,157.0,2.55,22.35,938.5,898.5,666.85
2018,4,28,11,30,873.0,159.0,2.6,22.5,955.0,867.18,645.68
2018,4,28,11,45,874.5,159.0,2.7,22.6,962.5,829.55,620.59
2018,4,28,12,0,876.0,159.0,2.8,22.7,970.0,789.34,592.04
2018,4,28,12,15,884.0,153.0,2.8,22.8,972.0,740.31,556.49
2018,4,28,12,30,892.0,147.0,2.8,22.9,974.0,696.62,523.71
2018,4,28,12,45,900.5,140.0,2.85,22.95,969.0,650.17,488.38
2018,4,28,13,0,909.0,133.0,2.9,23.0,964.0,601.48,450.33
2018,4,28,13,15,903.5,132.5,2.9,23.0,947.0,548.32,407.73
2018,4,28,13,30,898.0,132.0,2.9,23.0,930.0,494.43,363.37
2018,4,28,13,45,891.0,131.5,2.9,23.0,906.0,439.45,317.0
2018,4,28,14,0,884.0,131.0,2.9,23.0,882.0,384.3,269.52
2018,4,28,14,15,846.5,142.5,2.9,22.95,841.0,322.73,217.81
2018,4,28,14,30,809.0,154.0,2.9,22.9,800.0,270.03,173.95
2018,4,28,14,45,796.5,150.0,2.85,22.85,762.0,214.89,130.28
2018,4,28,15,0,784.0,146.0,2.8,22.8,724.0,161.32,94.36
2018,4,28,15,15,797.0,133.0,2.7,22.65,691.5,104.57,68.58
2018,4,28,15,30,810.0,120.0,2.6,22.5,659.0,84.89,66.17
2018,4,28,15,45,780.0,119.5,2.55,22.35,608.5,86.1,67.44
2018,4,28,16,0,750.0,119.0,2.5,22.2,558.0,79.48,62.11
2018,4,28,16,15,722.5,115.0,2.3,21.85,507.0,78.55,61.63
2018,4,28,16,30,695.0,111.0,2.1,21.5,456.0,77.57,61.11
2018,4,28,16,45,667.5,105.0,1.95,21.15,406.0,75.13,59.32
2018,4,28,17,0,640.0,99.0,1.8,20.8,356.0,72.55,57.39
2018,4,28,17,15,588.5,93.0,1.65,20.1,303.0,69.61,55.17
2018,4,28,17,30,537.0,87.0,1.5,19.4,250.0,66.65,52.83
2018,4,28,17,45,464.0,78.0,1.4,18.7,199.0,58.49,45.78
2018,4,28,18,0,391.0,69.0,1.3,18.0,148.0,52.14,40.06
2018,4,28,18,15,294.0,54.5,1.3,18.0,104.0,41.53,30.25
2018,4,28,18,30,197.0,40.0,1.3,18.0,60.0,30.74,19.6
2018,4,28,18,45,111.0,24.0,1.25,17.1,34.0,18.63,0.0
2018,4,28,19,0,25.0,8.0,1.2,16.2,8.0,6.83,0.0
2018,4,28,19,15,12.5,4.0,1.3,16.15,4.0,0.0,0.0
2018,4,28,19,30,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,1.45,16.05,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,2.1,15.35,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,2.35,14.75,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,2.45,14.05,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,2.35,13.25,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,2.0,11.65,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,2.0,10.95,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,1.95,10.3,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,1.85,9.7,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,1.75,9.1,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,1.5,7.95,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,1.45,7.4,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,1.4,6.85,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,1.35,6.35,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,4,29,5,15,18.5,3.0,1.4,5.6,3.0,0.0,0.0
2018,4,29,5,30,37.0,6.0,1.6,5.9,6.0,29.97,0.0
2018,4,29,5,45,169.0,21.0,1.75,6.25,35.5,174.55,0.0
2018,4,29,6,0,301.0,36.0,1.9,6.6,65.0,316.28,248.96
2018,4,29,6,15,411.0,46.5,2.15,7.05,112.0,429.39,359.34
2018,4,29,6,30,521.0,57.0,2.4,7.5,159.0,548.37,461.08
2018,4,29,6,45,591.5,63.5,2.6,8.0,213.0,634.0,531.48
2018,4,29,7,0,662.0,70.0,2.8,8.5,267.0,721.36,599.82
2018,4,29,7,15,708.0,75.5,2.9,8.9,323.5,786.28,647.74
2018,4,29,7,30,754.0,81.0,3.0,9.3,380.0,843.99,688.54
2018,4,29,7,45,787.0,85.0,3.1,9.75,435.5,893.82,722.15
2018,4,29,8,0,820.0,89.0,3.2,10.2,491.0,941.53,753.44
2018,4,29,8,15,843.5,92.5,3.2,10.6,544.5,976.78,774.58
2018,4,29,8,30,867.0,96.0,3.2,11.0,598.0,1009.05,793.41
2018,4,29,8,45,884.5,98.5,3.2,11.4,647.5,1030.82,804.76
2018,4,29,9,0,902.0,101.0,3.2,11.8,697.0,1037.1,805.5
2018,4,29,9,15,916.0,103.0,3.15,12.2,742.0,1047.66,809.04
2018,4,29,9,30,930.0,105.0,3.1,12.6,787.0,1054.49,810.12
2018,4,29,9,45,941.0,106.5,3.05,13.0,826.5,1053.96,806.38
2018,4,29,10,0,952.0,108.0,3.0,13.4,866.0,1049.55,800.29
2018,4,29,10,15,960.0,108.5,2.95,13.75,898.0,1037.3,789.28
2018,4,29,10,30,968.0,109.0,2.9,14.1,930.0,1021.23,775.98
2018,4,29,10,45,971.0,110.0,2.85,14.45,952.5,997.32,757.6
2018,4,29,11,0,974.0,111.0,2.8,14.8,975.0,969.9,737.05
2018,4,29,11,15,978.0,110.5,2.75,15.1,991.5,938.52,714.1
2018,4,29,11,30,982.0,110.0,2.7,15.4,1008.0,903.87,689.0
2018,4,29,11,45,985.0,109.5,2.65,15.65,1017.0,865.32,661.39
2018,4,29,12,0,988.0,109.0,2.6,15.9,1026.0,823.89,631.75
2018,4,29,12,15,987.0,109.5,2.6,16.1,1026.0,777.82,597.32
2018,4,29,12,30,986.0,110.0,2.6,16.3,1026.0,729.54,560.19
2018,4,29,12,45,981.0,110.5,2.55,16.55,1015.5,676.9,518.66
2018,4,29,13,0,976.0,111.0,2.5,16.8,1005.0,622.87,475.14
2018,4,29,13,15,973.0,110.0,2.45,16.9,988.5,567.59,429.79
2018,4,29,13,30,970.0,109.0,2.4,17.0,972.0,511.21,382.3
2018,4,29,13,45,965.0,108.5,2.4,17.1,948.5,453.51,332.65
2018,4,29,14,0,960.0,108.0,2.4,17.2,925.0,395.33,281.47
2018,4,29,14,15,951.5,106.5,2.35,17.2,892.5,335.29,228.47
2018,4,29,14,30,943.0,105.0,2.3,17.2,860.0,275.63,176.53
2018,4,29,14,45,933.0,102.5,2.3,17.2,821.0,215.71,127.7
2018,4,29,15,0,923.0,100.0,2.3,17.2,782.0,156.82,87.27
2018,4,29,15,15,910.0,98.0,2.25,17.1,738.5,99.33,63.26
2018,4,29,15,30,897.0,96.0,2.2,17.0,695.0,81.88,65.06
2018,4,29,15,45,880.5,93.5,2.2,16.95,646.5,80.52,64.12
2018,4,29,16,0,864.0,91.0,2.2,16.9,598.0,69.96,55.25
2018,4,29,16,15,842.0,87.5,2.05,16.6,545.5,68.44,54.2
2018,4,29,16,30,820.0,84.0,1.9,16.3,493.0,66.83,53.06
2018,4,29,16,45,790.0,80.0,1.8,16.0,438.5,64.67,51.43
2018,4,29,17,0,760.0,76.0,1.7,15.7,384.0,62.43,49.72
2018,4,29,17,15,717.5,71.0,1.55,14.9,328.5,59.22,47.18
2018,4,29,17,30,675.0,66.0,1.4,14.1,273.0,51.33,40.38
2018,4,29,17,45,612.0,59.5,1.2,13.3,219.5,46.94,36.55
2018,4,29,18,0,549.0,53.0,1.0,12.5,166.0,42.53,32.49
2018,4,29,18,15,447.0,44.0,1.0,12.5,118.5,35.8,26.01
2018,4,29,18,30,345.0,35.0,1.0,12.5,71.0,29.06,18.88
2018,4,29,18,45,205.0,22.0,1.05,11.0,40.5,18.45,0.0
2018,4,29,19,0,65.0,9.0,1.1,9.5,10.0,7.68,0.0
2018,4,29,19,15,32.5,4.5,1.15,9.3,5.0,0.0,0.0
2018,4,29,19,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,1.15,7.6,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,1.05,6.3,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,0.9,4.75,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,0.85,4.45,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,0.8,4.3,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,0.8,4.15,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,0.8,3.8,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,0.8,3.65,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,0.8,3.4,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,0.8,3.3,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,0.8,3.2,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,0.8,3.1,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,0.8,2.9,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,0.8,2.85,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,0.8,2.8,0.0,0.0,0.0
2018,4,30,5,15,23.0,4.0,0.85,3.5,4.0,0.0,0.0
2018,4,30,5,30,46.0,8.0,0.9,4.2,8.0,37.78,0.0
2018,4,30,5,45,173.0,22.0,1.0,4.9,37.0,180.58,0.0
2018,4,30,6,0,300.0,36.0,1.1,5.6,66.0,316.83,252.08
2018,4,30,6,15,408.0,46.5,1.15,6.35,113.0,427.87,356.54
2018,4,30,6,30,516.0,57.0,1.2,7.1,160.0,545.03,453.74
2018,4,30,6,45,586.0,63.5,1.2,7.85,213.5,629.99,520.19
2018,4,30,7,0,656.0,70.0,1.2,8.6,267.0,716.75,584.09
2018,4,30,7,15,704.0,75.5,1.2,9.5,324.0,783.34,629.32
2018,4,30,7,30,752.0,81.0,1.2,10.4,381.0,842.98,667.48
2018,4,30,7,45,786.0,84.0,1.15,11.35,436.5,892.46,696.07
2018,4,30,8,0,820.0,87.0,1.1,12.3,492.0,939.84,722.1
2018,4,30,8,15,843.5,90.0,1.15,12.9,545.0,974.43,741.49
2018,4,30,8,30,867.0,93.0,1.2,13.5,598.0,1006.07,758.83
2018,4,30,8,45,885.0,95.5,1.2,14.1,647.5,1016.51,761.26
2018,4,30,9,0,903.0,98.0,1.2,14.7,697.0,1035.31,769.51
2018,4,30,9,15,914.5,100.0,1.15,15.1,740.5,1043.42,770.41
2018,4,30,9,30,926.0,102.0,1.1,15.5,784.0,1047.86,769.22
2018,4,30,9,45,935.0,103.5,1.05,15.95,821.5,1045.48,763.78
2018,4,30,10,0,944.0,105.0,1.0,16.4,859.0,1039.3,756.23
2018,4,30,10,15,951.0,106.5,1.05,16.75,890.5,1027.36,747.67
2018,4,30,10,30,958.0,108.0,1.1,17.1,922.0,1011.64,736.9
2018,4,30,10,45,963.0,109.0,1.1,17.45,946.5,989.83,721.46
2018,4,30,11,0,968.0,110.0,1.1,17.8,971.0,964.43,703.92
2018,4,30,11,15,969.0,111.0,1.15,18.1,986.0,932.13,683.02
2018,4,30,11,30,970.0,112.0,1.2,18.4,1001.0,896.71,660.05
2018,4,30,11,45,970.0,113.0,1.3,18.7,1008.5,857.57,635.15
2018,4,30,12,0,970.0,114.0,1.4,19.0,1016.0,815.75,608.1
2018,4,30,12,15,969.5,114.0,1.45,19.2,1016.0,770.3,575.94
2018,4,30,12,30,969.0,114.0,1.5,19.4,1016.0,722.69,541.2
2018,4,30,12,45,966.0,113.5,1.6,19.6,1006.5,671.24,503.13
2018,4,30,13,0,963.0,113.0,1.7,19.8,997.0,618.31,462.66
2018,4,30,13,15,959.0,113.0,1.75,19.9,981.0,563.96,419.62
2018,4,30,13,30,955.0,113.0,1.8,20.0,965.0,508.61,374.37
2018,4,30,13,45,948.0,112.0,1.8,20.1,939.5,450.62,325.65
2018,4,30,14,0,941.0,111.0,1.8,20.2,914.0,392.42,275.61
2018,4,30,14,15,933.0,109.5,1.85,20.25,882.5,333.62,224.69
2018,4,30,14,30,925.0,108.0,1.9,20.3,851.0,275.16,174.59
2018,4,30,14,45,915.0,106.0,1.9,20.35,813.0,216.63,127.43
2018,4,30,15,0,905.0,104.0,1.9,20.4,775.0,159.11,88.21
2018,4,30,15,15,891.0,102.0,1.85,20.35,731.0,102.63,64.28
2018,4,30,15,30,877.0,100.0,1.8,20.3,687.0,83.84,65.82
2018,4,30,15,45,860.5,97.0,1.8,20.25,639.0,72.47,56.42
2018,4,30,16,0,844.0,94.0,1.8,20.2,591.0,71.57,55.87
2018,4,30,16,15,822.0,90.0,1.7,19.9,539.0,69.8,54.62
2018,4,30,16,30,800.0,86.0,1.6,19.6,487.0,67.93,53.28
2018,4,30,16,45,770.5,81.5,1.5,19.35,433.0,65.48,51.41
2018,4,30,17,0,741.0,77.0,1.4,19.1,379.0,62.93,49.44
2018,4,30,17,15,697.5,72.5,1.3,18.2,324.5,55.18,43.0
2018,4,30,17,30,654.0,68.0,1.2,17.3,270.0,52.6,40.97
2018,4,30,17,45,589.5,61.5,1.05,16.4,217.0,48.3,37.28
2018,4,30,18,0,525.0,55.0,0.9,15.5,164.0,43.97,33.36
2018,4,30,18,15,424.0,45.5,0.9,15.5,117.5,36.91,26.67
2018,4,30,18,30,323.0,36.0,0.9,15.5,71.0,29.8,19.37
2018,4,30,18,45,190.5,22.5,1.0,14.05,40.5,18.81,0.0
2018,4,30,19,0,58.0,9.0,1.1,12.6,10.0,7.68,0.0
2018,4,30,19,15,29.0,4.5,1.1,12.4,5.0,0.0,0.0
2018,4,30,19,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,1.05,11.25,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,0.95,9.9,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,0.9,9.55,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,0.85,8.4,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,0.8,8.05,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,0.8,7.75,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,0.9,7.05,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,5,1,5,15,22.5,4.5,0.9,7.0,4.5,0.0,0.0
2018,5,1,5,30,45.0,9.0,0.9,7.7,9.0,38.01,0.0
2018,5,1,5,45,170.5,23.5,0.9,8.4,38.5,182.84,0.0
2018,5,1,6,0,296.0,38.0,0.9,9.1,68.0,315.59,249.87
2018,5,1,6,15,402.0,48.0,0.95,9.9,114.5,425.25,349.65
2018,5,1,6,30,508.0,58.0,1.0,10.7,161.0,540.25,443.19
2018,5,1,6,45,575.5,65.5,1.1,11.45,214.5,624.14,508.37
2018,5,1,7,0,643.0,73.0,1.2,12.2,268.0,709.82,571.5
2018,5,1,7,15,688.0,78.5,1.05,13.0,323.5,773.42,612.34
2018,5,1,7,30,733.0,84.0,0.9,13.8,379.0,836.56,650.25
2018,5,1,7,45,764.5,89.0,0.75,14.65,434.0,878.65,671.35
2018,5,1,8,0,796.0,94.0,0.6,15.5,489.0,925.77,694.65
2018,5,1,8,15,819.0,97.5,0.65,16.5,541.5,960.22,712.46
2018,5,1,8,30,842.0,101.0,0.7,17.5,594.0,991.73,728.27
2018,5,1,8,45,859.0,104.5,0.8,18.5,643.0,1014.04,739.21
2018,5,1,9,0,876.0,108.0,0.9,19.5,692.0,1032.87,748.06
2018,5,1,9,15,889.0,110.5,0.9,20.3,735.5,1030.55,742.21
2018,5,1,9,30,902.0,113.0,0.9,21.1,779.0,1036.91,742.26
2018,5,1,9,45,910.5,114.5,0.95,21.9,815.5,1033.99,737.68
2018,5,1,10,0,919.0,116.0,1.0,22.7,852.0,1027.36,731.11
2018,5,1,10,15,926.0,118.0,0.95,23.1,883.5,1016.07,720.98
2018,5,1,10,30,933.0,120.0,0.9,23.5,915.0,1001.05,708.81
2018,5,1,10,45,938.0,121.0,0.8,23.9,939.0,979.53,691.86
2018,5,1,11,0,943.0,122.0,0.7,24.3,963.0,954.49,673.01
2018,5,1,11,15,944.5,123.0,0.8,24.5,978.0,923.08,654.83
2018,5,1,11,30,946.0,124.0,0.9,24.7,993.0,888.58,634.51
2018,5,1,11,45,947.5,124.5,0.95,24.9,1001.5,850.76,610.97
2018,5,1,12,0,949.0,125.0,1.0,25.1,1010.0,810.25,585.38
2018,5,1,12,15,946.0,126.5,1.1,25.2,1008.5,764.93,555.18
2018,5,1,12,30,943.0,128.0,1.2,25.3,1007.0,717.66,522.65
2018,5,1,12,45,938.0,129.0,1.3,25.4,997.5,667.13,486.73
2018,5,1,13,0,933.0,130.0,1.4,25.5,988.0,615.32,448.59
2018,5,1,13,15,929.0,129.0,1.5,25.5,971.5,561.55,407.81
2018,5,1,13,30,925.0,128.0,1.6,25.5,955.0,506.88,364.82
2018,5,1,13,45,918.0,127.0,1.65,25.5,930.0,450.36,318.84
2018,5,1,14,0,911.0,126.0,1.7,25.5,905.0,393.66,271.5
2018,5,1,14,15,903.5,124.0,1.75,25.45,874.0,336.22,223.01
2018,5,1,14,30,896.0,122.0,1.8,25.4,843.0,279.11,175.21
2018,5,1,14,45,884.5,119.5,1.8,25.35,804.5,221.58,129.89
2018,5,1,15,0,873.0,117.0,1.8,25.3,766.0,165.25,92.06
2018,5,1,15,15,859.0,115.0,1.75,25.1,723.0,100.16,60.57
2018,5,1,15,30,845.0,113.0,1.7,24.9,680.0,80.77,62.03
2018,5,1,15,45,828.0,109.5,1.7,24.7,632.5,79.98,61.63
2018,5,1,16,0,811.0,106.0,1.7,24.5,585.0,79.09,61.14
2018,5,1,16,15,788.0,101.5,1.6,24.1,533.5,77.31,59.96
2018,5,1,16,30,765.0,97.0,1.5,23.7,482.0,75.4,58.67
2018,5,1,16,45,733.5,92.5,1.45,23.35,428.5,67.0,51.83
2018,5,1,17,0,702.0,88.0,1.4,23.0,375.0,65.0,50.4
2018,5,1,17,15,658.5,82.0,1.3,22.05,321.0,61.71,47.92
2018,5,1,17,30,615.0,76.0,1.2,21.1,267.0,58.34,45.28
2018,5,1,17,45,551.5,68.0,1.15,20.15,215.0,53.14,40.89
2018,5,1,18,0,488.0,60.0,1.1,19.2,163.0,47.85,36.21
2018,5,1,18,15,390.5,49.5,1.1,19.2,117.0,40.15,29.03
2018,5,1,18,30,293.0,39.0,1.1,19.2,71.0,30.24,19.5
2018,5,1,18,45,172.5,24.0,1.2,17.85,40.5,18.7,1.27
2018,5,1,19,0,52.0,9.0,1.3,16.5,10.0,7.68,0.0
2018,5,1,19,15,26.0,4.5,1.35,16.3,5.0,0.0,0.0
2018,5,1,19,30,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,1.4,15.95,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,1.4,15.55,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,1.35,15.1,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,1.35,14.75,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,1.4,14.45,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,1.4,13.95,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,1.4,13.65,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,1.35,13.1,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,1.15,10.85,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,1.05,10.4,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,5,2,5,15,21.5,4.5,1.05,10.9,4.5,0.0,0.0
2018,5,2,5,30,43.0,9.0,1.1,11.5,9.0,36.72,0.0
2018,5,2,5,45,154.5,23.5,1.2,12.1,37.5,172.73,27.69
2018,5,2,6,0,266.0,38.0,1.3,12.7,66.0,297.36,234.91
2018,5,2,6,15,362.5,49.5,1.35,13.4,111.0,395.91,324.42
2018,5,2,6,30,459.0,61.0,1.4,14.1,156.0,503.46,412.42
2018,5,2,6,45,515.5,70.0,1.5,14.8,205.5,578.39,471.15
2018,5,2,7,0,572.0,79.0,1.6,15.5,255.0,654.6,527.93
2018,5,2,7,15,552.5,95.0,1.6,16.35,291.0,670.14,536.38
2018,5,2,7,30,533.0,111.0,1.6,17.2,327.0,682.18,541.98
2018,5,2,7,45,548.5,123.0,1.55,18.0,372.0,720.11,565.51
2018,5,2,8,0,564.0,135.0,1.5,18.8,417.0,756.04,586.55
2018,5,2,8,15,635.5,133.5,1.55,19.65,482.0,829.78,634.02
2018,5,2,8,30,707.0,132.0,1.6,20.5,547.0,901.76,678.41
2018,5,2,8,45,769.5,123.5,1.6,21.3,609.0,946.93,703.37
2018,5,2,9,0,832.0,115.0,1.6,22.1,671.0,997.54,731.6
2018,5,2,9,15,846.0,118.0,1.6,22.75,714.5,1009.14,734.76
2018,5,2,9,30,860.0,121.0,1.6,23.4,758.0,1017.11,736.2
2018,5,2,9,45,871.0,122.5,1.6,24.0,795.0,1004.2,724.76
2018,5,2,10,0,882.0,124.0,1.6,24.6,832.0,1000.35,719.52
2018,5,2,10,15,888.0,126.0,1.65,24.95,862.0,988.54,710.73
2018,5,2,10,30,894.0,128.0,1.7,25.3,892.0,973.17,699.89
2018,5,2,10,45,899.0,129.5,1.7,25.65,915.5,952.89,685.42
2018,5,2,11,0,904.0,131.0,1.7,26.0,939.0,929.19,668.95
2018,5,2,11,15,907.0,131.5,1.75,26.15,954.5,899.59,649.87
2018,5,2,11,30,910.0,132.0,1.8,26.3,970.0,866.96,628.81
2018,5,2,11,45,910.5,133.0,1.85,26.5,977.5,829.95,604.64
2018,5,2,12,0,911.0,134.0,1.9,26.7,985.0,790.4,578.24
2018,5,2,12,15,910.5,135.0,1.95,26.75,985.5,747.85,548.35
2018,5,2,12,30,910.0,136.0,2.0,26.8,986.0,703.27,516.3
2018,5,2,12,45,907.0,135.5,2.1,26.9,977.0,654.28,480.51
2018,5,2,13,0,904.0,135.0,2.2,27.0,968.0,603.97,442.64
2018,5,2,13,15,900.0,134.0,2.25,26.95,951.5,551.67,402.16
2018,5,2,13,30,896.0,133.0,2.3,26.9,935.0,498.54,359.75
2018,5,2,13,45,890.5,132.0,2.3,26.9,912.0,444.17,314.98
2018,5,2,14,0,885.0,131.0,2.3,26.9,889.0,389.5,268.94
2018,5,2,14,15,876.0,129.5,2.35,26.8,858.0,333.44,221.6
2018,5,2,14,30,867.0,128.0,2.4,26.7,827.0,277.88,175.12
2018,5,2,14,45,856.0,125.5,2.4,26.6,789.5,213.61,124.61
2018,5,2,15,0,845.0,123.0,2.4,26.5,752.0,158.12,86.95
2018,5,2,15,15,831.5,120.0,2.35,26.3,710.0,103.71,62.67
2018,5,2,15,30,818.0,117.0,2.3,26.1,668.0,82.7,63.32
2018,5,2,15,45,800.0,113.5,2.25,25.9,621.0,82.02,63.03
2018,5,2,16,0,782.0,110.0,2.2,25.7,574.0,81.26,62.65
2018,5,2,16,15,747.0,108.5,2.1,25.3,520.5,74.35,57.18
2018,5,2,16,30,712.0,107.0,2.0,24.9,467.0,74.72,57.81
2018,5,2,16,45,675.0,102.0,1.9,24.5,413.0,72.73,56.43
2018,5,2,17,0,638.0,97.0,1.8,24.1,359.0,70.67,54.98
2018,5,2,17,15,611.0,88.0,1.65,23.35,310.5,65.63,51.01
2018,5,2,17,30,584.0,79.0,1.5,22.6,262.0,60.31,46.68
2018,5,2,17,45,464.5,74.5,1.4,21.85,202.5,57.68,44.52
2018,5,2,18,0,345.0,70.0,1.3,21.1,143.0,52.47,39.9
2018,5,2,18,15,278.0,54.0,1.3,21.1,102.5,41.0,29.53
2018,5,2,18,30,211.0,38.0,1.3,21.1,62.0,29.21,18.56
2018,5,2,18,45,129.5,23.5,1.3,19.85,36.0,18.23,2.53
2018,5,2,19,0,48.0,9.0,1.3,18.6,10.0,7.68,0.0
2018,5,2,19,15,24.0,4.5,1.3,18.45,5.0,0.0,0.0
2018,5,2,19,30,0.0,0.0,1.3,18.3,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,1.3,18.1,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,1.3,17.9,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,1.35,17.75,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,1.4,17.4,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,1.4,17.2,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,1.4,17.05,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,1.45,16.7,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,1.45,16.35,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,1.4,16.05,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,1.35,15.3,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,1.25,14.85,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,1.15,14.4,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,1.1,14.05,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,1.1,13.75,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,1.15,12.8,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,1.25,12.6,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,5,3,5,15,6.0,3.5,1.45,13.05,3.5,0.0,0.0
2018,5,3,5,30,12.0,7.0,1.6,13.5,7.0,14.09,0.0
2018,5,3,5,45,117.0,23.5,1.8,13.95,35.5,147.05,43.09
2018,5,3,6,0,222.0,40.0,2.0,14.4,64.0,267.02,211.59
2018,5,3,6,15,334.5,50.5,2.05,15.0,109.5,373.17,306.76
2018,5,3,6,30,447.0,61.0,2.1,15.6,155.0,494.12,406.02
2018,5,3,6,45,512.5,69.0,2.15,16.15,205.5,575.18,469.82
2018,5,3,7,0,578.0,77.0,2.2,16.7,256.0,658.05,531.92
2018,5,3,7,15,622.5,83.0,2.35,17.4,308.5,720.29,576.2
2018,5,3,7,30,667.0,89.0,2.5,18.1,361.0,782.19,618.69
2018,5,3,7,45,666.0,101.5,2.6,18.85,404.5,807.91,633.56
2018,5,3,8,0,665.0,114.0,2.7,19.6,448.0,830.59,646.18
2018,5,3,8,15,661.5,128.0,2.7,20.2,489.0,849.5,655.66
2018,5,3,8,30,658.0,142.0,2.7,20.8,530.0,865.12,662.78
2018,5,3,8,45,639.5,162.0,2.7,21.4,564.5,869.1,661.91
2018,5,3,9,0,621.0,182.0,2.7,22.0,599.0,869.28,658.68
2018,5,3,9,15,560.5,222.0,2.65,22.55,616.5,837.13,632.34
2018,5,3,9,30,500.0,262.0,2.6,23.1,634.0,810.95,609.41
2018,5,3,9,45,488.0,283.0,2.6,23.6,660.5,809.65,605.53
2018,5,3,10,0,476.0,304.0,2.6,24.1,687.0,805.59,599.71
2018,5,3,10,15,482.5,317.0,2.55,24.5,718.0,808.73,599.36
2018,5,3,10,30,489.0,330.0,2.5,24.9,749.0,808.95,597.04
2018,5,3,10,45,493.0,342.5,2.5,25.3,774.5,803.45,591.26
2018,5,3,11,0,497.0,355.0,2.5,25.7,800.0,795.08,583.67
2018,5,3,11,15,596.0,304.0,2.5,25.9,847.0,807.78,593.41
2018,5,3,11,30,695.0,253.0,2.5,26.1,894.0,814.93,598.84
2018,5,3,11,45,791.0,194.5,2.5,26.35,930.0,798.69,588.41
2018,5,3,12,0,887.0,136.0,2.5,26.6,966.0,775.08,572.61
2018,5,3,12,15,858.5,154.5,2.55,26.7,958.0,727.47,537.96
2018,5,3,12,30,830.0,173.0,2.6,26.8,950.0,685.53,506.63
2018,5,3,12,45,775.5,205.5,2.6,26.9,927.0,632.29,466.45
2018,5,3,13,0,721.0,238.0,2.6,27.0,904.0,581.69,427.68
2018,5,3,13,15,707.5,241.0,2.65,27.0,885.5,532.28,389.71
2018,5,3,13,30,694.0,244.0,2.7,27.0,867.0,483.41,351.18
2018,5,3,13,45,742.0,210.0,2.7,27.0,860.5,434.01,310.51
2018,5,3,14,0,790.0,176.0,2.7,27.0,854.0,384.88,268.33
2018,5,3,14,15,819.5,152.5,2.7,26.9,834.5,328.25,219.92
2018,5,3,14,30,849.0,129.0,2.7,26.8,815.0,275.91,174.59
2018,5,3,14,45,839.0,126.5,2.7,26.7,779.0,212.95,124.87
2018,5,3,15,0,829.0,124.0,2.7,26.6,743.0,158.61,87.66
2018,5,3,15,15,816.5,121.0,2.7,26.45,702.0,105.23,63.26
2018,5,3,15,30,804.0,118.0,2.7,26.3,661.0,82.96,63.5
2018,5,3,15,45,770.5,119.0,2.65,26.1,609.5,85.05,65.49
2018,5,3,16,0,737.0,120.0,2.6,25.9,558.0,79.37,61.02
2018,5,3,16,15,708.5,114.0,2.45,25.55,505.5,77.18,59.5
2018,5,3,16,30,680.0,108.0,2.3,25.2,453.0,74.83,57.82
2018,5,3,16,45,672.0,99.0,2.2,24.85,409.0,70.51,54.47
2018,5,3,17,0,664.0,90.0,2.1,24.5,365.0,65.83,50.77
2018,5,3,17,15,610.5,85.5,1.9,23.85,311.0,63.66,49.22
2018,5,3,17,30,557.0,81.0,1.7,23.2,257.0,61.54,47.62
2018,5,3,17,45,400.0,77.5,1.55,22.5,191.5,57.5,44.24
2018,5,3,18,0,243.0,74.0,1.4,21.8,126.0,56.05,42.87
2018,5,3,18,15,218.0,56.5,1.4,21.8,93.5,42.52,30.76
2018,5,3,18,30,193.0,39.0,1.4,21.8,61.0,29.88,19.14
2018,5,3,18,45,125.5,25.0,1.35,20.55,36.5,19.36,4.31
2018,5,3,19,0,58.0,11.0,1.3,19.3,12.0,9.39,0.0
2018,5,3,19,15,29.0,5.5,1.35,19.15,6.0,0.0,0.0
2018,5,3,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,1.4,18.8,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,1.4,18.6,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,1.45,18.45,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,1.5,18.3,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,1.5,18.15,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,1.5,17.8,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,1.5,17.6,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,1.55,17.45,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,1.6,17.3,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,1.55,17.1,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,1.5,16.9,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,1.45,15.85,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,1.35,14.95,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,1.35,14.55,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,1.4,13.85,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,1.4,13.55,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,1.35,13.2,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,5,4,5,15,26.5,4.5,1.5,12.85,5.0,0.0,0.0
2018,5,4,5,30,53.0,9.0,1.7,13.3,10.0,43.6,0.0
2018,5,4,5,45,164.5,24.0,1.9,13.8,40.0,183.37,74.63
2018,5,4,6,0,276.0,39.0,2.1,14.3,70.0,305.68,243.95
2018,5,4,6,15,369.5,50.5,2.2,14.9,115.0,403.76,331.7
2018,5,4,6,30,463.0,62.0,2.3,15.5,160.0,509.15,418.57
2018,5,4,6,45,523.0,70.5,2.4,16.15,210.5,586.64,479.63
2018,5,4,7,0,583.0,79.0,2.5,16.8,261.0,665.6,538.84
2018,5,4,7,15,626.0,85.0,2.65,17.5,313.5,726.66,582.28
2018,5,4,7,30,669.0,91.0,2.8,18.2,366.0,787.26,623.87
2018,5,4,7,45,700.0,96.0,2.9,18.9,418.0,834.07,653.97
2018,5,4,8,0,731.0,101.0,3.0,19.6,470.0,879.15,682.18
2018,5,4,8,15,754.5,105.5,3.0,20.2,520.5,907.7,697.87
2018,5,4,8,30,778.0,110.0,3.0,20.8,571.0,940.32,716.26
2018,5,4,8,45,795.0,113.5,3.05,21.45,617.5,962.22,727.36
2018,5,4,9,0,812.0,117.0,3.1,22.1,664.0,980.87,736.34
2018,5,4,9,15,825.5,120.0,3.05,22.6,706.0,991.99,739.97
2018,5,4,9,30,839.0,123.0,3.0,23.1,748.0,999.56,741.4
2018,5,4,9,45,849.5,124.5,2.95,23.6,784.0,998.81,737.52
2018,5,4,10,0,860.0,126.0,2.9,24.1,820.0,982.12,723.4
2018,5,4,10,15,848.5,138.0,2.85,24.5,844.5,976.49,717.21
2018,5,4,10,30,837.0,150.0,2.8,24.9,869.0,955.05,700.7
2018,5,4,10,45,759.5,202.5,2.8,25.25,868.0,916.79,673.92
2018,5,4,11,0,682.0,255.0,2.8,25.6,867.0,868.99,639.23
2018,5,4,11,15,766.0,207.5,2.8,25.85,906.0,867.05,638.75
2018,5,4,11,30,850.0,160.0,2.8,26.1,945.0,853.3,628.72
2018,5,4,11,45,870.0,148.0,2.85,26.35,958.0,812.14,600.58
2018,5,4,12,0,890.0,136.0,2.9,26.6,971.0,777.99,576.81
2018,5,4,12,15,890.0,135.5,2.9,26.7,970.5,735.56,545.8
2018,5,4,12,30,890.0,135.0,2.9,26.8,970.0,691.2,512.86
2018,5,4,12,45,887.5,134.5,2.95,26.9,961.5,643.6,477.04
2018,5,4,13,0,885.0,134.0,3.0,27.0,953.0,594.68,439.31
2018,5,4,13,15,881.0,134.0,3.0,27.05,937.5,544.21,399.32
2018,5,4,13,30,877.0,134.0,3.0,27.1,922.0,492.9,357.59
2018,5,4,13,45,870.5,132.5,3.05,27.1,898.0,438.99,313.02
