Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,14,12,45,767.5,195.5,1.05,31.5,921.5,627.9,446.69
2018,5,14,13,0,763.0,195.0,1.0,31.6,912.0,581.68,412.94
2018,5,14,13,15,809.0,166.0,1.0,31.6,915.0,540.1,382.09
2018,5,14,13,30,855.0,137.0,1.0,31.6,918.0,495.5,347.58
2018,5,14,13,45,850.0,135.5,1.0,31.6,896.0,444.05,307.17
2018,5,14,14,0,845.0,134.0,1.0,31.6,874.0,392.33,265.51
2018,5,14,14,15,777.0,162.0,1.0,31.5,825.0,335.75,221.45
2018,5,14,14,30,709.0,190.0,1.0,31.4,776.0,283.42,181.29
2018,5,14,14,45,728.0,172.0,1.0,31.3,751.0,230.57,139.24
2018,5,14,15,0,747.0,154.0,1.0,31.2,726.0,184.37,105.66
2018,5,14,15,15,768.5,135.5,1.05,31.05,696.0,128.35,73.07
2018,5,14,15,30,790.0,117.0,1.1,30.9,666.0,81.02,60.47
2018,5,14,15,45,690.0,138.0,1.1,30.8,594.0,85.95,64.74
2018,5,14,16,0,590.0,159.0,1.1,30.7,522.0,100.3,76.57
2018,5,14,16,15,637.0,134.5,1.1,30.45,497.0,88.21,67.06
2018,5,14,16,30,684.0,110.0,1.1,30.2,472.0,75.24,56.77
2018,5,14,16,45,609.0,111.5,1.1,30.0,409.0,77.32,58.76
2018,5,14,17,0,534.0,113.0,1.1,29.8,346.0,79.86,61.13
2018,5,14,17,15,521.0,102.5,1.0,29.1,305.5,74.44,56.99
2018,5,14,17,30,508.0,92.0,0.9,28.4,265.0,68.62,52.44
2018,5,14,17,45,356.5,89.0,0.8,27.7,200.5,64.78,49.4
2018,5,14,18,0,205.0,86.0,0.7,27.0,136.0,64.01,48.77
2018,5,14,18,15,159.0,67.5,0.7,27.0,100.5,50.93,37.38
2018,5,14,18,30,113.0,49.0,0.7,27.0,65.0,37.52,25.56
2018,5,14,18,45,75.5,32.0,0.75,25.6,41.0,24.89,13.68
2018,5,14,19,0,38.0,15.0,0.8,24.2,17.0,11.98,0.0
2018,5,14,19,15,19.0,7.5,0.8,23.9,8.5,6.4,0.0
2018,5,14,19,30,0.0,0.0,0.8,23.6,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,0.8,23.3,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,0.8,22.85,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,0.8,22.7,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,0.9,22.3,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,0.9,22.15,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,0.95,21.85,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,1.0,21.7,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,1.05,21.6,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,1.15,21.4,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,1.2,21.3,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,1.3,21.25,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,1.4,21.2,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,1.45,21.15,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,1.5,21.1,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,1.5,20.9,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,1.5,20.75,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,1.5,20.6,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,1.45,20.45,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,1.4,20.3,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,1.3,20.15,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,1.2,19.85,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,1.2,19.7,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,1.15,19.55,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,1.1,19.4,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,1.1,19.3,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,1.1,19.2,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,1.1,19.15,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,1.1,19.1,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,1.1,19.05,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2018,5,15,4,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2018,5,15,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2018,5,15,5,15,0.0,4.5,1.3,19.35,4.5,3.84,0.0
2018,5,15,5,30,0.0,9.0,1.5,19.7,9.0,7.4,0.0
2018,5,15,5,45,0.0,18.5,1.65,20.05,18.5,15.25,5.94
2018,5,15,6,0,0.0,28.0,1.8,20.4,28.0,23.11,13.27
2018,5,15,6,15,2.0,39.5,1.95,20.9,40.0,34.28,22.92
2018,5,15,6,30,4.0,51.0,2.1,21.4,52.0,45.6,32.6
2018,5,15,6,45,6.0,69.5,2.2,21.85,71.5,65.0,48.82
2018,5,15,7,0,8.0,88.0,2.3,22.3,91.0,84.48,64.82
2018,5,15,7,15,15.0,113.0,2.45,22.75,119.5,115.53,90.18
2018,5,15,7,30,22.0,138.0,2.6,23.2,148.0,146.58,115.06
2018,5,15,7,45,70.0,180.0,2.7,23.65,216.0,254.38,201.69
2018,5,15,8,0,118.0,222.0,2.8,24.1,284.0,370.08,290.94
2018,5,15,8,15,182.5,243.5,2.8,24.4,350.5,456.02,355.81
2018,5,15,8,30,247.0,265.0,2.8,24.7,417.0,564.49,434.84
2018,5,15,8,45,317.5,271.5,2.85,25.0,482.5,638.44,487.54
2018,5,15,9,0,388.0,278.0,2.9,25.3,548.0,711.62,538.57
2018,5,15,9,15,468.0,262.0,2.9,25.55,606.5,789.81,591.95
2018,5,15,9,30,548.0,246.0,2.9,25.8,665.0,844.32,628.44
2018,5,15,9,45,678.0,193.0,2.9,26.05,736.5,914.59,675.14
2018,5,15,10,0,808.0,140.0,2.9,26.3,808.0,963.45,704.97
2018,5,15,10,15,815.0,142.5,2.9,26.45,836.5,953.92,696.84
2018,5,15,10,30,822.0,145.0,2.9,26.6,865.0,940.96,687.13
2018,5,15,10,45,826.5,146.5,2.9,26.8,886.5,921.28,673.04
2018,5,15,11,0,831.0,148.0,2.9,27.0,908.0,886.74,649.27
2018,5,15,11,15,814.5,162.0,2.9,27.1,917.5,866.01,635.05
2018,5,15,11,30,798.0,176.0,2.9,27.2,927.0,831.15,611.32
2018,5,15,11,45,784.0,186.5,2.95,27.3,929.0,793.21,585.04
2018,5,15,12,0,770.0,197.0,3.0,27.4,931.0,753.6,556.7
2018,5,15,12,15,549.5,320.0,2.95,27.4,844.0,663.82,489.37
2018,5,15,12,30,329.0,443.0,2.9,27.4,757.0,578.64,425.46
2018,5,15,12,45,321.5,444.0,2.9,27.4,748.5,548.53,403.66
2018,5,15,13,0,314.0,445.0,2.9,27.4,740.0,518.69,381.47
2018,5,15,13,15,335.0,430.0,2.85,27.3,740.5,492.85,361.95
2018,5,15,13,30,356.0,415.0,2.8,27.2,741.0,465.28,340.57
2018,5,15,13,45,295.5,421.0,2.75,27.1,687.0,416.34,304.08
2018,5,15,14,0,235.0,427.0,2.7,27.0,633.0,384.49,280.42
2018,5,15,14,15,231.5,411.0,2.6,26.75,608.5,352.66,256.0
2018,5,15,14,30,228.0,395.0,2.5,26.5,584.0,321.62,232.2
2018,5,15,14,45,152.0,361.5,2.4,26.3,485.0,268.74,195.47
2018,5,15,15,0,76.0,328.0,2.3,26.1,386.0,238.54,176.62
2018,5,15,15,15,43.5,272.5,2.15,25.75,305.5,195.59,146.45
2018,5,15,15,30,11.0,217.0,2.0,25.4,225.0,168.43,133.22
2018,5,15,15,45,7.5,174.0,1.9,25.1,179.0,138.07,109.08
2018,5,15,16,0,4.0,131.0,1.8,24.8,133.0,106.42,83.54
2018,5,15,16,15,2.0,78.0,1.65,24.5,79.0,64.84,49.24
2018,5,15,16,30,0.0,25.0,1.5,24.2,25.0,20.67,12.03
2018,5,15,16,45,0.0,30.0,1.35,23.95,30.0,24.79,15.67
2018,5,15,17,0,0.0,35.0,1.2,23.7,35.0,28.92,19.32
2018,5,15,17,15,1.0,61.0,1.05,23.4,61.5,50.54,38.04
2018,5,15,17,30,2.0,87.0,0.9,23.1,88.0,70.53,55.31
2018,5,15,17,45,17.5,81.0,0.8,22.85,85.5,64.14,49.9
2018,5,15,18,0,33.0,75.0,0.7,22.6,83.0,59.04,45.46
2018,5,15,18,15,16.5,56.0,0.7,22.6,60.0,44.78,32.91
2018,5,15,18,30,0.0,37.0,0.7,22.6,37.0,30.36,20.1
2018,5,15,18,45,2.5,24.5,0.6,22.1,24.5,20.24,10.46
2018,5,15,19,0,5.0,12.0,0.5,21.6,12.0,10.15,0.0
2018,5,15,19,15,2.5,6.0,0.45,21.5,6.0,5.12,0.0
2018,5,15,19,30,0.0,0.0,0.4,21.4,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,0.35,21.3,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,0.3,21.2,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,0.3,21.05,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,0.3,20.9,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,0.3,20.8,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,0.3,20.7,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,0.3,20.55,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,0.3,20.4,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,0.35,20.3,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,0.4,20.2,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,0.4,20.1,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,0.4,19.95,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,0.4,19.9,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,0.4,19.8,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,0.4,19.7,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,0.45,19.65,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,0.5,19.6,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,0.5,19.55,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,0.5,19.45,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,0.5,19.4,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,0.5,19.35,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,0.5,19.3,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,0.55,19.25,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,0.6,19.2,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,0.6,19.15,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,0.6,19.1,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,0.6,19.05,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,0.65,18.95,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,0.7,18.9,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,0.7,18.95,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2018,5,16,4,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2018,5,16,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,5,16,5,15,1.0,3.0,0.9,19.25,3.0,3.21,0.0
2018,5,16,5,30,2.0,6.0,1.0,19.5,6.0,6.43,0.0
2018,5,16,5,45,1.0,11.0,1.1,19.75,11.0,9.77,1.89
2018,5,16,6,0,0.0,16.0,1.2,20.0,16.0,13.16,5.17
2018,5,16,6,15,0.0,19.0,1.25,20.2,19.0,15.63,7.42
2018,5,16,6,30,0.0,22.0,1.3,20.4,22.0,18.11,9.6
2018,5,16,6,45,0.0,40.0,1.35,20.65,40.0,33.04,22.15
2018,5,16,7,0,0.0,58.0,1.4,20.9,58.0,48.02,34.61
2018,5,16,7,15,7.0,92.5,1.45,21.15,95.5,86.24,66.37
2018,5,16,7,30,14.0,127.0,1.5,21.4,133.0,126.92,99.46
2018,5,16,7,45,47.5,172.0,1.55,21.7,196.5,222.28,176.33
2018,5,16,8,0,81.0,217.0,1.6,22.0,260.0,305.87,241.26
2018,5,16,8,15,64.5,219.5,1.6,22.35,256.0,287.09,224.71
2018,5,16,8,30,48.0,222.0,1.6,22.7,252.0,268.91,209.18
2018,5,16,8,45,50.5,243.5,1.65,23.05,277.0,291.55,225.66
2018,5,16,9,0,53.0,265.0,1.7,23.4,302.0,313.57,241.34
2018,5,16,9,15,79.5,302.0,1.7,23.7,361.0,376.12,287.77
2018,5,16,9,30,106.0,339.0,1.7,24.0,420.0,458.18,346.83
2018,5,16,9,45,103.0,353.5,1.75,24.35,435.5,443.0,334.28
2018,5,16,10,0,100.0,368.0,1.8,24.7,451.0,448.27,337.01
2018,5,16,10,15,73.0,362.0,1.85,24.9,423.5,409.2,307.21
2018,5,16,10,30,46.0,356.0,1.9,25.1,396.0,371.58,278.58
2018,5,16,10,45,53.5,370.5,1.95,25.3,418.5,386.71,289.47
2018,5,16,11,0,61.0,385.0,2.0,25.5,441.0,400.74,299.25
2018,5,16,11,15,45.5,321.0,2.0,25.65,363.0,322.63,241.63
2018,5,16,11,30,30.0,257.0,2.0,25.8,285.0,248.37,186.28
2018,5,16,11,45,47.0,315.5,2.0,25.9,360.0,308.63,231.34
2018,5,16,12,0,64.0,374.0,2.0,26.0,435.0,365.25,272.41
2018,5,16,12,15,134.5,424.0,2.05,26.05,552.5,451.18,334.9
2018,5,16,12,30,205.0,474.0,2.1,26.1,670.0,522.1,384.86
2018,5,16,12,45,256.0,462.5,2.1,26.15,705.0,522.35,384.43
2018,5,16,13,0,307.0,451.0,2.1,26.2,740.0,519.38,381.58
2018,5,16,13,15,224.5,445.5,2.05,26.1,655.0,454.31,334.16
2018,5,16,13,30,142.0,440.0,2.0,26.0,570.0,392.38,289.41
2018,5,16,13,45,169.5,426.5,2.0,25.95,578.0,378.99,278.99
2018,5,16,14,0,197.0,413.0,2.0,25.9,586.0,363.01,265.91
2018,5,16,14,15,136.5,374.0,1.95,25.75,492.0,303.0,222.51
2018,5,16,14,30,76.0,335.0,1.9,25.6,398.0,262.04,193.86
2018,5,16,14,45,113.5,343.0,1.9,25.45,432.5,251.88,184.85
2018,5,16,15,0,151.0,351.0,1.9,25.3,467.0,247.47,180.58
2018,5,16,15,15,115.0,309.0,1.8,25.05,394.5,207.7,153.79
2018,5,16,15,30,79.0,267.0,1.7,24.8,322.0,187.35,148.6
2018,5,16,15,45,104.0,262.5,1.6,24.6,330.0,173.04,137.58
2018,5,16,16,0,129.0,258.0,1.5,24.4,338.0,171.14,136.54
2018,5,16,16,15,110.5,219.0,1.45,24.1,283.5,149.86,119.74
2018,5,16,16,30,92.0,180.0,1.4,23.8,229.0,127.24,101.65
2018,5,16,16,45,80.5,133.5,1.35,23.55,173.0,98.53,78.17
2018,5,16,17,0,69.0,87.0,1.3,23.3,117.0,67.37,52.2
2018,5,16,17,15,34.5,59.0,1.2,23.0,74.0,49.19,36.9
2018,5,16,17,30,0.0,31.0,1.1,22.7,31.0,25.58,16.63
2018,5,16,17,45,0.0,39.5,1.0,22.4,39.5,32.62,22.82
2018,5,16,18,0,0.0,48.0,0.9,22.1,48.0,39.71,28.93
2018,5,16,18,15,0.0,37.0,0.9,22.1,37.0,30.57,20.8
2018,5,16,18,30,0.0,26.0,0.9,22.1,26.0,21.45,12.62
2018,5,16,18,45,2.0,18.0,0.85,21.55,18.0,14.84,6.28
2018,5,16,19,0,4.0,10.0,0.8,21.0,10.0,8.44,0.0
2018,5,16,19,15,2.0,5.0,0.8,20.9,5.0,4.27,0.0
2018,5,16,19,30,0.0,0.0,0.8,20.8,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,0.85,20.75,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,0.9,20.7,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,0.85,20.6,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,0.8,20.4,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,0.8,20.3,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,0.8,20.2,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,0.8,20.1,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,0.8,20.05,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,0.8,19.9,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,0.8,19.8,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,0.85,19.75,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,0.9,19.7,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,0.9,19.4,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,0.9,19.3,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,0.9,19.25,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,0.9,19.2,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,0.85,19.1,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,0.8,18.9,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,0.8,18.8,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,0.8,18.7,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,0.75,18.35,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,0.7,18.3,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,0.75,18.25,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,5,17,4,45,0.0,0.0,0.8,18.25,0.0,0.0,0.0
2018,5,17,5,0,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,5,17,5,15,2.0,5.0,0.95,18.6,5.0,5.56,0.0
2018,5,17,5,30,4.0,10.0,1.1,18.9,10.0,11.2,0.0
2018,5,17,5,45,2.0,21.0,1.25,19.2,21.0,18.79,8.99
2018,5,17,6,0,0.0,32.0,1.4,19.5,32.0,26.44,16.12
2018,5,17,6,15,2.0,46.5,1.4,19.85,47.0,41.02,28.68
2018,5,17,6,30,4.0,61.0,1.4,20.2,62.0,56.26,41.68
2018,5,17,6,45,81.0,93.5,1.4,20.5,121.0,185.6,151.0
2018,5,17,7,0,158.0,126.0,1.4,20.8,180.0,297.11,241.63
2018,5,17,7,15,155.5,145.5,1.45,21.15,206.0,318.51,256.79
2018,5,17,7,30,153.0,165.0,1.5,21.5,232.0,338.89,271.19
2018,5,17,7,45,116.0,191.5,1.55,21.85,246.0,333.68,264.34
2018,5,17,8,0,79.0,218.0,1.6,22.2,260.0,304.91,239.69
2018,5,17,8,15,107.0,245.5,1.6,22.45,308.5,360.94,282.25
2018,5,17,8,30,135.0,273.0,1.6,22.7,357.0,438.34,338.99
2018,5,17,8,45,139.0,295.0,1.65,22.9,387.0,462.33,354.9
2018,5,17,9,0,143.0,317.0,1.7,23.1,417.0,485.23,370.23
2018,5,17,9,15,105.5,325.5,1.75,23.2,401.5,428.27,326.61
2018,5,17,9,30,68.0,334.0,1.8,23.3,386.0,393.44,299.23
2018,5,17,9,45,100.0,364.5,1.85,23.35,445.0,451.6,342.26
2018,5,17,10,0,132.0,395.0,1.9,23.4,504.0,527.0,396.1
2018,5,17,10,15,143.5,415.0,1.95,23.35,537.5,548.83,410.84
2018,5,17,10,30,155.0,435.0,2.0,23.3,571.0,568.8,424.56
2018,5,17,10,45,135.0,439.5,2.05,23.25,560.0,542.91,405.25
2018,5,17,11,0,115.0,444.0,2.1,23.2,549.0,517.39,386.47
2018,5,17,11,15,80.5,412.5,2.15,23.15,486.5,435.73,327.19
2018,5,17,11,30,46.0,381.0,2.2,23.1,424.0,371.01,279.42
2018,5,17,11,45,59.0,398.5,2.25,23.05,454.5,389.83,293.71
2018,5,17,12,0,72.0,416.0,2.3,23.0,485.0,406.66,306.07
2018,5,17,12,15,130.0,442.5,2.3,22.95,567.0,462.97,347.64
2018,5,17,12,30,188.0,469.0,2.3,22.9,649.0,507.26,379.46
2018,5,17,12,45,135.5,456.5,2.3,22.9,585.5,447.6,335.19
2018,5,17,13,0,83.0,444.0,2.3,22.9,522.0,397.55,298.25
2018,5,17,13,15,85.0,439.0,2.3,22.9,518.0,384.32,288.49
2018,5,17,13,30,87.0,434.0,2.3,22.9,514.0,370.91,278.34
2018,5,17,13,45,79.0,410.5,2.3,22.9,481.5,340.85,255.94
2018,5,17,14,0,71.0,387.0,2.3,22.9,449.0,312.43,234.72
2018,5,17,14,15,94.0,391.5,2.25,22.9,471.0,312.4,233.78
2018,5,17,14,30,117.0,396.0,2.2,22.9,493.0,296.44,220.52
2018,5,17,14,45,92.0,368.0,2.2,22.9,442.5,275.04,205.29
2018,5,17,15,0,67.0,340.0,2.2,22.9,392.0,244.69,183.78
2018,5,17,15,15,82.5,325.0,2.2,22.85,385.5,227.67,171.61
2018,5,17,15,30,98.0,310.0,2.2,22.8,379.0,210.22,168.44
2018,5,17,15,45,133.5,291.5,2.15,22.75,378.5,188.2,151.09
2018,5,17,16,0,169.0,273.0,2.1,22.7,378.0,179.47,144.47
2018,5,17,16,15,246.0,241.0,2.0,22.5,380.0,154.66,124.61
2018,5,17,16,30,323.0,209.0,1.9,22.3,382.0,139.29,112.4
2018,5,17,16,45,320.0,187.0,1.85,22.15,343.5,127.4,102.94
2018,5,17,17,0,317.0,165.0,1.8,22.0,305.0,114.9,92.84
2018,5,17,17,15,312.5,141.5,1.65,21.75,265.0,100.83,81.29
2018,5,17,17,30,308.0,118.0,1.5,21.5,225.0,86.11,69.0
2018,5,17,17,45,291.0,98.5,1.35,21.25,186.0,73.24,58.08
2018,5,17,18,0,274.0,79.0,1.2,21.0,147.0,57.89,44.79
2018,5,17,18,15,263.5,63.5,1.2,21.0,116.5,47.46,35.48
2018,5,17,18,30,253.0,48.0,1.2,21.0,86.0,36.57,25.59
2018,5,17,18,45,179.5,34.0,1.05,20.6,56.0,26.16,15.58
2018,5,17,19,0,106.0,20.0,0.9,20.2,26.0,15.54,0.0
2018,5,17,19,15,53.0,10.0,0.9,20.1,13.0,8.54,0.0
2018,5,17,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,0.9,19.95,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,0.9,19.9,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,0.9,19.85,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,0.9,19.8,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,0.85,19.8,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,0.8,19.8,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,0.75,19.75,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,0.7,19.7,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,0.65,19.7,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,0.6,19.7,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,0.6,19.75,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,0.6,19.8,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,0.55,19.8,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,0.5,19.8,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,0.5,19.75,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,0.5,19.7,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,0.5,19.7,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,0.5,19.7,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,0.5,19.7,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,0.5,19.7,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,0.55,19.7,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,0.6,19.7,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,0.65,19.75,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,0.7,19.8,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,0.75,19.8,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,0.8,19.8,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,0.85,19.85,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,0.9,19.9,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,0.95,19.95,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,1.1,20.05,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,1.1,20.1,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,1.15,20.1,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,1.2,20.1,0.0,0.0,0.0
2018,5,18,4,45,0.0,0.0,1.2,20.15,0.0,0.0,0.0
2018,5,18,5,0,0.0,0.0,1.2,20.2,0.0,0.0,0.0
2018,5,18,5,15,3.5,6.0,1.3,20.3,6.0,7.39,0.0
2018,5,18,5,30,7.0,12.0,1.4,20.4,12.0,14.98,0.0
2018,5,18,5,45,3.5,23.5,1.55,20.55,23.5,21.98,11.52
2018,5,18,6,0,0.0,35.0,1.7,20.7,35.0,29.02,18.15
2018,5,18,6,15,0.5,49.5,1.75,20.85,49.5,43.23,30.33
2018,5,18,6,30,1.0,64.0,1.8,21.0,64.0,57.05,42.07
2018,5,18,6,45,8.5,87.5,1.85,21.2,90.5,87.2,67.42
2018,5,18,7,0,16.0,111.0,1.9,21.4,117.0,117.3,92.29
2018,5,18,7,15,26.5,138.0,1.95,21.55,149.0,169.16,134.42
2018,5,18,7,30,37.0,165.0,2.0,21.7,181.0,208.26,165.43
2018,5,18,7,45,23.0,163.5,2.0,21.9,174.0,171.83,135.09
2018,5,18,8,0,9.0,162.0,2.0,22.1,167.0,153.73,119.55
2018,5,18,8,15,7.0,168.5,2.0,22.25,172.5,156.26,121.02
2018,5,18,8,30,5.0,175.0,2.0,22.4,178.0,158.98,122.6
2018,5,18,8,45,7.5,192.0,2.05,22.55,197.0,176.57,136.1
2018,5,18,9,0,10.0,209.0,2.1,22.7,216.0,194.02,149.33
2018,5,18,9,15,24.5,256.0,2.1,22.85,274.5,270.71,208.39
2018,5,18,9,30,39.0,303.0,2.1,23.0,333.0,330.99,253.47
2018,5,18,9,45,37.5,317.5,2.1,23.15,347.5,339.91,259.09
2018,5,18,10,0,36.0,332.0,2.1,23.3,362.0,348.43,264.64
2018,5,18,10,15,38.0,351.0,2.1,23.5,383.5,364.37,275.75
2018,5,18,10,30,40.0,370.0,2.1,23.7,405.0,379.52,286.18
2018,5,18,10,45,53.0,396.0,2.1,23.9,444.0,410.6,308.53
2018,5,18,11,0,66.0,422.0,2.1,24.1,483.0,439.82,329.18
2018,5,18,11,15,81.5,436.5,2.1,24.2,513.0,458.55,342.39
2018,5,18,11,30,97.0,451.0,2.1,24.3,543.0,475.36,354.16
2018,5,18,11,45,83.5,444.5,2.1,24.4,524.0,449.0,334.45
2018,5,18,12,0,70.0,438.0,2.1,24.5,505.0,423.73,315.74
2018,5,18,12,15,102.0,447.0,2.1,24.55,544.5,444.49,331.1
2018,5,18,12,30,134.0,456.0,2.1,24.6,584.0,461.72,343.37
2018,5,18,12,45,91.0,433.0,2.1,24.6,519.5,404.68,301.42
2018,5,18,13,0,48.0,410.0,2.1,24.6,455.0,352.6,263.21
2018,5,18,13,15,53.5,393.0,2.05,24.5,442.5,335.08,250.53
2018,5,18,13,30,59.0,376.0,2.0,24.4,430.0,317.6,237.58
2018,5,18,13,45,30.5,243.0,1.95,24.3,271.0,203.33,152.34
2018,5,18,14,0,2.0,110.0,1.9,24.2,112.0,92.08,67.29
2018,5,18,14,15,1.0,87.5,1.85,24.05,88.5,73.36,52.83
2018,5,18,14,30,0.0,65.0,1.8,23.9,65.0,54.24,37.81
2018,5,18,14,45,0.0,61.0,1.75,23.75,61.0,50.85,35.22
2018,5,18,15,0,0.0,57.0,1.7,23.6,57.0,47.46,32.61
2018,5,18,15,15,0.0,68.0,1.65,23.45,68.0,56.62,40.06
2018,5,18,15,30,0.0,79.0,1.6,23.3,79.0,65.77,49.84
2018,5,18,15,45,0.0,99.0,1.55,23.15,99.0,82.2,63.76
2018,5,18,16,0,0.0,119.0,1.5,23.0,119.0,97.4,76.68
2018,5,18,16,15,0.5,120.5,1.45,22.85,121.0,98.23,77.63
2018,5,18,16,30,1.0,122.0,1.4,22.7,123.0,98.91,78.51
2018,5,18,16,45,0.5,96.5,1.3,22.55,97.0,79.41,62.36
2018,5,18,17,0,0.0,71.0,1.2,22.4,71.0,58.88,45.15
2018,5,18,17,15,0.0,60.0,1.1,22.15,60.0,49.69,37.47
2018,5,18,17,30,0.0,49.0,1.0,21.9,49.0,40.52,29.69
2018,5,18,17,45,5.5,52.5,0.95,21.7,54.0,43.49,32.33
2018,5,18,18,0,11.0,56.0,0.9,21.5,59.0,46.25,34.68
2018,5,18,18,15,5.5,43.5,0.9,21.5,45.0,36.02,25.59
2018,5,18,18,30,0.0,31.0,0.9,21.5,31.0,25.6,16.25
2018,5,18,18,45,4.0,21.0,0.85,21.0,21.0,17.33,8.5
2018,5,18,19,0,8.0,11.0,0.8,20.5,11.0,9.3,0.0
2018,5,18,19,15,4.0,5.5,0.8,20.4,5.5,4.69,0.0
2018,5,18,19,30,0.0,0.0,0.8,20.3,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,0.85,20.2,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,0.9,20.1,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,0.9,20.05,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,0.9,19.95,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,0.9,19.9,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,0.95,19.85,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,1.0,19.8,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,1.0,19.75,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,1.0,19.7,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,1.05,19.65,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,1.1,19.6,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,1.15,19.6,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,1.2,19.6,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,1.25,19.6,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,1.3,19.6,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,1.35,19.6,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,1.4,19.6,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,1.4,19.55,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,1.6,19.45,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,1.6,19.4,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,1.6,19.4,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,1.6,19.4,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,1.5,19.35,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,1.4,19.3,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,1.3,19.25,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,1.2,19.2,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,1.2,19.2,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,1.2,19.2,0.0,0.0,0.0
2018,5,19,4,45,0.0,0.0,1.15,19.2,0.0,0.0,0.0
2018,5,19,5,0,0.0,0.0,1.1,19.2,0.0,0.0,0.0
2018,5,19,5,15,3.0,5.5,1.15,19.35,5.5,6.64,0.0
2018,5,19,5,30,6.0,11.0,1.2,19.5,11.0,13.44,0.0
2018,5,19,5,45,3.0,21.0,1.25,19.65,21.0,19.53,9.75
2018,5,19,6,0,0.0,31.0,1.3,19.8,31.0,25.6,15.46
2018,5,19,6,15,0.5,42.5,1.35,19.95,42.5,35.56,24.09
2018,5,19,6,30,1.0,54.0,1.4,20.1,54.0,45.77,32.84
2018,5,19,6,45,21.5,86.5,1.45,20.2,94.0,107.19,84.78
2018,5,19,7,0,42.0,119.0,1.5,20.3,134.0,163.82,131.65
2018,5,19,7,15,23.5,115.0,1.5,20.5,123.5,136.97,108.55
2018,5,19,7,30,5.0,111.0,1.5,20.7,113.0,101.43,78.43
2018,5,19,7,45,16.5,149.5,1.55,20.9,158.0,150.4,118.27
2018,5,19,8,0,28.0,188.0,1.6,21.1,203.0,217.36,171.23
2018,5,19,8,15,15.5,144.0,1.65,21.3,152.5,140.59,109.17
2018,5,19,8,30,3.0,100.0,1.7,21.5,102.0,86.66,65.14
2018,5,19,8,45,1.5,76.5,1.75,21.75,77.5,65.16,47.54
2018,5,19,9,0,0.0,53.0,1.8,22.0,53.0,44.05,30.24
2018,5,19,9,15,5.0,107.0,1.8,22.25,111.0,94.78,71.11
2018,5,19,9,30,10.0,161.0,1.8,22.5,169.0,147.57,112.67
2018,5,19,9,45,20.5,241.0,1.85,22.75,258.0,245.12,187.93
2018,5,19,10,0,31.0,321.0,1.9,23.0,347.0,332.31,252.91
2018,5,19,10,15,41.0,349.5,1.95,23.2,385.0,365.73,277.0
2018,5,19,10,30,51.0,378.0,2.0,23.4,423.0,397.7,299.98
2018,5,19,10,45,79.5,408.5,2.0,23.55,480.5,446.96,335.78
2018,5,19,11,0,108.0,439.0,2.0,23.7,538.0,506.55,378.09
2018,5,19,11,15,171.0,427.0,2.05,23.85,587.0,538.39,401.64
2018,5,19,11,30,234.0,415.0,2.1,24.0,636.0,574.31,427.7
2018,5,19,11,45,372.0,374.0,2.15,24.15,729.0,635.5,472.56
2018,5,19,12,0,510.0,333.0,2.2,24.3,822.0,679.86,504.42
2018,5,19,12,15,422.0,375.5,2.2,24.4,780.0,619.23,459.17
2018,5,19,12,30,334.0,418.0,2.2,24.5,738.0,563.98,418.21
2018,5,19,12,45,361.5,393.0,2.25,24.55,737.0,536.52,398.67
2018,5,19,13,0,389.0,368.0,2.3,24.6,736.0,503.59,374.46
2018,5,19,13,15,293.5,395.5,2.35,24.6,670.5,449.19,333.71
2018,5,19,13,30,198.0,423.0,2.4,24.6,605.0,407.9,302.89
2018,5,19,13,45,332.5,359.5,2.4,24.6,656.5,393.5,290.05
2018,5,19,14,0,467.0,296.0,2.4,24.6,708.0,366.51,265.5
2018,5,19,14,15,408.5,327.0,2.4,24.5,678.5,335.09,240.48
2018,5,19,14,30,350.0,358.0,2.4,24.4,649.0,319.43,228.26
2018,5,19,14,45,356.5,335.0,2.45,24.3,620.5,280.5,197.52
2018,5,19,15,0,363.0,312.0,2.5,24.2,592.0,241.62,168.41
2018,5,19,15,15,302.5,314.0,2.5,24.1,539.0,211.0,151.27
2018,5,19,15,30,242.0,316.0,2.5,24.0,486.0,187.83,149.75
2018,5,19,15,45,253.0,285.5,2.5,23.85,453.0,174.87,139.76
2018,5,19,16,0,264.0,255.0,2.5,23.7,420.0,160.93,128.87
2018,5,19,16,15,318.0,219.0,2.45,23.55,401.5,143.67,115.15
2018,5,19,16,30,372.0,183.0,2.4,23.4,383.0,117.4,93.78
2018,5,19,16,45,477.0,144.5,2.35,23.25,374.5,97.28,77.29
2018,5,19,17,0,582.0,106.0,2.3,23.1,366.0,74.89,58.65
2018,5,19,17,15,465.5,111.5,2.15,22.85,302.5,78.8,62.27
2018,5,19,17,30,349.0,117.0,2.0,22.6,239.0,82.49,65.64
2018,5,19,17,45,294.0,101.0,1.9,22.35,192.0,74.92,59.28
2018,5,19,18,0,239.0,85.0,1.8,22.1,145.0,63.68,49.58
2018,5,19,18,15,241.0,68.5,1.8,22.1,117.0,50.89,38.28
2018,5,19,18,30,243.0,52.0,1.8,22.1,89.0,39.44,27.95
2018,5,19,18,45,180.0,36.5,1.6,21.6,58.5,28.02,17.24
2018,5,19,19,0,117.0,21.0,1.4,21.1,28.0,16.31,0.0
2018,5,19,19,15,58.5,10.5,1.35,21.0,14.0,8.96,0.0
2018,5,19,19,30,0.0,0.0,1.3,20.9,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,1.3,20.8,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,1.3,20.7,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,1.3,20.65,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,1.3,20.6,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,1.35,20.55,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,1.45,20.45,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,1.5,20.4,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,1.55,20.4,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,1.6,20.4,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,1.65,20.35,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,1.7,20.3,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,1.7,20.3,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,1.7,20.3,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,1.7,20.25,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,1.7,20.2,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,1.7,20.15,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,1.7,20.1,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,1.65,20.05,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,1.6,19.95,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,1.6,19.9,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,1.55,19.85,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,1.5,19.8,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,1.5,19.75,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,1.5,19.7,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,1.5,19.65,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,1.5,19.6,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,1.5,19.55,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,1.45,19.45,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,1.4,19.4,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,1.4,19.35,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,1.4,19.3,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,1.4,19.3,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,1.4,19.3,0.0,0.0,0.0
2018,5,20,4,45,0.0,0.0,1.4,19.3,0.0,0.0,0.0
2018,5,20,5,0,0.0,0.0,1.4,19.3,0.0,0.0,0.0
2018,5,20,5,15,6.0,6.5,1.5,19.55,7.0,9.45,0.0
2018,5,20,5,30,12.0,13.0,1.6,19.8,14.0,19.3,0.0
2018,5,20,5,45,38.0,30.5,1.7,20.05,36.0,74.23,53.59
2018,5,20,6,0,64.0,48.0,1.8,20.3,58.0,117.09,92.0
2018,5,20,6,15,136.5,64.0,1.85,20.65,95.5,211.63,172.14
2018,5,20,6,30,209.0,80.0,1.9,21.0,133.0,295.35,241.93
2018,5,20,6,45,298.5,94.0,1.9,21.35,188.5,416.59,338.57
2018,5,20,7,0,388.0,108.0,1.9,21.7,244.0,521.67,418.98
2018,5,20,7,15,288.5,131.0,1.95,22.15,241.0,442.46,354.8
2018,5,20,7,30,189.0,154.0,2.0,22.6,238.0,379.05,302.27
2018,5,20,7,45,120.0,183.0,2.0,23.05,238.5,326.08,258.06
2018,5,20,8,0,51.0,212.0,2.0,23.5,239.0,269.07,210.33
2018,5,20,8,15,99.5,245.5,1.9,23.9,305.0,352.83,274.94
2018,5,20,8,30,148.0,279.0,1.8,24.3,371.0,458.23,352.39
2018,5,20,8,45,229.0,290.5,1.75,24.7,445.0,548.04,417.24
2018,5,20,9,0,310.0,302.0,1.7,25.1,519.0,659.7,494.53
2018,5,20,9,15,290.5,328.0,1.65,25.35,541.0,661.58,491.89
2018,5,20,9,30,271.0,354.0,1.6,25.6,563.0,661.44,488.91
2018,5,20,9,45,276.5,371.0,1.5,25.9,593.0,674.78,495.57
2018,5,20,10,0,282.0,388.0,1.4,26.2,623.0,686.16,500.71
2018,5,20,10,15,319.5,388.5,1.4,26.4,663.5,709.67,515.98
2018,5,20,10,30,357.0,389.0,1.4,26.6,704.0,730.48,529.18
2018,5,20,10,45,507.5,319.0,1.4,26.75,779.5,799.14,576.86
2018,5,20,11,0,658.0,249.0,1.4,26.9,855.0,848.48,610.52
2018,5,20,11,15,712.0,221.5,1.4,27.05,887.0,841.33,605.35
2018,5,20,11,30,766.0,194.0,1.4,27.2,919.0,822.94,593.52
2018,5,20,11,45,755.0,199.0,1.45,27.3,918.5,783.52,566.97
2018,5,20,12,0,744.0,204.0,1.5,27.4,918.0,742.65,539.2
2018,5,20,12,15,726.0,212.0,1.5,27.45,908.5,702.2,510.67
2018,5,20,12,30,708.0,220.0,1.5,27.5,899.0,656.5,478.2
2018,5,20,12,45,566.5,303.5,1.5,27.55,844.0,590.5,429.72
2018,5,20,13,0,425.0,387.0,1.5,27.6,789.0,537.89,390.56
2018,5,20,13,15,451.5,368.5,1.5,27.55,789.5,507.23,367.97
2018,5,20,13,30,478.0,350.0,1.5,27.5,790.0,474.25,342.74
2018,5,20,13,45,527.5,314.0,1.55,27.5,789.0,436.88,313.36
2018,5,20,14,0,577.0,278.0,1.6,27.5,788.0,390.77,276.29
2018,5,20,14,15,580.0,266.0,1.6,27.4,764.0,345.67,239.68
2018,5,20,14,30,583.0,254.0,1.6,27.3,740.0,300.5,202.79
2018,5,20,14,45,477.0,286.5,1.55,27.15,673.0,264.57,177.86
2018,5,20,15,0,371.0,319.0,1.5,27.0,606.0,247.31,169.75
2018,5,20,15,15,444.5,274.5,1.5,26.8,600.5,188.95,127.81
2018,5,20,15,30,518.0,230.0,1.5,26.6,595.0,135.7,106.0
2018,5,20,15,45,481.0,223.5,1.45,26.4,545.0,134.51,105.52
2018,5,20,16,0,444.0,217.0,1.4,26.2,495.0,133.18,104.82
2018,5,20,16,15,443.5,197.0,1.4,25.9,455.5,124.3,98.02
2018,5,20,16,30,443.0,177.0,1.4,25.6,416.0,114.76,90.63
2018,5,20,16,45,298.0,159.5,1.35,25.3,313.5,110.69,87.7
2018,5,20,17,0,153.0,142.0,1.3,25.0,211.0,104.63,83.06
2018,5,20,17,15,85.0,122.5,1.25,24.6,160.0,91.09,72.1
2018,5,20,17,30,17.0,103.0,1.2,24.2,109.0,82.32,65.0
2018,5,20,17,45,49.0,95.5,1.2,23.8,109.0,74.35,58.41
2018,5,20,18,0,81.0,88.0,1.2,23.4,109.0,66.57,51.78
2018,5,20,18,15,64.5,68.5,1.2,23.4,83.0,52.66,39.59
2018,5,20,18,30,48.0,49.0,1.2,23.4,57.0,38.42,26.96
2018,5,20,18,45,32.5,33.0,1.2,22.9,37.5,26.3,15.84
2018,5,20,19,0,17.0,17.0,1.2,22.4,18.0,14.15,0.0
2018,5,20,19,15,8.5,8.5,1.2,22.3,9.0,7.26,0.0
2018,5,20,19,30,0.0,0.0,1.2,22.2,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,1.2,22.1,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,1.2,21.9,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,1.2,21.8,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,1.2,21.75,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,1.2,21.7,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,1.2,21.6,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,1.2,21.4,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,1.2,21.3,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,1.2,21.2,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,1.2,21.1,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,1.1,20.9,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,1.1,20.8,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,1.1,20.7,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,1.05,20.6,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,0.95,20.4,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,0.9,20.3,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,0.85,20.2,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,0.8,20.1,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,0.8,19.95,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,0.8,19.8,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,0.75,19.7,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,0.6,19.4,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,0.6,19.25,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,0.6,19.1,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,0.55,19.05,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,0.5,18.9,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,0.5,18.8,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,0.5,18.8,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,0.5,18.8,0.0,0.0,0.0
2018,5,21,4,45,0.0,0.0,0.5,18.85,0.0,0.0,0.0
2018,5,21,5,0,0.0,0.0,0.5,18.9,0.0,0.0,0.0
2018,5,21,5,15,0.0,6.0,0.65,19.3,6.0,5.12,0.0
2018,5,21,5,30,0.0,12.0,0.8,19.7,12.0,9.88,0.0
2018,5,21,5,45,4.5,28.5,0.95,20.15,29.0,28.29,16.82
2018,5,21,6,0,9.0,45.0,1.1,20.6,46.0,48.82,34.78
2018,5,21,6,15,30.5,66.0,1.15,21.0,73.0,97.77,76.37
2018,5,21,6,30,52.0,87.0,1.2,21.4,100.0,139.93,111.93
2018,5,21,6,45,90.5,107.5,1.2,21.8,136.5,213.38,172.3
2018,5,21,7,0,129.0,128.0,1.2,22.2,173.0,272.59,219.61
2018,5,21,7,15,76.5,139.0,1.25,22.65,167.0,216.53,172.69
2018,5,21,7,30,24.0,150.0,1.3,23.1,161.0,176.15,138.01
2018,5,21,7,45,83.5,187.5,1.35,23.5,231.5,275.74,217.53
2018,5,21,8,0,143.0,225.0,1.4,23.9,302.0,397.43,309.81
2018,5,21,8,15,175.5,245.5,1.45,24.25,349.0,450.49,347.77
2018,5,21,8,30,208.0,266.0,1.5,24.6,396.0,503.14,384.99
2018,5,21,8,45,140.5,283.5,1.5,24.95,374.0,449.82,342.17
2018,5,21,9,0,73.0,301.0,1.5,25.3,352.0,373.48,283.13
2018,5,21,9,15,45.5,279.5,1.5,25.55,312.0,316.81,239.93
2018,5,21,9,30,18.0,258.0,1.5,25.8,272.0,245.51,185.24
2018,5,21,9,45,17.0,252.0,1.5,26.05,265.5,237.05,178.59
2018,5,21,10,0,16.0,246.0,1.5,26.3,259.0,229.01,172.05
2018,5,21,10,15,33.0,299.5,1.45,26.4,328.0,308.6,231.29
2018,5,21,10,30,50.0,353.0,1.4,26.5,397.0,372.32,277.1
2018,5,21,10,45,149.0,398.5,1.4,26.65,534.5,516.56,381.02
2018,5,21,11,0,248.0,444.0,1.4,26.8,672.0,648.83,471.41
2018,5,21,11,15,236.0,457.0,1.35,26.75,677.0,621.83,450.92
2018,5,21,11,30,224.0,470.0,1.3,26.7,682.0,606.6,439.64
2018,5,21,11,45,200.5,478.0,1.25,26.65,669.0,577.37,418.61
2018,5,21,12,0,177.0,486.0,1.2,26.6,656.0,548.81,398.15
2018,5,21,12,15,179.5,486.5,1.15,26.5,659.0,533.71,387.47
2018,5,21,12,30,182.0,487.0,1.1,26.4,662.0,517.94,376.15
2018,5,21,12,45,178.0,482.0,1.05,26.3,652.0,493.52,358.72
2018,5,21,13,0,174.0,477.0,1.0,26.2,642.0,469.49,341.49
2018,5,21,13,15,307.5,418.5,0.95,26.15,704.5,473.29,343.88
2018,5,21,13,30,441.0,360.0,0.9,26.1,767.0,464.28,335.38
2018,5,21,13,45,456.0,337.0,0.85,26.05,749.0,423.12,303.6
2018,5,21,14,0,471.0,314.0,0.8,26.0,731.0,380.94,270.47
2018,5,21,14,15,293.5,353.0,0.8,26.0,610.0,327.45,233.6
2018,5,21,14,30,116.0,392.0,0.8,26.0,489.0,295.38,214.81
2018,5,21,14,45,66.0,292.5,0.75,25.95,347.0,226.18,165.77
2018,5,21,15,0,16.0,193.0,0.7,25.9,205.0,156.46,115.9
2018,5,21,15,15,8.0,124.5,0.7,25.75,130.5,102.89,75.53
2018,5,21,15,30,0.0,56.0,0.7,25.6,56.0,46.56,33.32
2018,5,21,15,45,0.0,62.5,0.65,25.4,62.5,51.94,38.02
2018,5,21,16,0,0.0,69.0,0.6,25.2,69.0,57.33,42.67
2018,5,21,16,15,0.5,82.5,0.65,24.95,83.0,68.58,52.27
2018,5,21,16,30,1.0,96.0,0.7,24.7,97.0,79.4,61.55
2018,5,21,16,45,0.5,61.5,0.7,24.45,62.0,50.99,37.87
2018,5,21,17,0,0.0,27.0,0.7,24.2,27.0,22.29,13.56
2018,5,21,17,15,0.0,21.0,0.65,23.85,21.0,17.32,9.36
2018,5,21,17,30,0.0,15.0,0.6,23.5,15.0,12.35,5.11
2018,5,21,17,45,0.0,12.0,0.55,23.2,12.0,9.87,2.97
2018,5,21,18,0,0.0,9.0,0.5,22.9,9.0,7.39,0.8
2018,5,21,18,15,0.0,7.5,0.5,22.9,7.5,6.16,0.0
2018,5,21,18,30,0.0,6.0,0.5,22.9,6.0,4.92,0.0
2018,5,21,18,45,0.0,5.0,0.5,22.25,5.0,4.1,0.0
2018,5,21,19,0,0.0,4.0,0.5,21.6,4.0,3.28,0.0
2018,5,21,19,15,0.0,2.0,0.5,21.45,2.0,1.71,0.0
2018,5,21,19,30,0.0,0.0,0.5,21.3,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,0.5,21.2,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,0.5,21.1,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,0.5,20.9,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,0.5,20.8,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,0.5,20.7,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,0.5,20.65,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,0.5,20.6,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,0.4,20.4,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,0.4,20.35,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,0.4,20.3,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,0.4,20.3,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,0.4,20.3,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,0.4,20.2,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,0.4,20.1,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,0.4,20.05,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,0.4,19.95,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,0.4,19.9,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,0.4,19.9,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,0.4,19.9,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,0.4,19.8,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,0.4,19.7,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,0.4,19.65,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,0.4,19.6,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,0.45,19.5,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,0.5,19.4,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,0.5,19.35,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,0.5,19.3,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,0.5,19.15,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,0.55,18.9,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,0.6,18.8,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,0.6,18.75,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,0.6,18.7,0.0,0.0,0.0
2018,5,22,4,45,0.0,0.0,0.6,18.7,0.0,0.0,0.0
2018,5,22,5,0,0.0,0.0,0.6,18.7,0.0,0.0,0.0
2018,5,22,5,15,30.5,9.0,0.75,19.05,11.0,27.52,0.0
2018,5,22,5,30,61.0,18.0,0.9,19.4,22.0,78.93,21.25
2018,5,22,5,45,100.5,33.0,1.05,19.8,46.0,138.93,105.93
2018,5,22,6,0,140.0,48.0,1.2,20.2,70.0,190.48,152.79
2018,5,22,6,15,291.5,59.5,1.3,20.6,127.0,349.96,284.48
2018,5,22,6,30,443.0,71.0,1.4,21.0,184.0,508.13,408.24
2018,5,22,6,45,518.0,76.0,1.45,21.4,237.0,594.08,471.53
2018,5,22,7,0,593.0,81.0,1.5,21.8,290.0,682.18,534.03
2018,5,22,7,15,631.0,85.5,1.55,22.2,340.0,736.75,570.26
2018,5,22,7,30,669.0,90.0,1.6,22.6,390.0,790.73,605.18
2018,5,22,7,45,698.0,94.0,1.7,23.0,440.0,834.26,632.54
2018,5,22,8,0,727.0,98.0,1.8,23.4,490.0,870.56,654.61
2018,5,22,8,15,747.5,102.0,1.8,23.8,538.0,902.16,672.22
2018,5,22,8,30,768.0,106.0,1.8,24.2,586.0,931.12,687.91
2018,5,22,8,45,784.5,108.0,1.8,24.6,630.0,950.76,697.4
2018,5,22,9,0,801.0,110.0,1.8,25.0,674.0,967.33,705.03
2018,5,22,9,15,808.5,115.0,1.85,25.25,713.0,975.06,708.11
2018,5,22,9,30,816.0,120.0,1.9,25.5,752.0,979.38,709.23
2018,5,22,9,45,709.5,182.0,1.9,25.8,749.5,935.75,679.02
2018,5,22,10,0,603.0,244.0,1.9,26.1,747.0,878.89,639.45
2018,5,22,10,15,688.5,208.5,1.9,26.25,802.0,909.39,659.77
2018,5,22,10,30,774.0,173.0,1.9,26.4,857.0,926.02,668.97
2018,5,22,10,45,669.5,227.0,1.9,26.6,829.5,865.21,627.71
2018,5,22,11,0,565.0,281.0,1.9,26.8,802.0,794.81,578.08
2018,5,22,11,15,713.5,208.0,1.95,26.9,877.0,830.99,605.42
2018,5,22,11,30,862.0,135.0,2.0,27.0,952.0,841.98,612.48
2018,5,22,11,45,865.5,134.5,2.0,27.15,960.5,808.63,589.8
2018,5,22,12,0,869.0,134.0,2.0,27.3,969.0,772.84,565.82
2018,5,22,12,15,846.5,146.0,2.0,27.35,959.5,725.79,532.45
2018,5,22,12,30,824.0,158.0,2.0,27.4,950.0,683.91,501.81
2018,5,22,12,45,798.5,169.0,2.0,27.45,931.5,633.07,464.56
2018,5,22,13,0,773.0,180.0,2.0,27.5,913.0,582.84,427.02
2018,5,22,13,15,721.5,204.5,2.0,27.55,880.5,528.79,385.94
2018,5,22,13,30,670.0,229.0,2.0,27.6,848.0,478.02,346.63
2018,5,22,13,45,722.5,197.0,2.0,27.6,849.5,436.0,312.27
2018,5,22,14,0,775.0,165.0,2.0,27.6,851.0,393.12,275.56
2018,5,22,14,15,668.5,199.0,1.95,27.55,777.0,330.8,227.27
2018,5,22,14,30,562.0,233.0,1.9,27.5,703.0,283.6,191.53
2018,5,22,14,45,366.0,284.5,1.9,27.45,585.5,243.76,167.05
2018,5,22,15,0,170.0,336.0,1.9,27.4,468.0,244.88,176.2
2018,5,22,15,15,158.0,321.5,1.85,27.3,439.0,220.01,159.88
2018,5,22,15,30,146.0,307.0,1.8,27.2,410.0,196.75,154.57
2018,5,22,15,45,156.5,293.5,1.8,27.05,397.5,189.64,149.48
2018,5,22,16,0,167.0,280.0,1.8,26.9,385.0,182.98,144.68
2018,5,22,16,15,276.0,230.0,1.7,26.7,387.0,148.9,117.68
2018,5,22,16,30,385.0,180.0,1.6,26.5,389.0,115.49,90.86
2018,5,22,16,45,290.5,173.5,1.5,26.3,322.5,118.91,94.13
2018,5,22,17,0,196.0,167.0,1.4,26.1,256.0,120.21,95.59
2018,5,22,17,15,277.0,136.0,1.3,25.7,244.5,96.96,76.65
2018,5,22,17,30,358.0,105.0,1.2,25.3,233.0,74.32,57.92
2018,5,22,17,45,400.0,87.5,1.05,24.9,208.5,63.82,49.19
2018,5,22,18,0,442.0,70.0,0.9,24.5,184.0,54.01,40.86
2018,5,22,18,15,358.0,61.0,0.9,24.5,140.0,46.1,33.87
2018,5,22,18,30,274.0,52.0,0.9,24.5,96.0,39.52,27.82
2018,5,22,18,45,164.5,37.0,0.8,23.35,61.0,28.3,17.62
2018,5,22,19,0,55.0,22.0,0.7,22.2,26.0,17.33,2.7
2018,5,22,19,15,31.5,11.5,0.7,22.05,13.5,9.82,0.0
2018,5,22,19,30,8.0,1.0,0.7,21.9,1.0,0.0,0.0
2018,5,22,19,45,4.0,0.5,0.75,21.7,0.5,0.0,0.0
2018,5,22,20,0,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,0.85,21.4,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,0.9,21.3,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,0.9,21.2,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,0.9,21.1,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,1.0,20.9,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,1.05,20.85,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,1.1,20.8,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,1.15,20.7,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,1.2,20.6,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,1.25,20.55,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,1.3,20.4,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,1.3,20.3,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,1.35,20.2,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,1.4,20.1,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,1.4,20.05,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,1.4,19.95,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,1.4,19.9,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,1.35,19.85,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,1.3,19.8,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,1.3,19.75,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,1.3,19.7,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,1.25,19.65,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,1.2,19.6,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,1.15,19.55,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,1.1,19.45,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,1.1,19.4,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,1.15,19.4,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,1.2,19.4,0.0,0.0,0.0
2018,5,23,4,45,0.0,0.0,1.2,19.4,0.0,0.0,0.0
2018,5,23,5,0,0.0,0.0,1.2,19.4,0.0,0.0,0.0
2018,5,23,5,15,5.0,9.0,1.35,19.65,9.5,10.94,0.0
2018,5,23,5,30,10.0,18.0,1.5,19.9,19.0,25.15,4.26
2018,5,23,5,45,56.0,36.5,1.65,20.15,45.0,98.61,73.8
2018,5,23,6,0,102.0,55.0,1.8,20.4,71.0,158.28,126.39
2018,5,23,6,15,185.5,70.0,1.8,20.85,112.5,260.6,212.42
2018,5,23,6,30,269.0,85.0,1.8,21.3,154.0,353.36,288.47
2018,5,23,6,45,323.0,100.0,1.85,21.75,201.0,446.08,360.63
2018,5,23,7,0,377.0,115.0,1.9,22.2,248.0,520.78,416.79
2018,5,23,7,15,401.5,131.5,1.85,22.75,293.5,571.22,451.84
2018,5,23,7,30,426.0,148.0,1.8,23.3,339.0,621.03,485.3
2018,5,23,7,45,467.5,156.5,1.75,23.85,389.5,676.68,522.36
2018,5,23,8,0,509.0,165.0,1.7,24.4,440.0,731.86,557.77
2018,5,23,8,15,481.0,193.0,1.6,24.8,472.5,739.43,557.78
2018,5,23,8,30,453.0,221.0,1.5,25.2,505.0,743.22,555.61
2018,5,23,8,45,439.0,244.5,1.45,25.65,536.5,752.88,558.25
2018,5,23,9,0,425.0,268.0,1.4,26.1,568.0,759.7,558.99
2018,5,23,9,15,439.0,280.0,1.3,26.4,605.5,780.17,569.48
2018,5,23,9,30,453.0,292.0,1.2,26.7,643.0,798.18,578.02
2018,5,23,9,45,411.5,325.0,1.15,27.05,655.0,779.28,561.47
2018,5,23,10,0,370.0,358.0,1.1,27.4,667.0,741.75,533.7
2018,5,23,10,15,517.5,292.5,1.05,27.6,741.0,822.4,588.16
2018,5,23,10,30,665.0,227.0,1.0,27.8,815.0,884.77,628.19
2018,5,23,10,45,754.0,183.5,0.95,28.05,866.5,893.44,631.0
2018,5,23,11,0,843.0,140.0,0.9,28.3,918.0,893.93,629.19
2018,5,23,11,15,739.5,209.0,0.9,28.45,899.5,854.81,603.82
2018,5,23,11,30,636.0,278.0,0.9,28.6,881.0,796.72,563.66
2018,5,23,11,45,466.0,370.0,0.9,28.75,814.0,707.9,502.29
2018,5,23,12,0,296.0,462.0,0.9,28.9,747.0,622.38,442.52
2018,5,23,12,15,255.0,472.0,0.85,28.95,717.5,577.16,411.48
2018,5,23,12,30,214.0,482.0,0.8,29.0,688.0,535.94,382.56
2018,5,23,12,45,281.0,458.0,0.8,29.05,726.0,536.63,383.49
2018,5,23,13,0,348.0,434.0,0.8,29.1,764.0,533.39,380.7
2018,5,23,13,15,402.5,403.5,0.75,29.1,779.5,507.19,361.42
2018,5,23,13,30,457.0,373.0,0.7,29.1,795.0,481.67,341.76
2018,5,23,13,45,513.0,329.5,0.7,29.1,793.0,443.32,312.49
2018,5,23,14,0,569.0,286.0,0.7,29.1,791.0,399.96,278.3
2018,5,23,14,15,407.0,281.0,0.65,29.05,636.0,308.86,214.17
2018,5,23,14,30,245.0,276.0,0.6,29.0,481.0,246.41,172.17
2018,5,23,14,45,218.5,265.5,0.55,28.95,442.5,215.94,150.02
2018,5,23,15,0,192.0,255.0,0.5,28.9,404.0,188.82,131.18
2018,5,23,15,15,418.0,214.5,0.45,28.85,517.0,155.9,101.33
2018,5,23,15,30,644.0,174.0,0.4,28.8,630.0,106.09,80.93
2018,5,23,15,45,667.0,156.5,0.35,28.75,602.0,95.63,72.87
2018,5,23,16,0,690.0,139.0,0.3,28.7,574.0,88.28,67.17
2018,5,23,16,15,672.0,133.0,0.25,28.65,528.5,86.86,66.25
2018,5,23,16,30,654.0,127.0,0.2,28.6,483.0,85.25,65.16
2018,5,23,16,45,623.5,121.0,0.2,28.6,433.5,83.26,63.77
2018,5,23,17,0,593.0,115.0,0.2,28.6,384.0,81.14,62.27
2018,5,23,17,15,458.5,118.5,0.2,28.15,311.0,83.13,64.25
2018,5,23,17,30,324.0,122.0,0.2,27.7,238.0,88.82,69.28
2018,5,23,17,45,244.5,107.0,0.25,27.25,186.5,78.39,60.81
2018,5,23,18,0,165.0,92.0,0.3,26.8,135.0,67.79,52.01
2018,5,23,18,15,129.5,73.5,0.3,26.8,102.5,56.47,42.24
2018,5,23,18,30,94.0,55.0,0.3,26.8,70.0,42.82,30.3
2018,5,23,18,45,64.5,38.5,0.3,25.9,47.0,30.34,19.13
2018,5,23,19,0,35.0,22.0,0.3,25.0,24.0,17.71,3.7
2018,5,23,19,15,19.0,11.5,0.3,24.8,12.5,9.82,0.0
2018,5,23,19,30,3.0,1.0,0.3,24.6,1.0,0.0,0.0
2018,5,23,19,45,1.5,0.5,0.3,24.35,0.5,0.0,0.0
2018,5,23,20,0,0.0,0.0,0.3,24.1,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,0.3,23.9,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,0.3,23.7,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,0.35,23.5,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,0.4,23.3,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,0.4,23.05,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,0.4,22.8,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,0.45,22.55,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,0.5,22.3,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,0.6,21.7,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,0.6,21.45,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,0.7,21.05,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,0.8,20.9,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,0.85,20.75,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,0.9,20.6,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,1.1,20.4,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,1.2,20.35,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,1.3,20.3,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,1.4,20.2,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,1.5,20.1,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,1.6,19.95,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,1.7,19.8,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,1.7,19.7,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,1.7,19.6,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,1.75,19.45,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,1.8,19.3,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,1.8,19.2,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,1.8,19.1,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,1.75,18.95,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,1.7,18.8,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,1.7,18.7,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,1.7,18.6,0.0,0.0,0.0
2018,5,24,4,45,1.5,0.5,1.65,18.55,0.5,0.0,0.0
2018,5,24,5,0,3.0,1.0,1.6,18.5,1.0,0.0,0.0
2018,5,24,5,15,48.5,13.0,1.65,18.65,16.0,42.67,0.0
2018,5,24,5,30,94.0,25.0,1.7,18.8,31.0,118.19,47.01
2018,5,24,5,45,178.5,40.5,1.75,19.0,64.5,228.22,177.68
2018,5,24,6,0,263.0,56.0,1.8,19.2,98.0,317.56,256.65
2018,5,24,6,15,325.0,68.5,1.8,19.55,139.5,390.68,318.32
2018,5,24,6,30,387.0,81.0,1.8,19.9,181.0,467.84,380.36
2018,5,24,6,45,443.0,90.5,1.85,20.25,229.0,538.64,434.37
2018,5,24,7,0,499.0,100.0,1.9,20.6,277.0,611.59,487.77
2018,5,24,7,15,474.0,122.0,1.95,20.9,311.5,626.75,496.88
2018,5,24,7,30,449.0,144.0,2.0,21.2,346.0,638.03,502.84
2018,5,24,7,45,467.5,159.0,2.05,21.55,391.5,679.73,530.87
2018,5,24,8,0,486.0,174.0,2.1,21.9,437.0,719.93,556.99
2018,5,24,8,15,502.5,186.5,2.1,22.2,481.0,753.38,577.75
2018,5,24,8,30,519.0,199.0,2.1,22.5,525.0,784.85,596.87
2018,5,24,8,45,593.0,185.0,2.1,22.75,583.5,851.99,641.11
2018,5,24,9,0,667.0,171.0,2.1,23.0,642.0,908.77,676.32
2018,5,24,9,15,592.5,213.0,2.1,23.25,649.5,871.94,648.67
2018,5,24,9,30,518.0,255.0,2.1,23.5,657.0,824.91,613.31
2018,5,24,9,45,400.0,321.5,2.05,23.75,640.5,764.41,566.84
2018,5,24,10,0,282.0,388.0,2.0,24.0,624.0,686.31,508.54
