Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,24,10,15,290.5,402.0,2.0,24.25,652.5,695.6,514.18
2018,5,24,10,30,299.0,416.0,2.0,24.5,681.0,702.74,517.67
2018,5,24,10,45,322.5,418.0,1.95,24.75,710.5,709.93,521.44
2018,5,24,11,0,346.0,420.0,1.9,25.0,740.0,714.53,523.41
2018,5,24,11,15,482.0,357.0,1.85,25.25,810.5,764.83,558.91
2018,5,24,11,30,618.0,294.0,1.8,25.5,881.0,795.63,580.27
2018,5,24,11,45,570.0,324.5,1.8,25.75,869.5,752.64,548.67
2018,5,24,12,0,522.0,355.0,1.8,26.0,858.0,709.02,517.18
2018,5,24,12,15,391.0,405.5,1.75,26.15,782.0,621.31,454.17
2018,5,24,12,30,260.0,456.0,1.7,26.3,706.0,545.55,399.1
2018,5,24,12,45,192.5,451.5,1.65,26.4,636.0,480.69,352.56
2018,5,24,13,0,125.0,447.0,1.6,26.5,566.0,420.8,309.2
2018,5,24,13,15,118.0,433.0,1.55,26.55,544.0,392.73,288.87
2018,5,24,13,30,111.0,419.0,1.5,26.6,522.0,365.94,269.17
2018,5,24,13,45,379.5,325.0,1.5,26.65,664.0,385.33,280.09
2018,5,24,14,0,648.0,231.0,1.5,26.7,806.0,388.76,274.99
2018,5,24,14,15,644.5,221.5,1.45,26.65,778.0,340.08,234.88
2018,5,24,14,30,641.0,212.0,1.4,26.6,750.0,291.93,195.24
2018,5,24,14,45,594.5,220.5,1.35,26.55,703.0,247.33,160.74
2018,5,24,15,0,548.0,229.0,1.3,26.5,656.0,208.19,133.06
2018,5,24,15,15,542.5,220.0,1.25,26.4,624.0,170.24,109.52
2018,5,24,15,30,537.0,211.0,1.2,26.3,592.0,129.82,101.28
2018,5,24,15,45,617.5,173.0,1.2,26.2,584.0,104.69,81.23
2018,5,24,16,0,698.0,135.0,1.2,26.1,576.0,85.87,66.07
2018,5,24,16,15,678.0,129.0,1.15,25.95,529.5,84.3,65.06
2018,5,24,16,30,658.0,123.0,1.1,25.8,483.0,82.55,63.87
2018,5,24,16,45,646.5,113.5,1.0,25.65,438.0,78.33,60.61
2018,5,24,17,0,635.0,104.0,0.9,25.5,393.0,73.75,57.02
2018,5,24,17,15,600.5,97.0,0.85,25.15,343.5,70.34,54.44
2018,5,24,17,30,566.0,90.0,0.8,24.8,294.0,66.77,51.64
2018,5,24,17,45,499.5,83.0,0.75,24.4,242.0,62.75,48.39
2018,5,24,18,0,433.0,76.0,0.7,24.0,190.0,56.74,43.29
2018,5,24,18,15,389.5,64.5,0.7,24.0,150.0,48.77,36.26
2018,5,24,18,30,346.0,53.0,0.7,24.0,110.0,40.57,28.83
2018,5,24,18,45,253.0,40.0,0.65,22.7,74.0,30.83,19.91
2018,5,24,19,0,160.0,27.0,0.6,21.4,38.0,20.95,6.47
2018,5,24,19,15,84.0,14.5,0.65,21.1,20.0,12.38,0.0
2018,5,24,19,30,8.0,2.0,0.7,20.8,2.0,0.0,0.0
2018,5,24,19,45,4.0,1.0,0.7,20.55,1.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,0.7,20.3,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,0.7,19.9,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,0.7,19.7,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,0.75,19.3,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,0.8,18.9,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,0.8,18.7,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,0.8,18.35,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,0.75,18.1,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,0.7,17.55,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,0.7,17.45,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,0.65,17.45,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,0.6,17.65,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,0.6,17.8,0.0,0.0,0.0
2018,5,25,4,45,2.5,0.5,0.6,17.9,0.5,0.0,0.0
2018,5,25,5,0,5.0,1.0,0.6,18.0,1.0,0.0,0.0
2018,5,25,5,15,33.0,8.5,0.8,18.5,10.5,28.74,0.0
2018,5,25,5,30,61.0,16.0,1.0,19.0,20.0,74.54,30.75
2018,5,25,5,45,159.5,30.0,1.15,19.5,53.0,193.75,150.87
2018,5,25,6,0,258.0,44.0,1.3,20.0,86.0,293.57,237.01
2018,5,25,6,15,213.0,41.0,1.35,20.45,84.0,254.57,208.18
2018,5,25,6,30,168.0,38.0,1.4,20.9,82.0,213.68,175.74
2018,5,25,6,45,84.0,47.5,1.45,21.3,69.5,138.96,112.73
2018,5,25,7,0,0.0,57.0,1.5,21.7,57.0,47.19,33.68
2018,5,25,7,15,11.0,104.5,1.55,22.1,109.5,101.83,78.98
2018,5,25,7,30,22.0,152.0,1.6,22.5,162.0,160.84,126.47
2018,5,25,7,45,55.5,183.0,1.6,22.95,212.0,242.14,191.04
2018,5,25,8,0,89.0,214.0,1.6,23.4,262.0,308.41,241.94
2018,5,25,8,15,76.5,232.5,1.55,23.75,276.5,313.27,243.51
2018,5,25,8,30,64.0,251.0,1.5,24.1,291.0,317.4,244.81
2018,5,25,8,45,35.5,217.5,1.5,24.45,240.0,246.86,189.48
2018,5,25,9,0,7.0,184.0,1.5,24.8,189.0,166.96,126.55
2018,5,25,9,15,16.5,226.0,1.5,25.05,238.5,215.13,163.66
2018,5,25,9,30,26.0,268.0,1.5,25.3,288.0,280.84,212.79
2018,5,25,9,45,183.0,284.5,1.5,25.6,437.0,489.42,369.17
2018,5,25,10,0,340.0,301.0,1.5,25.9,586.0,653.05,484.32
2018,5,25,10,15,446.0,277.0,1.5,26.15,664.0,738.07,541.17
2018,5,25,10,30,552.0,253.0,1.5,26.4,742.0,803.26,584.24
2018,5,25,10,45,584.5,249.0,1.5,26.6,778.5,808.57,586.28
2018,5,25,11,0,617.0,245.0,1.5,26.8,815.0,809.96,586.32
2018,5,25,11,15,683.5,217.5,1.5,26.9,859.0,815.21,590.05
2018,5,25,11,30,750.0,190.0,1.5,27.0,903.0,808.72,585.99
2018,5,25,11,45,800.0,166.5,1.55,27.15,932.5,794.44,576.63
2018,5,25,12,0,850.0,143.0,1.6,27.3,962.0,767.51,558.95
2018,5,25,12,15,851.5,142.0,1.6,27.25,962.5,728.42,531.63
2018,5,25,12,30,853.0,141.0,1.6,27.2,963.0,687.54,502.59
2018,5,25,12,45,818.0,156.5,1.65,27.2,940.0,638.0,466.73
2018,5,25,13,0,783.0,172.0,1.7,27.2,917.0,585.15,427.92
2018,5,25,13,15,572.5,259.5,1.7,27.15,799.5,492.5,359.88
2018,5,25,13,30,362.0,347.0,1.7,27.1,682.0,420.74,307.15
2018,5,25,13,45,384.0,334.0,1.7,27.05,682.0,393.68,285.79
2018,5,25,14,0,406.0,321.0,1.7,27.0,682.0,364.64,261.99
2018,5,25,14,15,419.5,288.0,1.7,26.95,650.5,318.49,225.3
2018,5,25,14,30,433.0,255.0,1.7,26.9,619.0,271.81,187.74
2018,5,25,14,45,515.5,230.5,1.7,26.8,646.0,243.39,161.23
2018,5,25,15,0,598.0,206.0,1.7,26.7,673.0,201.76,126.22
2018,5,25,15,15,686.5,162.0,1.7,26.6,671.0,144.84,84.99
2018,5,25,15,30,775.0,118.0,1.7,26.5,669.0,87.71,67.07
2018,5,25,15,45,738.5,119.5,1.7,26.45,617.0,82.75,63.27
2018,5,25,16,0,702.0,121.0,1.7,26.4,565.0,77.37,59.03
2018,5,25,16,15,705.5,110.0,1.65,26.25,526.5,72.79,55.46
2018,5,25,16,30,709.0,99.0,1.6,26.1,488.0,74.25,56.91
2018,5,25,16,45,697.0,92.0,1.55,25.95,443.0,64.62,49.08
2018,5,25,17,0,685.0,85.0,1.5,25.8,398.0,61.22,46.43
2018,5,25,17,15,652.0,80.0,1.35,25.5,348.5,58.69,44.52
2018,5,25,17,30,619.0,75.0,1.2,25.2,299.0,56.07,42.48
2018,5,25,17,45,573.5,68.5,1.1,24.9,250.5,52.12,39.23
2018,5,25,18,0,528.0,62.0,1.0,24.6,202.0,48.05,35.77
2018,5,25,18,15,459.5,54.5,1.0,24.6,157.0,42.93,31.2
2018,5,25,18,30,391.0,47.0,1.0,24.6,112.0,37.75,26.39
2018,5,25,18,45,290.0,36.5,0.85,23.45,75.5,29.75,19.0
2018,5,25,19,0,189.0,26.0,0.7,22.3,39.0,20.24,6.73
2018,5,25,19,15,99.5,14.0,0.75,22.1,20.5,11.95,0.0
2018,5,25,19,30,10.0,2.0,0.8,21.9,2.0,0.0,0.0
2018,5,25,19,45,5.0,1.0,0.8,21.75,1.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,0.8,21.6,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,0.9,21.4,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,0.9,21.3,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,0.9,21.2,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,0.95,21.15,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,1.0,21.1,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,1.1,20.9,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,1.15,20.85,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,1.2,20.8,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,1.2,20.75,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,1.2,20.7,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,1.2,20.65,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,1.2,20.6,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,1.2,20.55,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,1.2,20.45,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,1.2,20.4,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,1.2,20.4,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,1.2,20.4,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,1.25,20.4,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,1.3,20.4,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,1.3,20.35,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,1.3,20.3,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,1.25,20.25,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,1.2,20.2,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,1.2,20.15,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,1.2,20.1,0.0,0.0,0.0
2018,5,26,4,45,3.5,1.0,1.15,20.05,1.0,0.0,0.0
2018,5,26,5,0,7.0,2.0,1.1,20.0,2.0,0.0,0.0
2018,5,26,5,15,7.0,10.0,1.2,20.15,10.0,13.09,0.0
2018,5,26,5,30,7.0,18.0,1.3,20.3,18.0,22.34,5.81
2018,5,26,5,45,6.0,35.0,1.4,20.5,35.5,38.31,25.1
2018,5,26,6,0,5.0,52.0,1.5,20.7,53.0,54.65,39.49
2018,5,26,6,15,17.5,72.5,1.6,20.95,77.0,96.01,74.56
2018,5,26,6,30,30.0,93.0,1.7,21.2,101.0,128.92,102.33
2018,5,26,6,45,100.5,108.0,1.75,21.45,142.5,221.68,179.99
2018,5,26,7,0,171.0,123.0,1.8,21.7,184.0,302.78,246.03
2018,5,26,7,15,189.0,133.5,1.85,22.0,211.0,352.0,283.53
2018,5,26,7,30,207.0,144.0,1.9,22.3,238.0,382.42,306.09
2018,5,26,7,45,398.5,137.0,2.0,22.6,344.5,584.7,460.97
2018,5,26,8,0,590.0,130.0,2.1,22.9,451.0,781.01,599.24
2018,5,26,8,15,374.0,188.5,2.1,23.15,398.5,626.64,482.97
2018,5,26,8,30,158.0,247.0,2.1,23.4,346.0,429.43,332.33
2018,5,26,8,45,150.5,281.0,2.15,23.7,381.0,456.59,351.53
2018,5,26,9,0,143.0,315.0,2.2,24.0,416.0,482.0,368.04
2018,5,26,9,15,82.0,285.5,2.2,24.15,344.0,360.0,275.51
2018,5,26,9,30,21.0,256.0,2.2,24.3,272.0,246.5,187.69
2018,5,26,9,45,16.0,240.0,2.25,24.5,252.5,224.83,170.89
2018,5,26,10,0,11.0,224.0,2.3,24.7,233.0,204.02,154.47
2018,5,26,10,15,14.5,251.5,2.35,24.85,264.0,231.15,174.97
2018,5,26,10,30,18.0,279.0,2.4,25.0,295.0,257.8,194.77
2018,5,26,10,45,17.0,269.0,2.45,25.1,284.5,246.32,185.76
2018,5,26,11,0,16.0,259.0,2.5,25.2,274.0,235.15,177.11
2018,5,26,11,15,10.5,208.0,2.55,25.25,218.0,185.05,138.84
2018,5,26,11,30,5.0,157.0,2.6,25.3,162.0,136.29,101.28
2018,5,26,11,45,5.0,154.0,2.6,25.35,159.0,133.32,98.99
2018,5,26,12,0,5.0,151.0,2.6,25.4,156.0,130.34,96.64
2018,5,26,12,15,26.0,282.5,2.65,25.35,307.5,255.91,192.63
2018,5,26,12,30,47.0,414.0,2.7,25.3,459.0,371.57,277.97
2018,5,26,12,45,93.5,434.5,2.7,25.3,523.5,408.58,304.89
2018,5,26,13,0,140.0,455.0,2.7,25.3,588.0,435.61,324.27
2018,5,26,13,15,221.5,438.5,2.65,25.25,645.5,451.38,335.15
2018,5,26,13,30,303.0,422.0,2.6,25.2,703.0,450.61,333.12
2018,5,26,13,45,262.0,425.5,2.6,25.15,664.5,410.53,302.78
2018,5,26,14,0,221.0,429.0,2.6,25.1,626.0,385.78,283.94
2018,5,26,14,15,205.5,399.0,2.55,25.05,577.5,342.93,251.56
2018,5,26,14,30,190.0,369.0,2.5,25.0,529.0,302.76,221.21
2018,5,26,14,45,185.0,364.5,2.45,25.0,515.0,281.68,204.95
2018,5,26,15,0,180.0,360.0,2.4,25.0,501.0,260.94,189.71
2018,5,26,15,15,111.0,299.5,2.3,24.95,385.0,206.26,152.35
2018,5,26,15,30,42.0,239.0,2.2,24.9,269.0,172.03,129.94
2018,5,26,15,45,62.5,216.0,2.1,24.8,257.5,157.52,124.97
2018,5,26,16,0,83.0,193.0,2.0,24.7,246.0,134.47,106.54
2018,5,26,16,15,185.5,207.0,1.9,24.6,312.5,144.53,115.21
2018,5,26,16,30,288.0,221.0,1.8,24.5,379.0,145.13,116.09
2018,5,26,16,45,212.5,178.5,1.65,24.35,289.0,120.59,96.2
2018,5,26,17,0,137.0,136.0,1.5,24.2,199.0,100.78,80.05
2018,5,26,17,15,68.5,79.0,1.4,24.0,110.5,61.78,47.39
2018,5,26,17,30,0.0,22.0,1.3,23.8,22.0,18.13,10.07
2018,5,26,17,45,0.0,17.5,1.2,23.6,17.5,14.41,6.89
2018,5,26,18,0,0.0,13.0,1.1,23.4,13.0,10.69,3.65
2018,5,26,18,15,0.0,12.5,1.1,23.4,12.5,10.27,3.25
2018,5,26,18,30,0.0,12.0,1.1,23.4,12.0,9.86,2.79
2018,5,26,18,45,0.0,10.0,1.05,22.95,10.0,8.21,1.19
2018,5,26,19,0,0.0,8.0,1.0,22.5,8.0,6.57,0.0
2018,5,26,19,15,0.0,4.0,1.0,22.4,4.0,3.41,0.0
2018,5,26,19,30,0.0,0.0,1.0,22.3,0.0,0.0,0.0
2018,5,26,19,45,0.0,0.0,1.0,22.25,0.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,1.0,22.2,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,1.0,22.1,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,1.0,21.95,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,1.0,21.9,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,1.0,21.85,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,1.0,21.8,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,1.0,21.75,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,1.0,21.7,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,1.05,21.7,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,1.1,21.7,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,1.1,21.65,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,1.1,21.6,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,1.15,21.55,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,1.2,21.45,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,1.2,21.4,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,1.2,21.35,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,1.2,21.3,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,1.2,21.25,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,1.2,21.2,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,1.2,21.15,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,1.2,21.1,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,1.2,21.05,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,1.2,20.9,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,1.2,20.8,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,1.2,20.75,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,1.2,20.7,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,1.2,20.65,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,1.2,20.6,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,1.1,20.4,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,1.1,20.4,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,1.1,20.4,0.0,0.0,0.0
2018,5,27,4,45,2.0,0.5,1.1,20.35,0.5,0.0,0.0
2018,5,27,5,0,4.0,1.0,1.1,20.3,1.0,0.0,0.0
2018,5,27,5,15,58.5,13.5,1.2,20.45,17.5,49.63,0.0
2018,5,27,5,30,113.0,26.0,1.3,20.6,34.0,147.1,73.91
2018,5,27,5,45,199.5,41.0,1.4,20.75,68.5,243.46,189.37
2018,5,27,6,0,286.0,56.0,1.5,20.9,103.0,334.77,268.65
2018,5,27,6,15,331.5,68.5,1.55,21.15,141.5,395.51,319.75
2018,5,27,6,30,377.0,81.0,1.6,21.4,180.0,459.0,370.74
2018,5,27,6,45,340.5,87.5,1.65,21.65,191.5,443.78,358.48
2018,5,27,7,0,304.0,94.0,1.7,21.9,203.0,425.54,343.37
2018,5,27,7,15,215.0,98.5,1.75,22.25,181.5,329.37,266.43
2018,5,27,7,30,126.0,103.0,1.8,22.6,160.0,251.48,202.09
2018,5,27,7,45,90.0,147.0,1.8,22.95,190.0,251.19,199.54
2018,5,27,8,0,54.0,191.0,1.8,23.3,220.0,245.73,192.65
2018,5,27,8,15,269.0,185.5,1.75,23.75,352.5,493.07,385.38
2018,5,27,8,30,484.0,180.0,1.7,24.2,485.0,727.11,552.47
2018,5,27,8,45,495.0,189.5,1.65,24.6,521.0,747.59,561.45
2018,5,27,9,0,506.0,199.0,1.6,25.0,557.0,765.86,570.83
2018,5,27,9,15,289.0,262.0,1.5,25.25,469.0,586.48,439.44
2018,5,27,9,30,72.0,325.0,1.4,25.5,381.0,387.07,290.14
2018,5,27,9,45,124.0,360.5,1.3,25.8,462.5,491.11,365.75
2018,5,27,10,0,176.0,396.0,1.2,26.1,544.0,571.14,420.13
2018,5,27,10,15,209.5,406.0,1.2,26.25,588.0,603.63,441.5
2018,5,27,10,30,243.0,416.0,1.2,26.4,632.0,650.02,472.09
2018,5,27,10,45,286.0,417.5,1.2,26.55,678.0,676.22,489.21
2018,5,27,11,0,329.0,419.0,1.2,26.7,724.0,698.97,503.99
2018,5,27,11,15,326.0,426.5,1.2,26.8,732.5,683.49,492.5
2018,5,27,11,30,323.0,434.0,1.2,26.9,741.0,666.55,480.42
2018,5,27,11,45,322.0,445.5,1.25,27.0,754.0,653.25,471.13
2018,5,27,12,0,321.0,457.0,1.3,27.1,767.0,638.33,460.63
2018,5,27,12,15,307.5,459.5,1.3,27.15,756.5,605.9,437.91
2018,5,27,12,30,294.0,462.0,1.3,27.2,746.0,573.87,415.41
2018,5,27,12,45,327.5,447.5,1.35,27.25,761.5,559.3,405.47
2018,5,27,13,0,361.0,433.0,1.4,27.3,777.0,541.95,392.97
2018,5,27,13,15,354.5,428.0,1.4,27.25,761.5,507.22,367.67
2018,5,27,13,30,348.0,423.0,1.4,27.2,746.0,473.12,342.49
2018,5,27,13,45,342.0,414.0,1.45,27.15,725.0,437.32,315.86
2018,5,27,14,0,336.0,405.0,1.5,27.1,704.0,402.37,289.35
2018,5,27,14,15,285.0,399.5,1.5,27.0,647.5,356.31,255.57
2018,5,27,14,30,234.0,394.0,1.5,26.9,591.0,328.94,235.91
2018,5,27,14,45,261.5,370.0,1.5,26.8,581.5,286.95,203.25
2018,5,27,15,0,289.0,346.0,1.5,26.7,572.0,255.67,179.15
2018,5,27,15,15,287.5,326.5,1.5,26.55,541.5,221.91,156.63
2018,5,27,15,30,286.0,307.0,1.5,26.4,511.0,189.0,139.25
2018,5,27,15,45,257.0,292.5,1.5,26.25,467.0,177.92,140.37
2018,5,27,16,0,228.0,278.0,1.5,26.1,423.0,183.19,145.12
2018,5,27,16,15,241.0,252.0,1.45,25.9,394.5,159.98,126.9
2018,5,27,16,30,254.0,226.0,1.4,25.7,366.0,147.32,117.15
2018,5,27,16,45,335.5,190.0,1.4,25.5,356.0,129.11,102.71
2018,5,27,17,0,417.0,154.0,1.4,25.3,346.0,103.74,82.12
2018,5,27,17,15,430.0,131.5,1.3,24.95,308.5,91.1,71.95
2018,5,27,17,30,443.0,109.0,1.2,24.6,271.0,77.68,60.92
2018,5,27,17,45,285.5,105.5,1.15,24.3,203.5,77.82,61.23
2018,5,27,18,0,128.0,102.0,1.1,24.0,136.0,76.04,59.75
2018,5,27,18,15,139.0,79.5,1.1,24.0,109.5,60.59,46.35
2018,5,27,18,30,150.0,57.0,1.1,24.0,83.0,43.52,31.38
2018,5,27,18,45,149.0,43.0,1.1,23.25,61.5,33.24,22.01
2018,5,27,19,0,148.0,29.0,1.1,22.5,40.0,22.43,9.3
2018,5,27,19,15,78.0,15.5,1.1,22.35,21.0,13.23,0.0
2018,5,27,19,30,8.0,2.0,1.1,22.2,2.0,0.0,0.0
2018,5,27,19,45,4.0,1.0,1.15,22.0,1.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,1.2,21.8,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,1.15,21.65,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,1.05,21.35,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,1.0,21.2,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,1.0,21.1,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,0.95,20.85,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,0.9,20.7,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,0.85,20.6,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,0.75,20.4,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,0.7,20.3,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,0.6,19.9,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,0.6,19.8,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,0.6,19.7,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,0.55,19.65,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,0.5,19.6,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,0.5,19.55,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,0.5,19.4,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,0.5,19.3,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,0.5,19.3,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,0.5,19.3,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,0.45,19.3,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,0.4,19.3,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,0.4,19.25,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,0.4,19.2,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,0.4,19.2,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,0.4,19.2,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,0.4,19.25,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,0.4,19.3,0.0,0.0,0.0
2018,5,28,4,45,4.5,1.0,0.4,19.35,1.0,0.0,0.0
2018,5,28,5,0,9.0,2.0,0.4,19.4,2.0,0.0,0.0
2018,5,28,5,15,18.0,12.5,0.45,19.75,13.5,22.4,0.0
2018,5,28,5,30,27.0,23.0,0.5,20.1,25.0,55.4,25.81
2018,5,28,5,45,73.5,40.0,0.6,20.4,51.0,116.4,88.84
2018,5,28,6,0,120.0,57.0,0.7,20.7,77.0,189.31,151.08
2018,5,28,6,15,173.0,74.5,0.75,21.0,114.0,256.5,207.35
2018,5,28,6,30,226.0,92.0,0.8,21.3,151.0,326.6,264.16
2018,5,28,6,45,262.0,107.5,0.9,21.55,190.5,381.32,307.08
2018,5,28,7,0,298.0,123.0,1.0,21.8,230.0,437.36,349.68
2018,5,28,7,15,183.0,149.5,1.1,22.0,218.5,347.59,277.29
2018,5,28,7,30,68.0,176.0,1.2,22.2,207.0,250.25,197.81
2018,5,28,7,45,51.0,191.0,1.25,22.4,216.0,247.29,194.44
2018,5,28,8,0,34.0,206.0,1.3,22.6,225.0,243.7,190.13
2018,5,28,8,15,35.0,226.5,1.4,22.75,247.5,264.12,205.21
2018,5,28,8,30,36.0,247.0,1.5,22.9,270.0,284.11,219.72
2018,5,28,8,45,51.5,277.5,1.55,23.0,313.0,329.78,253.98
2018,5,28,9,0,67.0,308.0,1.6,23.1,356.0,374.6,286.91
2018,5,28,9,15,60.0,317.5,1.7,23.15,362.0,372.3,284.12
2018,5,28,9,30,53.0,327.0,1.8,23.2,368.0,369.99,281.62
2018,5,28,9,45,33.5,285.5,1.9,23.3,312.0,302.63,230.5
2018,5,28,10,0,14.0,244.0,2.0,23.4,256.0,225.16,171.16
2018,5,28,10,15,12.0,230.5,2.05,23.4,241.0,209.83,159.38
2018,5,28,10,30,10.0,217.0,2.1,23.4,226.0,194.96,147.77
2018,5,28,10,45,12.0,240.0,2.2,23.45,251.0,216.13,163.89
2018,5,28,11,0,14.0,263.0,2.3,23.5,276.0,236.87,179.48
2018,5,28,11,15,15.0,278.5,2.3,23.55,292.5,249.73,188.96
2018,5,28,11,30,16.0,294.0,2.3,23.6,309.0,262.2,198.14
2018,5,28,11,45,19.5,320.5,2.35,23.6,339.0,285.54,215.58
2018,5,28,12,0,23.0,347.0,2.4,23.6,369.0,312.31,235.43
2018,5,28,12,15,21.5,341.5,2.35,23.55,362.0,299.4,225.6
2018,5,28,12,30,20.0,336.0,2.3,23.5,355.0,291.04,219.31
2018,5,28,12,45,19.5,326.0,2.3,23.5,344.5,279.89,210.97
2018,5,28,13,0,19.0,316.0,2.3,23.5,334.0,268.95,202.79
2018,5,28,13,15,21.5,323.0,2.3,23.45,343.0,273.0,205.91
2018,5,28,13,30,24.0,330.0,2.3,23.4,352.0,269.24,203.09
2018,5,28,13,45,18.5,291.5,2.3,23.35,308.5,241.9,182.6
2018,5,28,14,0,13.0,253.0,2.3,23.3,265.0,208.3,157.31
2018,5,28,14,15,11.0,227.5,2.3,23.25,237.5,186.56,140.89
2018,5,28,14,30,9.0,202.0,2.3,23.2,210.0,165.26,124.7
2018,5,28,14,45,8.5,202.0,2.3,23.15,209.0,163.81,123.81
2018,5,28,15,0,8.0,202.0,2.3,23.1,208.0,162.28,122.89
2018,5,28,15,15,4.0,153.5,2.3,23.0,156.5,124.79,94.02
2018,5,28,15,30,0.0,105.0,2.3,22.9,105.0,87.0,64.49
2018,5,28,15,45,0.0,104.5,2.3,22.85,104.5,86.52,67.38
2018,5,28,16,0,0.0,104.0,2.3,22.8,104.0,86.01,67.17
2018,5,28,16,15,0.0,85.0,2.2,22.7,85.0,70.68,54.5
2018,5,28,16,30,0.0,66.0,2.1,22.6,66.0,54.77,41.23
2018,5,28,16,45,0.0,61.0,2.05,22.5,61.0,50.57,37.83
2018,5,28,17,0,0.0,56.0,2.0,22.4,56.0,46.38,34.4
2018,5,28,17,15,0.5,53.5,1.95,22.25,53.5,44.29,32.75
2018,5,28,17,30,1.0,51.0,1.9,22.1,51.0,42.2,31.07
2018,5,28,17,45,4.0,65.0,1.85,22.0,66.0,53.85,41.24
2018,5,28,18,0,7.0,79.0,1.8,21.9,81.0,63.36,49.43
2018,5,28,18,15,4.0,63.5,1.8,21.9,64.5,51.19,38.71
2018,5,28,18,30,1.0,48.0,1.8,21.9,48.0,38.96,27.8
2018,5,28,18,45,0.5,33.5,1.7,21.65,33.5,27.41,17.35
2018,5,28,19,0,0.0,19.0,1.6,21.4,19.0,15.68,5.19
2018,5,28,19,15,0.0,10.0,1.55,21.35,10.0,8.54,0.0
2018,5,28,19,30,0.0,1.0,1.5,21.3,1.0,0.0,0.0
2018,5,28,19,45,0.0,0.5,1.5,21.25,0.5,0.0,0.0
2018,5,28,20,0,0.0,0.0,1.5,21.2,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,1.5,21.15,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,1.5,21.1,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,1.45,21.05,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,1.35,20.95,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,1.3,20.9,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,1.25,20.9,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,1.2,20.9,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,1.15,20.8,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,1.1,20.7,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,1.05,20.65,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,1.0,20.6,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,0.95,20.55,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,0.85,20.45,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,0.8,20.4,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,0.8,20.4,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,0.8,20.4,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,0.8,20.35,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,0.8,20.3,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,0.75,20.25,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,0.7,20.15,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,0.7,20.05,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,0.7,19.95,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,0.7,19.9,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,0.7,19.9,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,0.7,19.9,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,0.65,19.85,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,0.6,19.8,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,0.6,19.85,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,0.6,19.9,0.0,0.0,0.0
2018,5,29,4,45,3.0,0.5,0.6,20.0,0.5,0.0,0.0
2018,5,29,5,0,6.0,1.0,0.6,20.1,1.0,0.0,0.0
2018,5,29,5,15,6.0,5.0,0.7,20.4,5.0,8.18,0.0
2018,5,29,5,30,6.0,9.0,0.8,20.7,9.0,11.76,1.28
2018,5,29,5,45,3.0,9.0,0.9,21.05,9.0,9.79,2.31
2018,5,29,6,0,0.0,9.0,1.0,21.4,9.0,7.39,0.45
2018,5,29,6,15,0.0,12.0,1.0,21.7,12.0,9.86,2.59
2018,5,29,6,30,0.0,15.0,1.0,22.0,15.0,12.34,4.7
2018,5,29,6,45,7.0,61.0,1.0,22.3,63.5,56.7,41.96
2018,5,29,7,0,14.0,107.0,1.0,22.6,112.0,109.57,85.36
2018,5,29,7,15,29.0,139.0,1.0,23.0,151.5,170.82,134.59
2018,5,29,7,30,44.0,171.0,1.0,23.4,191.0,220.64,173.41
2018,5,29,7,45,31.5,154.0,1.0,23.8,169.0,183.47,142.91
2018,5,29,8,0,19.0,137.0,1.0,24.2,147.0,149.77,115.43
2018,5,29,8,15,9.5,127.5,1.0,24.55,132.5,118.63,90.05
2018,5,29,8,30,0.0,118.0,1.0,24.9,118.0,99.82,74.41
2018,5,29,8,45,1.0,138.5,0.95,25.3,139.0,119.21,89.36
2018,5,29,9,0,2.0,159.0,0.9,25.7,160.0,138.56,103.98
2018,5,29,9,15,3.0,163.0,0.9,25.85,165.0,142.71,106.86
2018,5,29,9,30,4.0,167.0,0.9,26.0,170.0,146.88,109.79
2018,5,29,9,45,5.0,173.0,0.9,26.15,177.0,152.83,114.09
2018,5,29,10,0,6.0,179.0,0.9,26.3,184.0,158.71,118.33
2018,5,29,10,15,5.5,173.0,0.9,26.45,177.5,152.49,113.3
2018,5,29,10,30,5.0,167.0,0.9,26.6,171.0,146.39,108.44
2018,5,29,10,45,8.5,200.5,0.95,26.7,208.0,178.33,132.62
2018,5,29,11,0,12.0,234.0,1.0,26.8,245.0,209.81,156.04
2018,5,29,11,15,13.5,250.5,1.05,26.9,263.0,224.25,166.53
2018,5,29,11,30,15.0,267.0,1.1,27.0,281.0,238.28,176.75
2018,5,29,11,45,18.0,299.0,1.1,27.1,316.0,266.16,197.04
2018,5,29,12,0,21.0,331.0,1.1,27.2,351.0,293.1,216.38
2018,5,29,12,15,19.5,322.0,1.15,27.3,340.5,281.95,208.04
2018,5,29,12,30,18.0,313.0,1.2,27.4,330.0,271.05,200.07
2018,5,29,12,45,38.5,369.5,1.25,27.5,406.0,324.19,238.86
2018,5,29,13,0,59.0,426.0,1.3,27.6,482.0,372.19,272.93
2018,5,29,13,15,54.5,413.0,1.35,27.6,464.0,351.59,257.91
2018,5,29,13,30,50.0,400.0,1.4,27.6,446.0,331.91,243.85
2018,5,29,13,45,76.0,404.5,1.4,27.65,473.0,338.0,247.88
2018,5,29,14,0,102.0,409.0,1.4,27.7,500.0,340.79,249.02
2018,5,29,14,15,123.5,404.5,1.45,27.65,511.0,321.67,234.25
2018,5,29,14,30,145.0,400.0,1.5,27.6,522.0,310.25,224.81
2018,5,29,14,45,176.5,385.0,1.55,27.6,527.5,292.61,210.28
2018,5,29,15,0,208.0,370.0,1.6,27.6,533.0,271.77,193.82
2018,5,29,15,15,186.5,352.0,1.6,27.45,492.5,241.34,173.91
2018,5,29,15,30,165.0,334.0,1.6,27.3,452.0,213.73,158.26
2018,5,29,15,45,119.5,276.5,1.6,27.2,359.0,180.44,141.8
2018,5,29,16,0,74.0,219.0,1.6,27.1,266.0,159.04,125.18
2018,5,29,16,15,37.0,145.0,1.55,26.9,168.5,111.55,87.08
2018,5,29,16,30,0.0,71.0,1.5,26.7,71.0,58.94,43.93
2018,5,29,16,45,0.5,92.5,1.45,26.5,92.5,76.5,58.88
2018,5,29,17,0,1.0,114.0,1.4,26.3,114.0,92.11,72.17
2018,5,29,17,15,0.5,87.0,1.3,25.95,87.0,71.53,55.21
2018,5,29,17,30,0.0,60.0,1.2,25.6,60.0,49.69,36.95
2018,5,29,17,45,0.0,53.0,1.15,25.25,53.0,43.85,32.11
2018,5,29,18,0,0.0,46.0,1.1,24.9,46.0,38.03,27.16
2018,5,29,18,15,0.0,35.0,1.1,24.9,35.0,28.89,19.2
2018,5,29,18,30,0.0,24.0,1.1,24.9,24.0,19.77,11.2
2018,5,29,18,45,0.0,17.5,1.0,23.95,17.5,14.4,6.38
2018,5,29,19,0,0.0,11.0,0.9,23.0,11.0,9.04,0.73
2018,5,29,19,15,5.5,6.5,0.9,22.85,6.5,5.55,0.0
2018,5,29,19,30,11.0,2.0,0.9,22.7,2.0,0.0,0.0
2018,5,29,19,45,5.5,1.0,0.95,22.5,1.0,0.0,0.0
2018,5,29,20,0,0.0,0.0,1.0,22.3,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,0.95,22.2,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,0.9,22.1,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,0.9,21.9,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,0.9,21.85,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,0.9,21.8,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,0.9,21.7,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,0.9,21.6,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,0.9,21.6,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,0.9,21.6,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,0.9,21.6,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,0.9,21.6,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,0.85,21.6,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,0.8,21.6,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,0.8,21.55,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,0.7,21.45,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,0.7,21.3,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,0.7,21.2,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,0.75,21.2,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,0.8,21.2,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,0.8,21.2,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,0.8,21.2,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,0.8,21.15,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,0.8,21.1,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,0.8,21.05,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,0.8,21.05,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,0.8,21.1,0.0,0.0,0.0
2018,5,30,4,45,0.0,0.5,0.8,21.15,0.5,0.0,0.0
2018,5,30,5,0,0.0,1.0,0.8,21.2,1.0,0.0,0.0
2018,5,30,5,15,0.0,6.5,0.85,21.4,6.5,5.55,0.0
2018,5,30,5,30,0.0,12.0,0.9,21.6,12.0,9.87,0.2
2018,5,30,5,45,0.0,20.5,1.0,21.8,20.5,16.89,7.88
2018,5,30,6,0,0.0,29.0,1.1,22.0,29.0,23.93,14.05
2018,5,30,6,15,0.0,40.0,1.15,22.2,40.0,33.06,21.84
2018,5,30,6,30,0.0,51.0,1.2,22.4,51.0,42.2,29.55
2018,5,30,6,45,0.0,58.0,1.25,22.55,58.0,48.03,34.38
2018,5,30,7,0,0.0,65.0,1.3,22.7,65.0,53.86,39.11
2018,5,30,7,15,0.0,79.0,1.35,22.9,79.0,65.89,48.83
2018,5,30,7,30,0.0,93.0,1.4,23.1,93.0,78.53,58.9
2018,5,30,7,45,0.5,112.5,1.4,23.3,113.0,96.91,73.48
2018,5,30,8,0,1.0,132.0,1.4,23.5,133.0,115.25,87.82
2018,5,30,8,15,2.5,149.0,1.45,23.7,151.0,132.08,100.85
2018,5,30,8,30,4.0,166.0,1.5,23.9,169.0,148.84,113.67
2018,5,30,8,45,12.5,210.0,1.55,24.05,219.0,198.81,152.46
2018,5,30,9,0,21.0,254.0,1.6,24.2,269.0,248.8,190.39
2018,5,30,9,15,23.0,271.5,1.6,24.4,288.5,265.59,202.34
2018,5,30,9,30,25.0,289.0,1.6,24.6,308.0,301.49,228.56
2018,5,30,9,45,40.5,323.0,1.65,24.75,356.0,348.06,262.85
2018,5,30,10,0,56.0,357.0,1.7,24.9,404.0,393.2,295.48
2018,5,30,10,15,63.0,368.5,1.75,25.15,423.0,405.8,303.9
2018,5,30,10,30,70.0,380.0,1.8,25.4,442.0,417.64,311.94
2018,5,30,10,45,55.0,378.0,1.8,25.6,427.5,395.36,294.67
2018,5,30,11,0,40.0,376.0,1.8,25.8,413.0,373.87,278.21
2018,5,30,11,15,32.0,345.5,1.85,26.0,375.5,333.5,248.46
2018,5,30,11,30,24.0,315.0,1.9,26.2,338.0,294.86,219.83
2018,5,30,11,45,21.0,306.5,1.95,26.35,326.5,280.82,209.34
2018,5,30,12,0,18.0,298.0,2.0,26.5,315.0,263.27,196.16
2018,5,30,12,15,42.5,350.0,2.0,26.6,391.0,323.78,241.05
2018,5,30,12,30,67.0,402.0,2.0,26.7,467.0,375.87,278.65
2018,5,30,12,45,71.5,400.0,2.0,26.8,469.0,368.74,273.01
2018,5,30,13,0,76.0,398.0,2.0,26.9,471.0,361.17,267.27
2018,5,30,13,15,103.0,427.0,2.0,26.95,524.0,381.97,281.99
2018,5,30,13,30,130.0,456.0,2.0,27.0,577.0,401.24,295.06
2018,5,30,13,45,132.0,448.5,2.05,27.05,569.0,381.94,280.47
2018,5,30,14,0,134.0,441.0,2.1,27.1,561.0,362.57,265.84
2018,5,30,14,15,97.5,403.5,2.1,27.1,489.5,324.54,238.44
2018,5,30,14,30,61.0,366.0,2.1,27.1,418.0,280.65,207.1
2018,5,30,14,45,88.5,360.5,2.1,27.1,432.0,274.05,201.22
2018,5,30,15,0,116.0,355.0,2.1,27.1,446.0,250.66,182.81
2018,5,30,15,15,175.5,340.5,2.05,27.0,470.5,235.07,170.25
2018,5,30,15,30,235.0,326.0,2.0,26.9,495.0,213.09,157.2
2018,5,30,15,45,201.0,302.0,1.95,26.8,440.0,194.66,153.54
2018,5,30,16,0,167.0,278.0,1.9,26.7,385.0,182.09,143.99
2018,5,30,16,15,135.5,258.5,1.85,26.55,341.0,171.33,135.86
2018,5,30,16,30,104.0,239.0,1.8,26.4,297.0,168.32,133.95
2018,5,30,16,45,114.5,216.0,1.7,26.25,274.0,147.47,117.45
2018,5,30,17,0,125.0,193.0,1.6,26.1,251.0,134.2,107.03
2018,5,30,17,15,112.5,169.5,1.5,25.8,217.0,119.83,95.61
2018,5,30,17,30,100.0,146.0,1.4,25.5,183.0,104.99,83.61
2018,5,30,17,45,68.0,116.5,1.3,25.25,140.0,88.43,69.92
2018,5,30,18,0,36.0,87.0,1.2,25.0,97.0,67.84,52.55
2018,5,30,18,15,20.0,66.5,1.2,25.0,72.0,52.75,39.54
2018,5,30,18,30,4.0,46.0,1.2,25.0,47.0,37.59,26.3
2018,5,30,18,45,2.0,32.5,1.1,24.25,33.0,26.75,16.66
2018,5,30,19,0,0.0,19.0,1.0,23.5,19.0,15.68,5.64
2018,5,30,19,15,3.0,11.0,1.05,23.35,11.0,9.39,0.0
2018,5,30,19,30,6.0,3.0,1.1,23.2,3.0,0.0,0.0
2018,5,30,19,45,3.0,1.5,1.15,23.05,1.5,0.0,0.0
2018,5,30,20,0,0.0,0.0,1.2,22.9,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,1.2,22.8,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,1.2,22.7,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,1.15,22.55,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,1.1,22.4,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,1.1,22.3,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,1.1,22.2,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,1.1,22.05,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,1.1,21.9,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,1.05,21.8,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,1.0,21.7,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,1.0,21.6,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,1.0,21.45,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,1.0,21.4,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,1.0,21.35,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,1.0,21.3,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,1.0,21.25,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,1.0,21.2,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,1.0,21.15,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,1.0,21.1,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,1.0,21.05,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,1.0,20.95,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,1.0,20.9,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,1.0,20.85,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,1.0,20.8,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,1.0,20.8,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,1.0,20.8,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,0.95,20.75,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,0.9,20.7,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,0.9,20.7,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,0.9,20.7,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,0.95,20.75,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,1.0,20.8,0.0,0.0,0.0
2018,5,31,4,45,0.0,0.5,1.0,20.85,0.5,0.0,0.0
2018,5,31,5,0,0.0,1.0,1.0,20.9,1.0,0.0,0.0
2018,5,31,5,15,0.0,8.0,1.15,21.2,8.0,6.83,0.0
2018,5,31,5,30,0.0,15.0,1.3,21.5,15.0,12.36,1.86
2018,5,31,5,45,0.0,29.5,1.45,21.75,29.5,24.59,14.04
2018,5,31,6,0,0.0,44.0,1.6,22.0,44.0,38.7,26.16
2018,5,31,6,15,36.0,69.0,1.65,22.25,78.5,104.3,81.75
2018,5,31,6,30,72.0,94.0,1.7,22.5,113.0,180.8,145.31
2018,5,31,6,45,133.0,114.0,1.75,22.8,158.5,258.17,208.9
2018,5,31,7,0,194.0,134.0,1.8,23.1,204.0,357.62,287.36
2018,5,31,7,15,129.0,152.0,1.8,23.35,201.5,299.98,239.32
2018,5,31,7,30,64.0,170.0,1.8,23.6,199.0,238.3,188.18
2018,5,31,7,45,55.5,191.0,1.8,23.9,218.5,251.36,197.25
2018,5,31,8,0,47.0,212.0,1.8,24.2,238.0,263.59,205.27
2018,5,31,8,15,39.0,223.5,1.8,24.5,246.5,264.36,204.52
2018,5,31,8,30,31.0,235.0,1.8,24.8,255.0,265.04,203.79
2018,5,31,8,45,21.0,221.5,1.8,25.1,235.5,218.8,167.34
2018,5,31,9,0,11.0,208.0,1.8,25.4,216.0,193.72,147.19
2018,5,31,9,15,23.0,250.5,1.75,25.65,268.0,262.75,199.61
2018,5,31,9,30,35.0,293.0,1.7,25.9,320.0,315.75,238.52
2018,5,31,9,45,41.5,322.5,1.7,26.2,356.0,348.53,261.75
2018,5,31,10,0,48.0,352.0,1.7,26.5,392.0,380.19,283.93
2018,5,31,10,15,77.0,391.0,1.7,26.7,458.0,441.98,328.21
2018,5,31,10,30,106.0,430.0,1.7,26.9,524.0,501.1,369.46
2018,5,31,10,45,120.0,440.5,1.7,27.15,549.5,530.72,389.06
2018,5,31,11,0,134.0,451.0,1.7,27.4,575.0,541.89,396.04
2018,5,31,11,15,133.0,460.0,1.7,27.55,585.0,536.82,391.69
2018,5,31,11,30,132.0,469.0,1.7,27.7,595.0,530.8,386.83
2018,5,31,11,45,132.0,475.5,1.7,27.85,602.5,522.51,380.49
2018,5,31,12,0,132.0,482.0,1.7,28.0,610.0,513.36,373.58
2018,5,31,12,15,174.0,479.5,1.7,28.1,648.0,526.44,382.96
2018,5,31,12,30,216.0,477.0,1.7,28.2,686.0,535.69,389.22
2018,5,31,12,45,221.5,475.0,1.7,28.25,688.0,518.34,376.5
2018,5,31,13,0,227.0,473.0,1.7,28.3,690.0,500.26,363.28
2018,5,31,13,15,406.0,378.0,1.7,28.35,759.0,496.05,360.44
2018,5,31,13,30,585.0,283.0,1.7,28.4,828.0,482.18,348.44
2018,5,31,13,45,698.5,216.0,1.7,28.4,851.5,447.47,319.68
2018,5,31,14,0,812.0,149.0,1.7,28.4,875.0,405.68,283.6
2018,5,31,14,15,806.0,146.0,1.7,28.35,847.5,353.94,240.68
2018,5,31,14,30,800.0,143.0,1.7,28.3,820.0,302.56,197.74
2018,5,31,14,45,754.0,151.5,1.65,28.25,768.5,250.94,156.84
2018,5,31,15,0,708.0,160.0,1.6,28.2,717.0,196.47,116.6
2018,5,31,15,15,552.0,192.5,1.6,28.05,613.5,157.76,97.44
2018,5,31,15,30,396.0,225.0,1.6,27.9,510.0,139.35,97.81
2018,5,31,15,45,428.5,196.0,1.6,27.75,486.5,116.96,90.67
2018,5,31,16,0,461.0,167.0,1.6,27.6,463.0,103.74,80.25
2018,5,31,16,15,531.0,148.0,1.55,27.4,463.5,93.31,72.02
2018,5,31,16,30,601.0,129.0,1.5,27.2,464.0,84.98,65.47
2018,5,31,16,45,488.5,139.0,1.45,26.95,394.5,93.28,72.66
2018,5,31,17,0,376.0,149.0,1.4,26.7,325.0,99.73,78.35
2018,5,31,17,15,412.0,128.0,1.35,26.35,299.5,88.38,69.23
2018,5,31,17,30,448.0,107.0,1.3,26.0,274.0,76.24,59.33
2018,5,31,17,45,338.0,102.0,1.25,25.6,217.0,72.86,56.71
2018,5,31,18,0,228.0,97.0,1.2,25.2,160.0,71.63,55.75
2018,5,31,18,15,175.5,79.5,1.2,25.2,122.0,59.39,45.15
2018,5,31,18,30,123.0,62.0,1.2,25.2,84.0,46.87,34.12
2018,5,31,18,45,122.0,46.0,1.05,24.35,62.0,35.33,23.82
2018,5,31,19,0,121.0,30.0,0.9,23.5,40.0,23.45,11.53
2018,5,31,19,15,67.0,17.0,0.9,23.35,22.0,14.51,0.0
2018,5,31,19,30,13.0,4.0,0.9,23.2,4.0,0.0,0.0
2018,5,31,19,45,6.5,2.0,0.9,23.0,2.0,0.0,0.0
2018,5,31,20,0,0.0,0.0,0.9,22.8,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,0.85,22.65,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,0.8,22.35,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,0.8,22.05,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,0.8,21.9,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,0.8,21.8,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,0.8,21.7,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,0.85,21.6,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,0.95,21.4,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,1.0,21.3,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,1.05,21.25,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,1.1,21.2,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,1.15,21.15,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,1.2,21.1,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,1.2,20.9,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,1.2,20.85,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,1.2,20.8,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,1.15,20.65,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,1.05,20.4,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,1.0,20.3,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,1.0,20.2,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,1.0,20.1,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,0.95,19.95,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,0.9,19.8,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,0.85,19.7,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,0.8,19.6,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,0.75,19.45,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,0.7,19.3,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,0.7,19.35,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,0.7,19.4,0.0,0.0,0.0
2018,6,1,4,45,0.0,0.0,0.65,19.4,0.0,0.0,0.0
2018,6,1,5,0,0.0,0.0,0.6,19.4,0.0,0.0,0.0
2018,6,1,5,15,0.0,4.0,0.75,19.65,4.0,3.41,0.0
2018,6,1,5,30,0.0,8.0,0.9,19.9,8.0,6.57,0.0
2018,6,1,5,45,0.0,16.0,1.0,20.2,16.0,13.16,4.98
2018,6,1,6,0,0.0,24.0,1.1,20.5,24.0,19.78,10.74
2018,6,1,6,15,11.5,45.0,1.15,20.75,48.0,51.01,37.41
2018,6,1,6,30,23.0,66.0,1.2,21.0,72.0,84.14,65.49
2018,6,1,6,45,20.5,93.5,1.2,21.25,100.0,113.64,89.54
2018,6,1,7,0,18.0,121.0,1.2,21.5,128.0,129.07,101.67
2018,6,1,7,15,19.0,140.0,1.2,21.85,148.0,147.72,116.27
2018,6,1,7,30,20.0,159.0,1.2,22.2,168.0,166.16,130.41
2018,6,1,7,45,67.5,193.0,1.2,22.55,229.0,265.49,209.39
2018,6,1,8,0,115.0,227.0,1.2,22.9,290.0,370.65,289.21
2018,6,1,8,15,192.0,250.0,1.15,23.35,366.5,471.34,363.42
2018,6,1,8,30,269.0,273.0,1.1,23.8,443.0,594.8,449.99
2018,6,1,8,45,376.0,256.5,1.1,24.3,513.5,679.84,508.41
2018,6,1,9,0,483.0,240.0,1.1,24.8,584.0,788.69,580.28
2018,6,1,9,15,623.0,193.5,1.1,25.35,663.5,883.35,640.59
2018,6,1,9,30,763.0,147.0,1.1,25.9,743.0,957.53,683.67
2018,6,1,9,45,564.5,220.5,1.1,26.4,672.5,832.98,600.21
2018,6,1,10,0,366.0,294.0,1.1,26.9,602.0,691.84,502.12
2018,6,1,10,15,444.0,291.5,1.05,27.35,678.0,751.87,542.37
2018,6,1,10,30,522.0,289.0,1.0,27.8,754.0,807.16,576.3
2018,6,1,10,45,674.0,219.0,1.0,28.2,835.0,865.04,614.27
2018,6,1,11,0,826.0,149.0,1.0,28.6,916.0,890.54,628.12
2018,6,1,11,15,829.0,150.0,1.0,28.75,930.5,864.48,610.67
2018,6,1,11,30,832.0,151.0,1.0,28.9,945.0,835.68,592.14
2018,6,1,11,45,796.0,175.5,1.05,29.05,940.5,803.05,571.8
2018,6,1,12,0,760.0,200.0,1.1,29.2,936.0,758.57,541.78
2018,6,1,12,15,779.5,187.5,1.2,29.2,942.5,724.68,520.18
2018,6,1,12,30,799.0,175.0,1.3,29.2,949.0,688.0,495.8
2018,6,1,12,45,825.5,156.0,1.4,29.25,950.5,648.04,468.32
2018,6,1,13,0,852.0,137.0,1.5,29.3,952.0,603.48,436.62
2018,6,1,13,15,815.0,158.5,1.55,29.2,928.5,554.64,400.19
2018,6,1,13,30,778.0,180.0,1.6,29.1,905.0,506.13,363.21
2018,6,1,13,45,750.5,190.0,1.65,29.0,876.0,456.1,324.36
2018,6,1,14,0,723.0,200.0,1.7,28.9,847.0,403.67,283.04
2018,6,1,14,15,731.5,186.0,1.7,28.8,823.0,352.62,241.2
2018,6,1,14,30,740.0,172.0,1.7,28.7,799.0,307.1,202.79
2018,6,1,14,45,716.0,173.0,1.7,28.55,759.5,250.88,158.16
2018,6,1,15,0,692.0,174.0,1.7,28.4,720.0,203.64,122.6
2018,6,1,15,15,727.5,150.0,1.65,28.15,697.5,158.67,91.62
2018,6,1,15,30,763.0,126.0,1.6,27.9,675.0,101.85,62.87
2018,6,1,15,45,747.0,122.5,1.55,27.7,632.0,84.32,64.15
2018,6,1,16,0,731.0,119.0,1.5,27.5,589.0,83.95,64.11
2018,6,1,16,15,629.5,133.0,1.45,27.2,515.5,85.29,65.5
2018,6,1,16,30,528.0,147.0,1.4,26.9,442.0,95.81,74.5
2018,6,1,16,45,379.0,148.5,1.35,26.6,350.0,97.47,76.2
2018,6,1,17,0,230.0,150.0,1.3,26.3,258.0,104.35,82.28
2018,6,1,17,15,266.0,141.5,1.2,25.9,252.0,100.12,79.15
2018,6,1,17,30,302.0,133.0,1.1,25.5,246.0,95.49,75.63
2018,6,1,17,45,211.0,117.5,1.05,25.1,190.5,84.82,66.91
2018,6,1,18,0,120.0,102.0,1.0,24.7,135.0,76.25,59.76
2018,6,1,18,15,77.0,80.0,1.0,24.7,99.5,60.77,46.42
2018,6,1,18,30,34.0,58.0,1.0,24.7,64.0,45.85,33.35
2018,6,1,18,45,22.5,41.5,1.1,24.0,45.0,33.21,22.13
2018,6,1,19,0,11.0,25.0,1.2,23.3,26.0,20.45,9.58
2018,6,1,19,15,8.5,14.0,1.2,23.1,14.5,11.95,0.0
2018,6,1,19,30,6.0,3.0,1.2,22.9,3.0,2.56,0.0
2018,6,1,19,45,3.0,1.5,1.2,22.75,1.5,0.0,0.0
2018,6,1,20,0,0.0,0.0,1.2,22.6,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,1.2,22.45,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,1.2,22.3,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,1.2,22.15,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,1.2,21.9,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,1.2,21.8,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,1.2,21.7,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,1.2,21.6,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,1.15,21.45,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,1.1,21.3,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,1.05,21.2,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,1.0,21.1,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,0.9,20.9,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,0.85,20.8,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,0.8,20.7,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,0.8,20.6,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,0.8,20.4,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,0.8,20.3,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,0.8,20.25,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,0.8,20.2,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,0.8,20.1,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,0.8,19.9,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,0.8,19.8,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,0.8,19.75,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,0.8,19.7,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,0.75,19.6,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,0.7,19.45,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,0.7,19.4,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,0.7,19.45,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2018,6,2,4,45,0.5,0.5,0.75,19.55,0.5,0.0,0.0
2018,6,2,5,0,1.0,1.0,0.8,19.6,1.0,0.0,0.0
2018,6,2,5,15,5.5,11.5,0.95,19.85,12.0,13.4,0.0
2018,6,2,5,30,10.0,22.0,1.1,20.1,23.0,30.7,14.05
2018,6,2,5,45,31.0,40.5,1.3,20.4,45.5,71.5,52.72
2018,6,2,6,0,52.0,59.0,1.5,20.7,68.0,109.55,85.94
2018,6,2,6,15,70.0,76.0,1.5,21.1,92.0,157.5,126.42
2018,6,2,6,30,88.0,93.0,1.5,21.5,116.0,192.5,155.66
2018,6,2,6,45,58.0,81.5,1.55,21.85,98.0,146.25,117.27
2018,6,2,7,0,28.0,70.0,1.6,22.2,80.0,90.09,70.18
2018,6,2,7,15,20.5,86.0,1.65,22.7,94.0,99.78,77.49
2018,6,2,7,30,13.0,102.0,1.7,23.2,108.0,99.67,76.61
2018,6,2,7,45,46.0,155.0,1.7,23.75,179.5,198.58,156.28
2018,6,2,8,0,79.0,208.0,1.7,24.3,251.0,290.37,227.21
2018,6,2,8,15,56.0,217.0,1.75,24.75,249.0,273.73,212.08
2018,6,2,8,30,33.0,226.0,1.8,25.2,247.0,256.77,197.25
2018,6,2,8,45,151.5,256.5,1.8,25.65,363.0,429.01,329.09
2018,6,2,9,0,270.0,287.0,1.8,26.1,479.0,601.55,452.72
2018,6,2,9,15,382.5,278.5,1.85,26.4,568.0,721.68,535.33
2018,6,2,9,30,495.0,270.0,1.9,26.7,657.0,818.49,600.17
2018,6,2,9,45,608.0,228.0,1.95,26.95,725.0,884.22,643.89
2018,6,2,10,0,721.0,186.0,2.0,27.2,793.0,938.55,677.8
2018,6,2,10,15,676.5,218.0,2.05,27.35,803.0,910.21,658.13
2018,6,2,10,30,632.0,250.0,2.1,27.5,813.0,878.45,635.84
2018,6,2,10,45,547.0,299.0,2.15,27.65,795.0,820.2,594.86
2018,6,2,11,0,462.0,348.0,2.2,27.8,777.0,766.01,556.3
2018,6,2,11,15,277.0,403.0,2.2,27.85,661.5,620.97,453.79
2018,6,2,11,30,92.0,458.0,2.2,27.9,546.0,478.75,350.62
2018,6,2,11,45,130.0,471.0,2.25,27.95,596.5,517.42,379.05
2018,6,2,12,0,168.0,484.0,2.3,28.0,647.0,542.8,396.9
2018,6,2,12,15,153.0,475.5,2.3,28.1,624.0,508.61,372.14
2018,6,2,12,30,138.0,467.0,2.3,28.2,601.0,475.81,348.56
2018,6,2,12,45,95.0,393.5,2.3,28.25,485.5,377.93,278.48
2018,6,2,13,0,52.0,320.0,2.3,28.3,370.0,288.12,213.08
2018,6,2,13,15,315.5,285.5,2.25,28.25,580.5,384.32,284.44
2018,6,2,13,30,579.0,251.0,2.2,28.2,791.0,458.78,334.71
2018,6,2,13,45,508.0,261.5,2.15,28.15,727.5,398.34,288.2
2018,6,2,14,0,437.0,272.0,2.1,28.1,664.0,349.84,251.0
2018,6,2,14,15,394.5,279.0,2.1,28.05,624.5,310.32,220.17
2018,6,2,14,30,352.0,286.0,2.1,28.0,585.0,275.15,192.95
2018,6,2,14,45,268.0,268.5,2.05,27.9,490.5,232.56,162.72
2018,6,2,15,0,184.0,251.0,2.0,27.8,396.0,189.44,133.49
2018,6,2,15,15,199.0,270.0,1.9,27.7,419.5,186.56,132.15
2018,6,2,15,30,214.0,289.0,1.8,27.6,443.0,180.7,131.8
2018,6,2,15,45,278.0,266.5,1.75,27.45,453.5,164.59,129.1
2018,6,2,16,0,342.0,244.0,1.7,27.3,464.0,155.7,122.42
2018,6,2,16,15,197.5,211.5,1.6,27.15,336.5,136.72,107.48
2018,6,2,16,30,53.0,179.0,1.5,27.0,209.0,133.29,105.12
2018,6,2,16,45,290.0,143.0,1.35,26.8,282.0,92.66,72.08
2018,6,2,17,0,527.0,107.0,1.2,26.6,355.0,73.71,56.65
2018,6,2,17,15,557.0,97.0,1.15,26.25,331.5,69.16,53.14
2018,6,2,17,30,587.0,87.0,1.1,25.9,308.0,64.12,49.13
2018,6,2,17,45,542.0,80.0,1.05,25.55,260.0,60.16,45.95
2018,6,2,18,0,497.0,73.0,1.0,25.2,212.0,56.08,42.54
2018,6,2,18,15,397.0,63.0,1.0,25.2,159.5,49.03,36.38
2018,6,2,18,30,297.0,53.0,1.0,25.2,107.0,40.18,28.53
2018,6,2,18,45,151.5,33.5,0.85,24.0,61.0,25.49,15.73
2018,6,2,19,0,6.0,14.0,0.7,22.8,15.0,11.83,3.31
2018,6,2,19,15,4.5,8.0,0.7,22.55,8.5,6.83,0.0
2018,6,2,19,30,3.0,2.0,0.7,22.3,2.0,1.71,0.0
2018,6,2,19,45,1.5,1.0,0.7,22.05,1.0,0.0,0.0
2018,6,2,20,0,0.0,0.0,0.7,21.8,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,0.7,21.25,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,0.7,20.95,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,0.7,20.6,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,0.7,20.25,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,0.7,20.05,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,0.7,19.9,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,0.7,19.8,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,0.7,19.7,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,0.7,19.4,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,0.7,19.3,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,0.7,19.1,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,0.65,18.9,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,0.6,18.8,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,0.6,18.7,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,0.6,18.6,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,0.6,18.4,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,0.6,18.2,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,0.65,18.3,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,0.7,18.4,0.0,0.0,0.0
2018,6,3,4,45,5.0,1.0,0.7,18.45,1.0,0.0,0.0
2018,6,3,5,0,10.0,2.0,0.7,18.5,2.0,0.0,0.0
2018,6,3,5,15,96.0,14.5,0.9,18.9,21.5,74.91,0.0
2018,6,3,5,30,182.0,27.0,1.1,19.3,41.0,199.09,123.92
2018,6,3,5,45,280.5,38.5,1.3,19.7,78.0,296.73,233.92
2018,6,3,6,0,379.0,50.0,1.5,20.1,115.0,400.74,322.29
2018,6,3,6,15,448.0,58.5,1.5,20.55,160.0,481.67,387.25
2018,6,3,6,30,517.0,67.0,1.5,21.0,205.0,565.91,451.46
2018,6,3,6,45,567.0,72.5,1.5,21.5,254.0,632.25,499.18
2018,6,3,7,0,617.0,78.0,1.5,22.0,303.0,699.52,545.4
2018,6,3,7,15,653.5,83.5,1.55,22.7,354.0,754.65,581.17
2018,6,3,7,30,690.0,89.0,1.6,23.4,405.0,809.16,615.37
2018,6,3,7,45,718.0,92.0,1.7,24.15,455.0,845.47,636.66
2018,6,3,8,0,746.0,95.0,1.8,24.9,505.0,885.98,660.52
