Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,3,8,15,766.5,98.5,1.8,25.3,553.0,917.39,677.74
2018,6,3,8,30,787.0,102.0,1.8,25.7,601.0,946.2,693.12
2018,6,3,8,45,803.0,104.5,1.8,26.15,645.5,966.36,702.68
2018,6,3,9,0,819.0,107.0,1.8,26.6,690.0,983.45,710.37
2018,6,3,9,15,830.5,110.0,1.8,26.85,730.5,980.81,706.18
2018,6,3,9,30,842.0,113.0,1.8,27.1,771.0,987.37,708.22
2018,6,3,9,45,850.0,115.5,1.8,27.35,805.5,986.47,705.58
2018,6,3,10,0,858.0,118.0,1.8,27.6,840.0,982.16,701.03
2018,6,3,10,15,863.5,120.5,1.8,27.8,869.0,971.98,693.12
2018,6,3,10,30,869.0,123.0,1.8,28.0,898.0,958.43,683.28
2018,6,3,10,45,872.0,125.5,1.8,28.15,919.5,939.2,670.14
2018,6,3,11,0,875.0,128.0,1.8,28.3,941.0,916.78,655.12
2018,6,3,11,15,842.0,148.0,1.8,28.45,941.0,875.06,627.8
2018,6,3,11,30,809.0,168.0,1.8,28.6,941.0,843.36,607.03
2018,6,3,11,45,734.5,196.0,1.8,28.75,902.5,772.26,559.32
2018,6,3,12,0,660.0,224.0,1.8,28.9,864.0,708.91,515.06
2018,6,3,12,15,639.0,244.5,1.75,29.0,864.0,674.83,490.35
2018,6,3,12,30,618.0,265.0,1.7,29.1,864.0,639.94,464.61
2018,6,3,12,45,583.0,261.0,1.65,29.15,823.0,577.89,420.45
2018,6,3,13,0,548.0,257.0,1.6,29.2,782.0,518.57,377.64
2018,6,3,13,15,646.5,228.5,1.6,29.25,839.0,516.21,374.11
2018,6,3,13,30,745.0,200.0,1.6,29.3,896.0,506.06,363.31
2018,6,3,13,45,766.5,185.0,1.55,29.3,886.5,461.43,327.44
2018,6,3,14,0,788.0,170.0,1.5,29.3,877.0,414.21,288.73
2018,6,3,14,15,755.5,178.5,1.45,29.25,839.0,362.86,247.25
2018,6,3,14,30,723.0,187.0,1.4,29.2,801.0,307.98,203.3
2018,6,3,14,45,687.5,193.5,1.3,29.1,758.0,259.8,165.24
2018,6,3,15,0,652.0,200.0,1.2,29.0,715.0,215.6,132.51
2018,6,3,15,15,627.5,197.0,1.15,28.95,672.0,170.89,103.52
2018,6,3,15,30,603.0,194.0,1.1,28.9,629.0,129.42,85.03
2018,6,3,15,45,624.5,178.0,1.05,28.85,604.0,106.66,81.82
2018,6,3,16,0,646.0,162.0,1.0,28.8,579.0,100.72,77.3
2018,6,3,16,15,559.0,169.5,1.0,28.7,510.5,107.73,83.28
2018,6,3,16,30,472.0,177.0,1.0,28.6,442.0,114.09,88.76
2018,6,3,16,45,459.5,164.5,1.0,28.45,402.5,108.46,84.51
2018,6,3,17,0,447.0,152.0,1.0,28.3,363.0,102.43,79.93
2018,6,3,17,15,446.0,136.0,0.9,27.9,325.5,93.87,73.25
2018,6,3,17,30,445.0,120.0,0.8,27.5,288.0,84.77,66.01
2018,6,3,17,45,340.5,111.0,0.75,27.05,228.0,78.92,61.39
2018,6,3,18,0,236.0,102.0,0.7,26.6,168.0,74.97,58.19
2018,6,3,18,15,157.5,83.5,0.7,26.6,124.0,61.96,47.06
2018,6,3,18,30,79.0,65.0,0.7,26.6,80.0,49.88,36.49
2018,6,3,18,45,49.5,46.0,0.65,25.7,54.5,35.9,24.26
2018,6,3,19,0,20.0,27.0,0.6,24.8,29.0,21.97,11.04
2018,6,3,19,15,11.5,15.0,0.6,24.55,16.0,12.8,0.0
2018,6,3,19,30,3.0,3.0,0.6,24.3,3.0,2.56,0.0
2018,6,3,19,45,1.5,1.5,0.6,24.05,1.5,0.0,0.0
2018,6,3,20,0,0.0,0.0,0.6,23.8,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,0.6,23.6,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,0.6,23.4,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,0.6,23.25,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,0.6,23.1,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,0.65,22.95,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,0.7,22.8,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,0.75,22.65,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,0.9,22.35,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,1.0,22.2,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,1.2,21.8,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,1.3,21.6,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,1.4,21.4,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,1.45,21.2,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,1.5,20.8,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,1.5,20.6,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,1.5,20.35,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,1.5,20.1,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,1.4,19.8,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,1.2,19.25,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,1.05,18.7,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,1.0,18.4,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,0.95,18.1,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,0.85,17.55,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,0.8,17.05,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,0.85,16.8,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,6,4,4,45,5.5,1.0,0.9,16.8,1.0,0.0,0.0
2018,6,4,5,0,11.0,2.0,0.9,16.8,2.0,0.0,0.0
2018,6,4,5,15,106.5,16.0,1.1,17.2,23.5,83.01,0.0
2018,6,4,5,30,202.0,30.0,1.3,17.6,45.0,218.87,139.17
2018,6,4,5,45,310.5,40.5,1.45,17.95,84.0,322.83,256.25
2018,6,4,6,0,419.0,51.0,1.6,18.3,123.0,432.8,349.58
2018,6,4,6,15,491.5,59.5,1.6,18.75,171.0,518.2,418.08
2018,6,4,6,30,564.0,68.0,1.6,19.2,219.0,606.98,485.58
2018,6,4,6,45,613.5,74.0,1.6,19.65,270.5,675.1,534.45
2018,6,4,7,0,663.0,80.0,1.6,20.1,322.0,743.97,581.64
2018,6,4,7,15,698.5,85.0,1.7,20.7,374.5,798.7,617.56
2018,6,4,7,30,734.0,90.0,1.8,21.3,427.0,852.59,651.9
2018,6,4,7,45,759.5,94.5,1.85,21.9,478.5,889.01,672.97
2018,6,4,8,0,785.0,99.0,1.9,22.5,530.0,929.56,696.54
2018,6,4,8,15,804.0,103.0,1.9,22.9,579.5,960.57,713.32
2018,6,4,8,30,823.0,107.0,1.9,23.3,629.0,988.78,728.17
2018,6,4,8,45,837.0,110.5,1.95,23.7,674.5,1008.26,737.95
2018,6,4,9,0,851.0,114.0,2.0,24.1,720.0,1024.49,745.78
2018,6,4,9,15,865.5,115.0,1.95,24.4,762.0,1022.08,740.85
2018,6,4,9,30,880.0,116.0,1.9,24.7,804.0,1029.2,742.35
2018,6,4,9,45,890.5,116.5,1.8,24.95,840.0,1028.29,738.26
2018,6,4,10,0,901.0,117.0,1.7,25.2,876.0,1023.87,732.17
2018,6,4,10,15,907.5,118.0,1.7,25.4,905.0,1012.51,723.49
2018,6,4,10,30,914.0,119.0,1.7,25.6,934.0,997.68,712.86
2018,6,4,10,45,918.0,120.0,1.7,25.85,956.0,977.07,698.61
2018,6,4,11,0,922.0,121.0,1.7,26.1,978.0,953.17,682.44
2018,6,4,11,15,924.5,121.5,1.75,26.25,993.0,924.32,664.06
2018,6,4,11,30,927.0,122.0,1.8,26.4,1008.0,892.51,643.75
2018,6,4,11,45,928.5,121.5,1.8,26.55,1015.5,856.28,619.96
2018,6,4,12,0,930.0,121.0,1.8,26.7,1023.0,817.58,594.49
2018,6,4,12,15,931.0,119.5,1.85,26.8,1023.0,775.52,566.61
2018,6,4,12,30,932.0,118.0,1.9,26.9,1023.0,731.53,535.61
2018,6,4,12,45,932.0,116.0,1.9,27.0,1015.5,684.78,501.58
2018,6,4,13,0,932.0,114.0,1.9,27.1,1008.0,636.53,465.62
2018,6,4,13,15,930.0,112.5,1.95,27.15,993.0,586.18,427.49
2018,6,4,13,30,928.0,111.0,2.0,27.2,978.0,534.78,387.36
2018,6,4,13,45,924.5,109.0,2.0,27.2,956.0,481.5,344.52
2018,6,4,14,0,921.0,107.0,2.0,27.2,934.0,427.67,300.07
2018,6,4,14,15,915.5,104.5,2.0,27.15,905.0,372.51,253.75
2018,6,4,14,30,910.0,102.0,2.0,27.1,876.0,317.42,207.02
2018,6,4,14,45,902.5,100.5,2.0,27.05,841.5,262.81,161.37
2018,6,4,15,0,895.0,99.0,2.0,27.0,807.0,208.86,118.93
2018,6,4,15,15,885.0,96.5,1.95,26.95,767.0,154.92,82.75
2018,6,4,15,30,875.0,94.0,1.9,26.9,727.0,102.32,59.54
2018,6,4,15,45,862.0,91.5,1.85,26.8,682.5,78.24,59.39
2018,6,4,16,0,849.0,89.0,1.8,26.7,638.0,76.98,58.58
2018,6,4,16,15,831.5,86.0,1.7,26.5,589.5,75.18,57.32
2018,6,4,16,30,814.0,83.0,1.6,26.3,541.0,64.4,48.58
2018,6,4,16,45,791.0,80.0,1.5,26.15,490.5,63.06,47.68
2018,6,4,17,0,768.0,77.0,1.4,26.0,440.0,61.65,46.7
2018,6,4,17,15,736.5,73.0,1.3,25.45,388.0,59.32,45.01
2018,6,4,17,30,705.0,69.0,1.2,24.9,336.0,56.93,43.23
2018,6,4,17,45,660.5,64.5,1.05,24.35,285.0,49.54,37.11
2018,6,4,18,0,616.0,60.0,0.9,23.8,234.0,46.76,34.83
2018,6,4,18,15,551.0,54.0,0.9,23.8,186.0,42.65,31.18
2018,6,4,18,30,486.0,48.0,0.9,23.8,138.0,38.54,27.35
2018,6,4,18,45,386.0,39.0,0.9,22.15,97.0,31.72,21.18
2018,6,4,19,0,286.0,30.0,0.9,20.5,56.0,24.84,13.71
2018,6,4,19,15,162.0,18.0,0.9,20.15,31.0,15.02,0.0
2018,6,4,19,30,38.0,6.0,0.9,19.8,6.0,5.12,0.0
2018,6,4,19,45,19.0,3.0,0.95,19.5,3.0,0.0,0.0
2018,6,4,20,0,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,1.1,18.8,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,1.15,18.65,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,1.25,18.35,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,1.3,18.2,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,1.3,18.05,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,1.3,17.9,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,1.35,17.75,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,1.4,17.45,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,1.4,17.3,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,1.4,17.2,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,1.35,16.8,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,1.3,16.65,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,1.25,16.45,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,1.2,16.15,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,1.15,15.9,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,1.1,15.65,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,1.05,15.4,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,0.95,15.15,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,0.85,15.1,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,6,5,4,45,0.0,0.5,0.8,15.25,0.5,0.0,0.0
2018,6,5,5,0,0.0,1.0,0.8,15.3,1.0,0.0,0.0
2018,6,5,5,15,0.0,7.5,0.85,15.7,7.5,6.4,0.0
2018,6,5,5,30,0.0,14.0,0.9,16.1,14.0,11.53,2.05
2018,6,5,5,45,0.0,29.5,0.95,16.5,29.5,24.38,14.35
2018,6,5,6,0,0.0,45.0,1.0,16.9,45.0,39.61,27.59
2018,6,5,6,15,31.5,65.0,0.9,17.15,73.5,93.96,74.67
2018,6,5,6,30,63.0,85.0,0.8,17.4,102.0,143.4,116.99
2018,6,5,6,45,172.0,106.5,0.75,17.6,166.5,299.35,245.9
2018,6,5,7,0,281.0,128.0,0.7,17.8,231.0,427.79,346.28
2018,6,5,7,15,200.5,156.5,0.65,18.2,235.5,372.44,299.02
2018,6,5,7,30,120.0,185.0,0.6,18.6,240.0,330.81,263.11
2018,6,5,7,45,215.5,200.5,0.55,18.95,313.5,439.78,346.95
2018,6,5,8,0,311.0,216.0,0.5,19.3,387.0,573.31,442.48
2018,6,5,8,15,394.0,215.5,0.55,19.9,452.5,677.58,513.21
2018,6,5,8,30,477.0,215.0,0.6,20.5,518.0,760.61,567.71
2018,6,5,8,45,416.5,253.5,0.65,21.05,532.0,739.91,548.64
2018,6,5,9,0,356.0,292.0,0.7,21.6,546.0,694.93,515.21
2018,6,5,9,15,364.0,310.5,0.75,22.0,583.0,716.86,528.91
2018,6,5,9,30,372.0,329.0,0.8,22.4,620.0,736.64,540.3
2018,6,5,9,45,400.5,333.0,0.8,22.8,659.0,777.6,565.29
2018,6,5,10,0,429.0,337.0,0.8,23.2,698.0,797.44,576.3
2018,6,5,10,15,460.0,337.5,0.85,23.5,737.0,813.36,586.05
2018,6,5,10,30,491.0,338.0,0.9,23.8,776.0,826.05,593.73
2018,6,5,10,45,667.0,251.5,0.9,24.05,862.5,890.81,637.94
2018,6,5,11,0,843.0,165.0,0.9,24.3,949.0,935.05,664.75
2018,6,5,11,15,810.5,187.5,0.85,24.55,951.5,896.0,637.71
2018,6,5,11,30,778.0,210.0,0.8,24.8,954.0,854.75,610.28
2018,6,5,11,45,600.0,315.5,0.8,25.05,892.0,771.86,552.0
2018,6,5,12,0,422.0,421.0,0.8,25.3,830.0,691.1,494.97
2018,6,5,12,15,378.5,437.5,0.8,25.4,804.5,642.82,462.19
2018,6,5,12,30,335.0,454.0,0.8,25.5,779.0,598.83,431.55
2018,6,5,12,45,373.5,435.5,0.8,25.6,795.5,583.24,420.89
2018,6,5,13,0,412.0,417.0,0.8,25.7,812.0,559.64,404.03
2018,6,5,13,15,473.0,382.5,0.85,25.7,829.5,537.8,388.39
2018,6,5,13,30,534.0,348.0,0.9,25.7,847.0,510.63,367.89
2018,6,5,13,45,711.5,237.0,1.0,25.7,886.0,471.91,337.58
2018,6,5,14,0,889.0,126.0,1.1,25.7,925.0,429.18,300.83
2018,6,5,14,15,760.5,189.0,1.15,25.55,857.5,373.6,257.92
2018,6,5,14,30,632.0,252.0,1.2,25.4,790.0,327.17,223.11
2018,6,5,14,45,580.5,262.0,1.2,25.25,740.5,282.53,188.75
2018,6,5,15,0,529.0,272.0,1.2,25.1,691.0,245.37,162.09
2018,6,5,15,15,564.0,239.5,1.2,25.0,666.0,195.42,125.95
2018,6,5,15,30,599.0,207.0,1.2,24.9,641.0,139.31,93.19
2018,6,5,15,45,712.5,153.0,1.2,24.8,637.5,93.09,72.05
2018,6,5,16,0,826.0,99.0,1.2,24.7,634.0,72.48,55.29
2018,6,5,16,15,808.0,95.5,1.2,24.6,585.5,71.35,54.57
2018,6,5,16,30,790.0,92.0,1.2,24.5,537.0,70.11,53.74
2018,6,5,16,45,768.0,87.5,1.15,24.45,487.0,67.98,52.16
2018,6,5,17,0,746.0,83.0,1.1,24.4,437.0,65.71,50.45
2018,6,5,17,15,714.5,78.0,1.05,23.95,385.0,62.82,48.27
2018,6,5,17,30,683.0,73.0,1.0,23.5,333.0,54.86,41.71
2018,6,5,17,45,639.5,68.0,0.95,23.0,282.5,51.89,39.35
2018,6,5,18,0,596.0,63.0,0.9,22.5,232.0,48.87,36.85
2018,6,5,18,15,532.0,56.0,0.9,22.5,184.5,44.08,32.6
2018,6,5,18,30,468.0,49.0,0.9,22.5,137.0,39.24,28.13
2018,6,5,18,45,370.5,40.0,0.95,20.95,96.5,32.48,21.97
2018,6,5,19,0,273.0,31.0,1.0,19.4,56.0,25.66,14.6
2018,6,5,19,15,154.5,18.5,1.0,19.15,31.0,14.47,0.0
2018,6,5,19,30,36.0,6.0,1.0,18.9,6.0,5.12,0.0
2018,6,5,19,45,18.0,3.0,1.05,18.6,3.0,0.0,0.0
2018,6,5,20,0,0.0,0.0,1.1,18.3,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,1.1,18.15,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,1.1,17.85,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,1.05,16.6,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,0.95,16.35,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,0.85,15.85,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,0.8,14.85,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,6,6,4,45,10.0,1.5,0.75,15.1,1.5,0.0,0.0
2018,6,6,5,0,20.0,3.0,0.7,15.2,3.0,0.0,0.0
2018,6,6,5,15,102.0,15.0,0.85,15.8,22.0,79.18,0.0
2018,6,6,5,30,184.0,27.0,1.0,16.4,41.0,200.86,130.41
2018,6,6,5,45,291.0,38.5,1.15,17.0,79.5,306.66,244.25
2018,6,6,6,0,398.0,50.0,1.3,17.6,118.0,415.22,336.13
2018,6,6,6,15,355.5,66.5,1.25,18.15,142.5,410.47,334.47
2018,6,6,6,30,313.0,83.0,1.2,18.7,167.0,406.1,330.96
2018,6,6,6,45,470.0,81.5,1.15,19.25,238.0,557.86,447.32
2018,6,6,7,0,627.0,80.0,1.1,19.8,309.0,710.91,555.17
2018,6,6,7,15,657.5,86.5,1.2,20.6,359.0,762.09,587.27
2018,6,6,7,30,688.0,93.0,1.3,21.4,409.0,812.32,618.81
2018,6,6,7,45,709.5,98.5,1.4,22.15,457.5,851.09,641.9
2018,6,6,8,0,731.0,104.0,1.5,22.9,506.0,881.8,659.27
2018,6,6,8,15,747.0,109.5,1.55,23.4,552.5,910.97,675.49
2018,6,6,8,30,763.0,115.0,1.6,23.9,599.0,937.44,689.79
2018,6,6,8,45,773.5,120.5,1.6,24.35,642.0,955.38,698.01
2018,6,6,9,0,784.0,126.0,1.6,24.8,685.0,970.2,704.33
2018,6,6,9,15,793.5,131.0,1.55,25.1,724.5,980.18,707.38
2018,6,6,9,30,803.0,136.0,1.5,25.4,764.0,986.8,708.44
2018,6,6,9,45,809.0,140.0,1.5,25.65,797.5,985.4,705.49
2018,6,6,10,0,815.0,144.0,1.5,25.9,831.0,980.6,700.66
2018,6,6,10,15,819.5,148.0,1.45,26.1,859.0,970.92,692.37
2018,6,6,10,30,824.0,152.0,1.4,26.3,887.0,957.88,682.17
2018,6,6,10,45,649.0,234.0,1.35,26.55,822.0,857.99,616.1
2018,6,6,11,0,474.0,316.0,1.3,26.8,757.0,748.69,540.0
2018,6,6,11,15,365.0,351.0,1.3,26.95,694.0,662.01,480.14
2018,6,6,11,30,256.0,386.0,1.3,27.1,631.0,570.65,415.83
2018,6,6,11,45,344.5,353.0,1.3,27.3,685.5,601.81,438.89
2018,6,6,12,0,433.0,320.0,1.3,27.5,740.0,618.5,450.67
2018,6,6,12,15,363.5,339.0,1.35,27.55,692.0,555.79,406.01
2018,6,6,12,30,294.0,358.0,1.4,27.6,644.0,496.49,363.74
2018,6,6,12,45,414.0,328.0,1.4,27.65,727.5,527.22,385.86
2018,6,6,13,0,534.0,298.0,1.4,27.7,811.0,546.86,398.39
2018,6,6,13,15,452.0,320.0,1.4,27.75,749.5,483.81,351.99
2018,6,6,13,30,370.0,342.0,1.4,27.8,688.0,427.52,310.7
2018,6,6,13,45,435.0,305.5,1.45,27.8,703.5,403.93,291.84
2018,6,6,14,0,500.0,269.0,1.5,27.8,719.0,374.43,267.13
2018,6,6,14,15,583.5,241.0,1.45,27.8,750.0,345.27,240.55
2018,6,6,14,30,667.0,213.0,1.4,27.8,781.0,312.49,209.9
2018,6,6,14,45,641.5,213.0,1.35,27.75,741.5,265.23,172.18
2018,6,6,15,0,616.0,213.0,1.3,27.7,702.0,221.0,138.79
2018,6,6,15,15,666.5,186.0,1.25,27.6,690.5,171.24,102.4
2018,6,6,15,30,717.0,159.0,1.2,27.5,679.0,116.99,72.28
2018,6,6,15,45,710.0,152.0,1.15,27.45,640.0,92.36,70.7
2018,6,6,16,0,703.0,145.0,1.1,27.4,601.0,90.94,69.79
2018,6,6,16,15,682.5,139.5,1.05,27.3,554.5,89.95,69.22
2018,6,6,16,30,662.0,134.0,1.0,27.2,508.0,88.8,68.53
2018,6,6,16,45,635.0,128.0,1.0,27.1,459.5,87.05,67.36
2018,6,6,17,0,608.0,122.0,1.0,27.0,411.0,85.15,66.06
2018,6,6,17,15,575.5,114.0,0.95,26.4,362.0,81.55,63.45
2018,6,6,17,30,543.0,106.0,0.9,25.8,313.0,77.74,60.6
2018,6,6,17,45,499.5,96.5,0.85,25.25,265.0,70.47,54.73
2018,6,6,18,0,456.0,87.0,0.8,24.7,217.0,64.32,49.65
2018,6,6,18,15,391.5,75.5,0.8,24.7,171.5,56.4,42.77
2018,6,6,18,30,327.0,64.0,0.8,24.7,126.0,48.3,35.53
2018,6,6,18,45,245.0,50.0,0.8,23.1,88.5,38.09,26.48
2018,6,6,19,0,163.0,36.0,0.8,21.5,51.0,27.68,16.17
2018,6,6,19,15,92.0,21.0,0.85,21.2,28.5,16.44,0.0
2018,6,6,19,30,21.0,6.0,0.9,20.9,6.0,5.12,0.0
2018,6,6,19,45,10.5,3.0,1.0,20.6,3.0,0.0,0.0
2018,6,6,20,0,0.0,0.0,1.1,20.3,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,1.15,20.1,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,1.2,19.9,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,1.25,19.7,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,1.35,19.25,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,1.45,18.8,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,1.5,18.6,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,1.5,18.4,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,1.5,18.2,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,1.5,18.05,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,1.5,17.9,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,1.5,17.7,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,1.5,17.35,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,1.5,17.2,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,1.5,17.1,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,1.5,16.9,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,1.5,16.8,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,1.5,16.6,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,1.55,16.25,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,1.55,15.8,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,6,7,4,45,3.5,1.5,1.6,15.5,1.5,0.0,0.0
2018,6,7,5,0,7.0,3.0,1.6,15.5,3.0,0.0,0.0
2018,6,7,5,15,58.5,17.0,1.7,15.85,21.5,52.57,0.0
2018,6,7,5,30,110.0,31.0,1.8,16.2,40.0,143.52,92.78
2018,6,7,5,45,179.5,47.5,1.85,16.5,73.5,221.54,177.27
2018,6,7,6,0,249.0,64.0,1.9,16.8,107.0,316.06,258.72
2018,6,7,6,15,323.0,75.5,1.9,17.35,150.5,397.04,326.64
2018,6,7,6,30,397.0,87.0,1.9,17.9,194.0,482.9,395.53
2018,6,7,6,45,448.0,100.5,1.85,18.45,245.0,555.13,449.79
2018,6,7,7,0,499.0,114.0,1.8,19.0,296.0,628.93,502.75
2018,6,7,7,15,537.0,123.0,1.75,19.6,346.0,685.7,540.9
2018,6,7,7,30,575.0,132.0,1.7,20.2,396.0,751.19,583.89
2018,6,7,7,45,603.0,139.5,1.65,20.75,445.0,796.97,611.63
2018,6,7,8,0,631.0,147.0,1.6,21.3,494.0,841.03,637.55
2018,6,7,8,15,652.0,153.5,1.55,21.8,540.5,874.91,656.08
2018,6,7,8,30,673.0,160.0,1.5,22.3,587.0,906.34,672.72
2018,6,7,8,45,693.0,164.5,1.4,22.85,632.0,931.83,684.36
2018,6,7,9,0,713.0,169.0,1.3,23.4,677.0,954.44,693.94
2018,6,7,9,15,737.0,167.5,1.25,23.8,719.0,971.29,700.91
2018,6,7,9,30,761.0,166.0,1.2,24.2,761.0,984.91,705.9
2018,6,7,9,45,785.0,160.0,1.15,24.6,798.5,982.62,701.04
2018,6,7,10,0,809.0,154.0,1.1,25.0,836.0,985.36,699.67
2018,6,7,10,15,817.5,156.0,1.05,25.35,865.5,977.47,691.9
2018,6,7,10,30,826.0,158.0,1.0,25.7,895.0,966.13,682.3
2018,6,7,10,45,832.0,159.0,0.95,26.0,917.5,948.06,668.87
2018,6,7,11,0,838.0,160.0,0.9,26.3,940.0,926.74,653.65
2018,6,7,11,15,842.0,160.0,0.85,26.5,955.0,899.56,635.19
2018,6,7,11,30,846.0,160.0,0.8,26.7,970.0,869.46,615.04
2018,6,7,11,45,848.5,160.5,0.75,26.95,978.5,835.83,592.62
2018,6,7,12,0,851.0,161.0,0.7,27.2,987.0,790.34,562.57
2018,6,7,12,15,854.0,158.5,0.65,27.35,988.0,751.46,535.66
2018,6,7,12,30,857.0,156.0,0.6,27.5,989.0,710.79,507.03
2018,6,7,12,45,859.5,153.0,0.55,27.65,983.5,667.83,476.31
2018,6,7,13,0,862.0,150.0,0.5,27.8,978.0,623.4,443.91
2018,6,7,13,15,857.5,149.5,0.45,27.9,963.0,575.43,408.39
2018,6,7,13,30,853.0,149.0,0.4,28.0,948.0,526.79,371.48
2018,6,7,13,45,846.5,148.5,0.4,28.1,926.0,476.74,333.02
2018,6,7,14,0,840.0,148.0,0.4,28.2,904.0,423.07,290.97
2018,6,7,14,15,814.0,155.0,0.4,28.15,869.0,370.26,249.1
2018,6,7,14,30,788.0,162.0,0.4,28.1,834.0,319.79,208.59
2018,6,7,14,45,795.0,151.5,0.4,28.1,806.0,267.6,166.2
2018,6,7,15,0,802.0,141.0,0.4,28.1,778.0,214.81,125.21
2018,6,7,15,15,763.0,148.5,0.4,28.05,730.0,168.25,95.58
2018,6,7,15,30,724.0,156.0,0.4,28.0,682.0,116.71,70.96
2018,6,7,15,45,733.5,142.0,0.45,27.9,646.5,86.91,65.98
2018,6,7,16,0,743.0,128.0,0.5,27.8,611.0,81.38,61.77
2018,6,7,16,15,692.0,132.0,0.5,27.8,555.0,85.31,65.2
2018,6,7,16,30,641.0,136.0,0.5,27.8,499.0,89.7,69.02
2018,6,7,16,45,631.0,125.5,0.5,27.8,455.0,85.2,65.54
2018,6,7,17,0,621.0,115.0,0.5,27.8,411.0,80.28,61.72
2018,6,7,17,15,498.0,121.0,0.55,27.4,341.0,84.59,65.66
2018,6,7,17,30,375.0,127.0,0.6,27.0,271.0,88.48,69.22
2018,6,7,17,45,334.5,112.5,0.6,26.6,226.5,79.72,62.14
2018,6,7,18,0,294.0,98.0,0.6,26.2,182.0,72.89,56.54
2018,6,7,18,15,295.0,80.5,0.6,26.2,150.5,59.27,44.9
2018,6,7,18,30,296.0,63.0,0.6,26.2,119.0,47.39,34.53
2018,6,7,18,45,233.5,49.5,0.65,24.7,85.5,37.66,25.96
2018,6,7,19,0,171.0,36.0,0.7,23.2,52.0,27.69,16.18
2018,6,7,19,15,97.0,21.5,0.7,22.85,29.5,16.7,0.0
2018,6,7,19,30,23.0,7.0,0.7,22.5,7.0,5.97,0.0
2018,6,7,19,45,11.5,3.5,0.75,22.1,3.5,0.0,0.0
2018,6,7,20,0,0.0,0.0,0.8,21.7,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,0.8,21.45,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,0.8,21.2,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,0.8,20.95,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,0.8,20.7,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,0.8,20.55,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,0.8,20.4,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,0.8,20.25,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,0.8,20.1,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,0.8,19.9,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,0.8,19.8,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,0.8,19.7,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,0.75,19.6,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,0.7,19.45,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,0.7,19.4,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,0.65,19.35,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,0.6,19.3,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,0.6,19.25,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,0.6,19.2,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,0.55,19.15,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,0.5,19.1,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,0.5,19.05,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,0.5,18.95,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,0.5,18.9,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,0.5,18.85,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,0.5,18.8,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,0.5,18.75,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,0.5,18.7,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,0.5,18.7,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,0.5,18.7,0.0,0.0,0.0
2018,6,8,4,45,1.0,1.0,0.5,18.75,1.0,0.0,0.0
2018,6,8,5,0,2.0,2.0,0.5,18.8,2.0,0.0,0.0
2018,6,8,5,15,4.5,8.5,0.5,19.35,9.0,10.18,0.0
2018,6,8,5,30,7.0,15.0,0.5,19.9,16.0,17.53,6.31
2018,6,8,5,45,55.0,32.0,0.55,20.4,41.5,84.4,63.98
2018,6,8,6,0,103.0,49.0,0.6,20.9,67.0,159.58,127.47
2018,6,8,6,15,73.0,64.5,0.55,21.5,79.5,140.84,112.41
2018,6,8,6,30,43.0,80.0,0.5,22.1,92.0,119.23,94.22
2018,6,8,6,45,22.5,97.5,0.45,22.65,104.0,120.24,94.12
2018,6,8,7,0,2.0,115.0,0.4,23.2,116.0,107.24,82.35
2018,6,8,7,15,11.5,138.0,0.4,23.85,143.5,138.13,106.99
2018,6,8,7,30,21.0,161.0,0.4,24.5,171.0,169.08,130.93
2018,6,8,7,45,31.5,188.0,0.4,25.1,204.5,223.71,172.44
2018,6,8,8,0,42.0,215.0,0.4,25.7,238.0,261.84,200.22
2018,6,8,8,15,105.5,243.0,0.5,26.05,308.0,375.52,285.26
2018,6,8,8,30,169.0,271.0,0.6,26.4,378.0,468.32,351.72
2018,6,8,8,45,303.5,260.0,0.65,26.8,469.5,610.01,451.32
2018,6,8,9,0,438.0,249.0,0.7,27.2,561.0,752.9,546.04
2018,6,8,9,15,578.0,212.5,0.7,27.5,649.5,858.08,612.81
2018,6,8,9,30,718.0,176.0,0.7,27.8,738.0,952.71,668.59
2018,6,8,9,45,724.0,183.5,0.75,28.05,772.0,955.08,667.78
2018,6,8,10,0,730.0,191.0,0.8,28.3,806.0,954.14,666.4
2018,6,8,10,15,601.0,271.5,0.8,28.55,789.5,889.94,623.38
2018,6,8,10,30,472.0,352.0,0.8,28.8,773.0,821.98,576.59
2018,6,8,10,45,468.0,367.0,0.8,29.0,793.5,812.38,569.78
2018,6,8,11,0,464.0,382.0,0.8,29.2,814.0,800.3,560.74
2018,6,8,11,15,470.0,388.0,0.75,29.4,832.0,786.73,550.45
2018,6,8,11,30,476.0,394.0,0.7,29.6,850.0,770.63,538.58
2018,6,8,11,45,456.0,405.5,0.7,29.75,845.0,735.64,515.11
2018,6,8,12,0,436.0,417.0,0.7,29.9,840.0,700.01,491.27
2018,6,8,12,15,430.0,418.0,0.65,30.0,835.5,666.34,468.29
2018,6,8,12,30,424.0,419.0,0.6,30.1,831.0,632.24,444.78
2018,6,8,12,45,427.0,414.5,0.6,30.2,827.0,599.84,422.74
2018,6,8,13,0,430.0,410.0,0.6,30.3,823.0,566.97,399.93
2018,6,8,13,15,437.5,397.0,0.55,30.3,812.0,530.38,373.94
2018,6,8,13,30,445.0,384.0,0.5,30.3,801.0,493.3,347.04
2018,6,8,13,45,446.5,373.5,0.5,30.35,784.0,454.73,318.81
2018,6,8,14,0,448.0,363.0,0.5,30.4,767.0,416.25,289.97
2018,6,8,14,15,455.0,345.5,0.5,30.35,744.5,375.38,258.88
2018,6,8,14,30,462.0,328.0,0.5,30.3,722.0,334.26,227.12
2018,6,8,14,45,504.0,294.5,0.5,30.25,708.5,291.11,192.61
2018,6,8,15,0,546.0,261.0,0.5,30.2,695.0,244.29,156.13
2018,6,8,15,15,584.0,230.5,0.5,30.05,673.5,192.15,119.06
2018,6,8,15,30,622.0,200.0,0.5,29.9,652.0,138.97,88.87
2018,6,8,15,45,617.0,188.0,0.55,29.8,613.0,112.15,85.67
2018,6,8,16,0,612.0,176.0,0.6,29.7,574.0,108.49,83.11
2018,6,8,16,15,607.5,163.5,0.6,29.7,533.5,104.04,79.78
2018,6,8,16,30,603.0,151.0,0.6,29.7,493.0,99.08,76.05
2018,6,8,16,45,600.5,137.5,0.6,29.7,451.5,92.96,71.34
2018,6,8,17,0,598.0,124.0,0.6,29.7,410.0,86.29,66.15
2018,6,8,17,15,526.0,119.5,0.6,29.3,350.0,83.94,64.57
2018,6,8,17,30,454.0,115.0,0.6,28.9,290.0,81.35,62.75
2018,6,8,17,45,334.0,109.0,0.65,28.45,227.5,77.29,59.65
2018,6,8,18,0,214.0,103.0,0.7,28.0,165.0,75.47,58.27
2018,6,8,18,15,159.0,86.0,0.7,28.0,127.0,63.68,48.25
2018,6,8,18,30,104.0,69.0,0.7,28.0,89.0,52.83,38.8
2018,6,8,18,45,99.5,51.5,0.65,26.55,66.0,39.98,27.67
2018,6,8,19,0,95.0,34.0,0.6,25.1,43.0,26.4,15.14
2018,6,8,19,15,56.5,20.0,0.65,24.75,24.5,15.72,0.0
2018,6,8,19,30,18.0,6.0,0.7,24.4,6.0,5.12,0.0
2018,6,8,19,45,9.0,3.0,0.7,24.0,3.0,0.0,0.0
2018,6,8,20,0,0.0,0.0,0.7,23.6,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,0.7,23.35,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,0.7,23.1,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,0.75,22.85,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,0.8,22.6,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,0.8,22.4,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,0.8,21.8,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,0.8,21.6,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,0.8,21.4,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,0.8,21.25,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,0.8,21.1,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,0.8,20.9,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,0.8,20.7,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,0.8,20.55,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,0.8,20.4,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,0.8,20.25,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,0.8,20.1,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,0.8,19.95,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,0.8,19.8,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,0.75,19.65,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,0.7,19.4,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,0.7,19.3,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,0.7,19.15,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,0.65,18.9,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,0.6,18.8,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,0.6,18.7,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,0.6,18.6,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,0.6,18.55,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,0.6,18.6,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,0.6,18.7,0.0,0.0,0.0
2018,6,9,4,45,4.5,1.5,0.6,18.85,1.5,0.0,0.0
2018,6,9,5,0,9.0,3.0,0.6,19.0,3.0,0.0,0.0
2018,6,9,5,15,33.0,15.5,0.7,19.55,17.5,34.67,0.0
2018,6,9,5,30,57.0,28.0,0.8,20.1,32.0,86.63,53.58
2018,6,9,5,45,105.0,45.0,0.9,20.65,60.0,161.11,125.4
2018,6,9,6,0,153.0,62.0,1.0,21.2,88.0,221.28,177.37
2018,6,9,6,15,257.5,74.5,1.05,21.8,136.5,342.02,275.82
2018,6,9,6,30,362.0,87.0,1.1,22.4,185.0,452.89,362.74
2018,6,9,6,45,407.0,98.0,1.1,23.0,229.5,515.32,408.64
2018,6,9,7,0,452.0,109.0,1.1,23.6,274.0,579.25,453.5
2018,6,9,7,15,478.0,121.0,1.1,24.2,319.5,627.63,485.4
2018,6,9,7,30,504.0,133.0,1.1,24.8,365.0,675.44,515.93
2018,6,9,7,45,506.0,150.5,1.1,25.35,406.0,705.75,533.58
2018,6,9,8,0,508.0,168.0,1.1,25.9,447.0,733.7,549.39
2018,6,9,8,15,503.0,187.5,1.05,26.4,485.0,754.56,559.11
2018,6,9,8,30,498.0,207.0,1.0,26.9,523.0,772.67,566.92
2018,6,9,8,45,507.0,221.0,0.95,27.35,563.0,796.11,578.63
2018,6,9,9,0,516.0,235.0,0.9,27.8,603.0,817.12,588.53
2018,6,9,9,15,514.0,251.5,0.9,28.1,636.0,827.06,592.11
2018,6,9,9,30,512.0,268.0,0.9,28.4,669.0,834.29,594.18
2018,6,9,9,45,510.5,284.0,0.85,28.7,699.0,838.76,593.89
2018,6,9,10,0,509.0,300.0,0.8,29.0,729.0,840.49,591.98
2018,6,9,10,15,478.5,326.5,0.8,29.2,741.0,821.51,577.52
2018,6,9,10,30,448.0,353.0,0.8,29.4,753.0,800.3,562.02
2018,6,9,10,45,408.5,382.0,0.75,29.6,754.0,771.04,540.64
2018,6,9,11,0,369.0,411.0,0.7,29.8,755.0,730.6,512.5
2018,6,9,11,15,365.5,420.5,0.7,29.95,766.0,715.91,502.43
2018,6,9,11,30,362.0,430.0,0.7,30.1,777.0,699.56,491.0
2018,6,9,11,45,376.5,426.5,0.65,30.25,790.0,685.0,480.58
2018,6,9,12,0,391.0,423.0,0.6,30.4,803.0,668.34,468.71
2018,6,9,12,15,390.0,428.0,0.6,30.45,807.0,645.24,453.02
2018,6,9,12,30,389.0,433.0,0.6,30.5,811.0,621.12,436.54
2018,6,9,12,45,426.0,412.0,0.55,30.55,823.5,597.93,420.54
2018,6,9,13,0,463.0,391.0,0.5,30.6,836.0,573.68,403.27
2018,6,9,13,15,522.5,346.5,0.5,30.6,842.0,542.17,381.32
2018,6,9,13,30,582.0,302.0,0.5,30.6,848.0,500.24,351.32
2018,6,9,13,45,642.0,261.5,0.45,30.6,851.0,461.63,321.65
2018,6,9,14,0,702.0,221.0,0.4,30.6,854.0,417.23,286.43
2018,6,9,14,15,688.0,220.0,0.35,30.5,824.5,368.43,248.23
2018,6,9,14,30,674.0,219.0,0.3,30.4,795.0,321.03,210.74
2018,6,9,14,45,564.0,255.5,0.3,30.3,724.0,278.1,180.56
2018,6,9,15,0,454.0,292.0,0.3,30.2,653.0,248.03,162.11
2018,6,9,15,15,565.0,235.5,0.25,30.05,662.0,196.86,122.7
2018,6,9,15,30,676.0,179.0,0.2,29.9,671.0,129.95,80.21
2018,6,9,15,45,494.0,216.5,0.2,29.75,564.0,128.86,98.74
2018,6,9,16,0,312.0,254.0,0.2,29.6,457.0,160.15,123.78
2018,6,9,16,15,228.5,246.5,0.2,29.6,389.0,156.22,120.9
2018,6,9,16,30,145.0,239.0,0.2,29.6,321.0,161.07,125.14
2018,6,9,16,45,86.0,158.0,0.2,29.55,205.5,113.96,87.97
2018,6,9,17,0,27.0,77.0,0.2,29.5,90.0,62.93,46.83
2018,6,9,17,15,41.5,65.0,0.2,29.05,82.5,51.32,37.58
2018,6,9,17,30,56.0,53.0,0.2,28.6,75.0,42.75,30.61
2018,6,9,17,45,193.5,76.0,0.25,28.15,135.0,57.24,42.97
2018,6,9,18,0,331.0,99.0,0.3,27.7,195.0,71.54,55.06
2018,6,9,18,15,260.5,84.0,0.3,27.7,150.5,63.08,47.8
2018,6,9,18,30,190.0,69.0,0.3,27.7,106.0,52.13,38.28
2018,6,9,18,45,123.5,50.5,0.35,26.6,72.0,38.63,26.59
2018,6,9,19,0,57.0,32.0,0.4,25.5,38.0,25.46,14.47
2018,6,9,19,15,30.5,18.5,0.4,25.2,21.5,14.92,0.0
2018,6,9,19,30,4.0,5.0,0.4,24.9,5.0,4.27,0.0
2018,6,9,19,45,2.0,2.5,0.45,24.6,2.5,0.0,0.0
2018,6,9,20,0,0.0,0.0,0.5,24.3,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,0.5,23.7,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,0.5,23.4,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,0.5,23.1,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,0.55,22.85,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,0.6,22.6,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,0.6,22.4,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,0.6,22.2,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,0.6,21.8,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,0.6,21.6,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,0.6,21.4,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,0.6,21.25,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,0.6,20.9,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,0.6,20.7,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,0.6,20.55,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,0.6,20.4,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,0.6,20.3,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,0.6,20.2,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,0.6,20.05,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,0.6,19.9,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,0.6,19.8,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,0.6,19.7,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,0.6,19.6,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,0.55,19.4,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,0.5,19.3,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,0.5,19.2,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,0.5,19.1,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,0.5,19.05,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,0.5,19.1,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,0.5,19.2,0.0,0.0,0.0
2018,6,10,4,45,4.5,1.5,0.55,19.35,1.5,0.0,0.0
2018,6,10,5,0,9.0,3.0,0.6,19.5,3.0,0.0,0.0
2018,6,10,5,15,64.5,16.5,0.65,19.95,21.0,55.97,0.0
2018,6,10,5,30,120.0,30.0,0.7,20.4,39.0,147.8,95.07
2018,6,10,5,45,197.5,45.5,0.8,20.85,74.0,246.39,192.78
2018,6,10,6,0,275.0,61.0,0.9,21.3,109.0,331.36,264.71
2018,6,10,6,15,340.0,74.0,0.95,21.9,152.5,408.27,326.97
2018,6,10,6,30,405.0,87.0,1.0,22.5,196.0,489.22,389.43
2018,6,10,6,45,455.0,96.0,1.0,23.05,243.0,554.69,436.68
2018,6,10,7,0,505.0,105.0,1.0,23.6,290.0,621.92,483.11
2018,6,10,7,15,542.0,113.0,1.05,24.15,338.5,686.32,526.08
2018,6,10,7,30,579.0,121.0,1.1,24.7,387.0,742.32,561.83
2018,6,10,7,45,608.5,127.0,1.1,25.3,435.5,787.73,588.76
2018,6,10,8,0,638.0,133.0,1.1,25.9,484.0,831.56,614.03
2018,6,10,8,15,660.0,138.5,1.1,26.3,530.5,865.38,632.7
2018,6,10,8,30,682.0,144.0,1.1,26.7,577.0,896.87,649.7
2018,6,10,8,45,699.0,148.5,1.15,27.15,620.0,919.5,661.56
2018,6,10,9,0,716.0,153.0,1.2,27.6,663.0,939.31,671.72
2018,6,10,9,15,726.5,158.0,1.2,27.85,701.5,950.06,676.02
2018,6,10,9,30,737.0,163.0,1.2,28.1,740.0,957.66,678.56
2018,6,10,9,45,744.0,168.0,1.25,28.35,773.0,950.25,672.73
2018,6,10,10,0,751.0,173.0,1.3,28.6,806.0,947.95,670.38
2018,6,10,10,15,757.5,176.5,1.35,28.75,834.0,940.38,665.07
2018,6,10,10,30,764.0,180.0,1.4,28.9,862.0,929.54,657.87
2018,6,10,10,45,737.5,199.5,1.45,29.05,871.5,908.14,644.14
2018,6,10,11,0,711.0,219.0,1.5,29.2,881.0,876.46,623.99
2018,6,10,11,15,663.0,250.0,1.5,29.2,875.5,834.01,595.06
2018,6,10,11,30,615.0,281.0,1.5,29.2,870.0,789.97,565.0
2018,6,10,11,45,566.5,291.5,1.5,29.2,837.5,728.03,523.38
2018,6,10,12,0,518.0,302.0,1.5,29.2,805.0,670.44,484.1
2018,6,10,12,15,465.0,327.0,1.5,29.1,779.0,621.59,450.02
2018,6,10,12,30,412.0,352.0,1.5,29.0,753.0,574.65,416.81
2018,6,10,12,45,421.5,357.5,1.5,28.95,765.5,555.88,403.24
2018,6,10,13,0,431.0,363.0,1.5,28.9,778.0,535.52,388.0
2018,6,10,13,15,462.5,355.0,1.5,28.8,794.0,516.22,373.31
2018,6,10,13,30,494.0,347.0,1.5,28.7,810.0,493.79,355.7
2018,6,10,13,45,624.0,265.5,1.45,28.6,837.0,457.22,326.74
2018,6,10,14,0,754.0,184.0,1.4,28.5,864.0,417.55,293.08
2018,6,10,14,15,612.0,245.5,1.4,28.45,786.5,360.8,250.47
2018,6,10,14,30,470.0,307.0,1.4,28.4,709.0,325.13,224.83
2018,6,10,14,45,416.5,321.0,1.35,28.35,666.5,288.99,197.8
2018,6,10,15,0,363.0,335.0,1.3,28.3,624.0,269.99,185.08
2018,6,10,15,15,241.0,303.0,1.3,28.25,491.0,212.6,148.79
2018,6,10,15,30,119.0,271.0,1.3,28.2,358.0,184.57,134.87
2018,6,10,15,45,140.0,243.5,1.25,28.2,339.5,163.44,127.48
2018,6,10,16,0,161.0,216.0,1.2,28.2,321.0,149.02,116.34
2018,6,10,16,15,357.0,185.5,1.15,28.05,395.5,114.21,88.66
2018,6,10,16,30,553.0,155.0,1.1,27.9,470.0,100.8,78.12
2018,6,10,16,45,449.0,156.0,1.05,27.75,396.5,102.66,79.98
2018,6,10,17,0,345.0,157.0,1.0,27.6,323.0,103.78,81.23
2018,6,10,17,15,443.5,130.0,0.95,27.25,318.0,89.63,69.88
2018,6,10,17,30,542.0,103.0,0.9,26.9,313.0,75.15,58.11
2018,6,10,17,45,433.0,98.5,0.85,26.55,250.5,71.07,54.92
2018,6,10,18,0,324.0,94.0,0.8,26.2,188.0,67.97,52.42
2018,6,10,18,15,249.0,80.5,0.8,26.2,144.5,60.69,46.13
2018,6,10,18,30,174.0,67.0,0.8,26.2,101.0,50.7,37.36
2018,6,10,18,45,121.5,50.5,0.75,25.4,71.0,38.64,26.76
2018,6,10,19,0,69.0,34.0,0.7,24.6,41.0,26.9,15.76
2018,6,10,19,15,40.0,20.0,0.7,24.5,23.5,16.02,0.0
2018,6,10,19,30,11.0,6.0,0.7,24.4,6.0,5.12,0.0
2018,6,10,19,45,5.5,3.0,0.75,24.25,3.0,0.0,0.0
2018,6,10,20,0,0.0,0.0,0.8,24.1,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,0.8,23.95,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,0.8,23.8,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,0.8,23.65,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,0.8,23.3,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,0.8,23.1,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,0.8,22.9,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,0.8,22.7,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,0.8,22.55,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,0.8,22.4,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,0.85,21.85,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,0.9,21.7,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,0.9,21.6,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,1.0,21.4,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,1.1,21.3,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,1.15,21.2,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,1.2,21.1,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,1.2,20.9,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,1.25,20.8,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,1.3,20.7,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,1.2,20.65,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,1.1,20.6,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,0.9,20.4,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,0.85,20.3,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,0.8,20.2,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2018,6,11,4,45,5.0,1.5,0.55,20.05,1.5,0.0,0.0
2018,6,11,5,0,10.0,3.0,0.5,20.1,3.0,0.0,0.0
2018,6,11,5,15,13.0,12.0,0.55,20.3,12.5,18.68,0.0
2018,6,11,5,30,16.0,21.0,0.6,20.5,22.0,32.19,16.47
2018,6,11,5,45,11.5,37.5,0.65,20.7,38.5,50.16,35.18
2018,6,11,6,0,7.0,54.0,0.7,20.9,55.0,57.09,41.69
2018,6,11,6,15,97.5,74.5,0.75,21.1,100.5,176.39,142.47
2018,6,11,6,30,188.0,95.0,0.8,21.3,146.0,296.84,240.56
2018,6,11,6,45,353.5,97.5,0.8,21.55,218.0,467.27,373.78
2018,6,11,7,0,519.0,100.0,0.8,21.8,290.0,636.72,496.16
2018,6,11,7,15,544.5,110.0,0.85,22.4,336.0,685.07,526.39
2018,6,11,7,30,570.0,120.0,0.9,23.0,382.0,732.41,556.31
2018,6,11,7,45,501.0,151.5,0.95,23.6,401.5,701.92,532.26
2018,6,11,8,0,432.0,183.0,1.0,24.2,421.0,676.1,510.7
2018,6,11,8,15,378.5,222.0,1.05,24.55,444.0,646.66,487.37
2018,6,11,8,30,325.0,261.0,1.1,24.9,467.0,637.04,477.28
2018,6,11,8,45,434.5,242.0,1.15,25.25,539.0,745.7,552.09
2018,6,11,9,0,544.0,223.0,1.2,25.6,611.0,832.42,609.11
2018,6,11,9,15,633.0,195.5,1.2,25.8,672.0,896.54,648.78
2018,6,11,9,30,722.0,168.0,1.2,26.0,733.0,948.26,678.97
2018,6,11,9,45,725.5,175.5,1.2,26.2,765.0,948.42,676.64
2018,6,11,10,0,729.0,183.0,1.2,26.4,797.0,945.33,673.07
2018,6,11,10,15,736.5,186.0,1.2,26.5,825.0,938.14,667.37
2018,6,11,10,30,744.0,189.0,1.2,26.6,853.0,919.33,654.57
2018,6,11,10,45,714.0,211.5,1.2,26.75,862.0,898.5,640.58
2018,6,11,11,0,684.0,234.0,1.2,26.9,871.0,866.6,618.98
2018,6,11,11,15,592.0,288.5,1.15,26.95,846.5,806.15,576.68
2018,6,11,11,30,500.0,343.0,1.1,27.0,822.0,748.4,536.11
2018,6,11,11,45,372.0,406.5,1.1,27.0,764.5,664.91,478.24
2018,6,11,12,0,244.0,470.0,1.1,27.0,707.0,595.12,428.77
2018,6,11,12,15,241.0,444.5,1.1,27.0,679.0,550.94,399.19
2018,6,11,12,30,238.0,419.0,1.1,27.0,651.0,507.81,369.62
2018,6,11,12,45,173.5,410.5,1.05,27.0,579.0,442.66,323.08
2018,6,11,13,0,109.0,402.0,1.0,27.0,507.0,382.58,279.92
2018,6,11,13,15,186.0,424.0,0.95,26.95,600.0,427.52,311.64
2018,6,11,13,30,263.0,446.0,0.9,26.9,693.0,454.49,328.83
2018,6,11,13,45,270.5,436.5,0.8,26.8,685.5,428.5,308.67
2018,6,11,14,0,278.0,427.0,0.7,26.7,678.0,402.05,288.21
2018,6,11,14,15,169.5,340.5,0.65,26.55,492.0,301.15,217.36
2018,6,11,14,30,61.0,254.0,0.6,26.4,306.0,209.74,153.33
2018,6,11,14,45,30.5,175.5,0.5,26.25,201.5,142.79,104.33
2018,6,11,15,0,0.0,97.0,0.4,26.1,97.0,80.77,58.15
2018,6,11,15,15,0.0,103.0,0.55,25.8,103.0,85.52,62.25
2018,6,11,15,30,0.0,109.0,0.7,25.5,109.0,90.17,66.14
2018,6,11,15,45,0.0,103.5,0.8,25.2,103.5,85.78,65.92
2018,6,11,16,0,0.0,98.0,0.9,24.9,98.0,81.4,62.59
2018,6,11,16,15,5.0,107.0,1.0,24.55,110.0,88.31,68.64
2018,6,11,16,30,10.0,116.0,1.1,24.2,122.0,94.94,74.5
2018,6,11,16,45,56.5,136.0,1.15,23.9,164.0,105.34,83.53
2018,6,11,17,0,103.0,156.0,1.2,23.6,206.0,112.8,90.16
2018,6,11,17,15,131.5,154.5,1.2,23.3,210.5,111.74,89.68
2018,6,11,17,30,160.0,153.0,1.2,23.0,215.0,110.18,88.76
2018,6,11,17,45,104.0,130.5,1.25,22.7,168.5,95.11,76.3
2018,6,11,18,0,48.0,108.0,1.3,22.4,122.0,81.85,65.16
2018,6,11,18,15,26.0,85.5,1.3,22.4,93.0,65.81,51.3
2018,6,11,18,30,4.0,63.0,1.3,22.4,64.0,50.16,37.54
2018,6,11,18,45,2.0,46.0,1.3,21.8,46.5,36.94,25.78
2018,6,11,19,0,0.0,29.0,1.3,21.2,29.0,23.65,13.49
2018,6,11,19,15,1.0,17.0,1.35,21.0,17.0,13.97,0.0
2018,6,11,19,30,2.0,5.0,1.4,20.8,5.0,4.27,0.0
2018,6,11,19,45,1.0,2.5,1.45,20.6,2.5,0.0,0.0
2018,6,11,20,0,0.0,0.0,1.5,20.4,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,1.6,20.2,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,1.8,19.8,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,1.9,19.6,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,2.0,19.35,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,2.1,19.1,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,2.15,18.9,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,2.2,18.7,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,2.2,18.55,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,2.2,18.4,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,2.2,18.2,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,2.2,17.85,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,2.2,17.7,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,2.15,17.55,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,2.1,17.4,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,2.1,17.3,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,2.1,17.2,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,2.05,17.1,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,1.95,16.95,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,1.9,16.9,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,1.85,16.8,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,1.8,16.7,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,1.75,16.65,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,1.65,16.55,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,1.55,16.45,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,1.55,16.4,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,6,12,4,45,0.5,0.5,1.6,16.4,0.5,0.0,0.0
2018,6,12,5,0,1.0,1.0,1.6,16.4,1.0,0.0,0.0
2018,6,12,5,15,0.5,3.0,1.7,16.5,3.0,2.89,0.0
2018,6,12,5,30,0.0,5.0,1.8,16.6,5.0,4.1,0.0
2018,6,12,5,45,0.0,10.5,1.85,16.7,10.5,8.62,1.42
2018,6,12,6,0,0.0,16.0,1.9,16.8,16.0,13.16,5.42
2018,6,12,6,15,0.0,29.0,1.95,17.0,29.0,23.91,14.65
2018,6,12,6,30,0.0,42.0,2.0,17.2,42.0,34.7,23.89
2018,6,12,6,45,2.5,51.5,2.05,17.35,52.5,44.8,32.55
2018,6,12,7,0,5.0,61.0,2.1,17.5,63.0,55.07,41.23
2018,6,12,7,15,2.5,51.5,2.05,17.85,52.5,44.95,32.44
2018,6,12,7,30,0.0,42.0,2.0,18.2,42.0,34.74,23.6
2018,6,12,7,45,0.0,54.0,2.0,18.55,54.0,44.74,31.81
2018,6,12,8,0,0.0,66.0,2.0,18.9,66.0,54.76,39.93
2018,6,12,8,15,0.0,58.5,1.95,19.3,58.5,48.54,34.59
2018,6,12,8,30,0.0,51.0,1.9,19.7,51.0,42.33,29.31
2018,6,12,8,45,0.5,79.0,1.85,20.15,79.5,66.25,48.69
2018,6,12,9,0,1.0,107.0,1.8,20.6,108.0,90.74,68.22
2018,6,12,9,15,6.0,159.0,1.75,20.95,164.0,142.12,109.04
2018,6,12,9,30,11.0,211.0,1.7,21.3,220.0,194.15,149.4
2018,6,12,9,45,12.0,223.0,1.65,21.7,233.0,205.17,157.23
2018,6,12,10,0,13.0,235.0,1.6,22.1,246.0,216.04,165.01
2018,6,12,10,15,9.5,202.0,1.55,22.35,210.0,182.05,138.33
2018,6,12,10,30,6.0,169.0,1.5,22.6,174.0,149.15,112.54
2018,6,12,10,45,3.5,146.0,1.45,22.9,149.0,126.6,94.74
2018,6,12,11,0,1.0,123.0,1.4,23.2,124.0,104.48,77.22
2018,6,12,11,15,1.0,111.5,1.35,23.45,112.5,94.63,69.42
2018,6,12,11,30,1.0,100.0,1.3,23.7,101.0,84.84,61.66
2018,6,12,11,45,1.5,103.5,1.25,23.95,105.0,88.11,64.15
2018,6,12,12,0,2.0,107.0,1.2,24.2,109.0,91.3,66.55
2018,6,12,12,15,6.5,151.5,1.2,24.35,158.0,131.53,97.78
2018,6,12,12,30,11.0,196.0,1.2,24.5,207.0,170.84,127.77
2018,6,12,12,45,9.5,189.0,1.15,24.65,198.5,163.08,121.6
2018,6,12,13,0,8.0,182.0,1.1,24.8,190.0,155.53,115.74
2018,6,12,13,15,30.5,252.0,1.1,24.9,281.0,219.44,164.16
2018,6,12,13,30,53.0,322.0,1.1,25.0,372.0,278.95,207.86
2018,6,12,13,45,57.5,355.5,1.1,25.1,408.5,298.44,221.49
2018,6,12,14,0,62.0,389.0,1.1,25.2,445.0,315.39,233.32
2018,6,12,14,15,46.0,354.5,1.1,25.15,395.5,279.04,206.81
2018,6,12,14,30,30.0,320.0,1.1,25.1,346.0,245.32,182.46
2018,6,12,14,45,32.0,315.5,1.05,25.1,342.0,237.21,176.49
2018,6,12,15,0,34.0,311.0,1.0,25.1,338.0,228.74,170.22
2018,6,12,15,15,26.0,266.0,1.0,25.0,286.0,194.87,145.52
2018,6,12,15,30,18.0,221.0,1.0,24.9,234.0,173.4,130.27
2018,6,12,15,45,9.0,174.5,1.0,24.85,181.0,138.93,109.3
2018,6,12,16,0,0.0,128.0,1.0,24.8,128.0,104.39,81.49
2018,6,12,16,15,0.0,130.0,1.0,24.6,130.0,105.58,82.87
2018,6,12,16,30,0.0,132.0,1.0,24.4,132.0,106.64,84.09
2018,6,12,16,45,0.0,128.5,1.0,24.2,128.5,103.54,81.87
2018,6,12,17,0,0.0,125.0,1.0,24.0,125.0,100.34,79.56
2018,6,12,17,15,0.0,90.0,1.0,23.7,90.0,73.98,57.71
2018,6,12,17,30,0.0,55.0,1.0,23.4,55.0,45.52,33.69
2018,6,12,17,45,0.0,41.5,0.95,23.1,41.5,34.29,24.15
2018,6,12,18,0,0.0,28.0,0.9,22.8,28.0,23.08,14.48
2018,6,12,18,15,9.5,20.0,0.9,22.8,22.0,16.97,9.13
2018,6,12,18,30,19.0,12.0,0.9,22.8,16.0,10.36,3.31
2018,6,12,18,45,79.5,21.0,0.7,21.85,30.0,16.99,8.87
2018,6,12,19,0,140.0,30.0,0.5,20.9,44.0,23.02,13.11
2018,6,12,19,15,74.5,16.5,0.5,20.6,23.5,12.79,0.0
2018,6,12,19,30,9.0,3.0,0.5,20.3,3.0,2.56,0.0
2018,6,12,19,45,4.5,1.5,0.45,20.05,1.5,0.0,0.0
2018,6,12,20,0,0.0,0.0,0.4,19.8,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,0.4,19.65,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,0.4,19.35,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,0.4,19.2,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,0.4,19.1,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,0.4,18.85,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,0.4,18.7,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,0.4,18.65,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,0.4,18.6,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,0.35,18.55,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,0.3,18.45,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,0.3,18.4,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,0.3,18.35,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,0.3,18.3,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,0.3,18.25,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,0.3,18.2,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,0.3,18.15,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,0.3,18.1,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,0.3,18.05,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,0.3,17.95,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,0.3,17.9,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,0.3,17.85,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,0.3,17.8,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,0.35,17.7,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,0.4,17.6,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,0.4,17.4,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,0.45,17.3,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,0.5,17.2,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,0.6,17.35,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,6,13,4,45,2.0,1.0,0.75,17.6,1.0,0.0,0.0
2018,6,13,5,0,4.0,2.0,0.8,17.7,2.0,0.0,0.0
2018,6,13,5,15,2.0,6.5,1.0,18.25,6.5,6.84,0.0
2018,6,13,5,30,0.0,11.0,1.2,18.8,11.0,9.04,0.49
2018,6,13,5,45,0.0,20.5,1.4,19.3,20.5,16.89,8.08
2018,6,13,6,0,0.0,30.0,1.6,19.8,30.0,24.76,14.93
2018,6,13,6,15,4.5,52.0,1.65,20.3,53.0,47.78,34.5
2018,6,13,6,30,9.0,74.0,1.7,20.8,76.0,73.73,56.35
2018,6,13,6,45,50.0,109.0,1.8,21.35,126.5,160.02,128.61
2018,6,13,7,0,91.0,144.0,1.9,21.9,177.0,239.54,193.15
