Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,13,7,15,98.5,166.0,1.9,22.35,207.0,289.55,231.4
2018,6,13,7,30,106.0,188.0,1.9,22.8,237.0,321.04,254.58
2018,6,13,7,45,248.0,188.0,1.95,23.2,319.5,476.71,375.59
2018,6,13,8,0,390.0,188.0,2.0,23.6,402.0,640.2,495.24
2018,6,13,8,15,286.0,230.5,2.0,24.0,395.0,563.99,434.09
2018,6,13,8,30,182.0,273.0,2.0,24.4,388.0,483.89,371.28
2018,6,13,8,45,115.5,279.5,2.0,24.75,354.5,418.75,320.33
2018,6,13,9,0,49.0,286.0,2.0,25.1,321.0,331.4,252.39
2018,6,13,9,15,86.5,321.5,1.95,25.45,387.5,403.57,306.19
2018,6,13,9,30,124.0,357.0,1.9,25.8,454.0,495.41,371.62
2018,6,13,9,45,273.5,336.5,1.9,26.15,563.0,636.53,473.21
2018,6,13,10,0,423.0,316.0,1.9,26.5,672.0,772.1,565.95
2018,6,13,10,15,599.0,244.0,1.9,26.8,768.0,863.25,627.84
2018,6,13,10,30,775.0,172.0,1.9,27.1,864.0,933.33,672.0
2018,6,13,10,45,782.0,173.0,1.9,27.35,886.5,917.41,659.69
2018,6,13,11,0,789.0,174.0,1.9,27.6,909.0,898.32,646.35
2018,6,13,11,15,793.5,175.0,1.95,27.8,924.5,873.91,630.3
2018,6,13,11,30,798.0,176.0,2.0,28.0,940.0,846.64,612.41
2018,6,13,11,45,738.0,209.0,2.0,28.25,920.5,797.88,578.59
2018,6,13,12,0,678.0,242.0,2.0,28.5,901.0,743.46,540.02
2018,6,13,12,15,749.5,202.5,2.0,28.6,932.0,722.59,526.48
2018,6,13,12,30,821.0,163.0,2.0,28.7,963.0,702.31,512.23
2018,6,13,12,45,830.0,155.0,2.0,28.85,959.0,654.93,478.08
2018,6,13,13,0,839.0,147.0,2.0,29.0,955.0,612.6,446.57
2018,6,13,13,15,835.5,146.0,2.0,29.0,941.0,566.27,411.52
2018,6,13,13,30,832.0,145.0,2.0,29.0,927.0,519.19,374.97
2018,6,13,13,45,807.0,154.0,2.0,29.0,898.5,466.78,333.75
2018,6,13,14,0,782.0,163.0,2.0,29.0,870.0,416.71,293.4
2018,6,13,14,15,785.0,156.0,2.0,28.9,847.0,367.18,252.39
2018,6,13,14,30,788.0,149.0,2.0,28.8,824.0,317.12,210.35
2018,6,13,14,45,768.5,150.5,2.0,28.75,787.0,267.17,169.39
2018,6,13,15,0,749.0,152.0,2.0,28.7,750.0,219.35,132.02
2018,6,13,15,15,757.0,140.5,2.0,28.55,719.5,168.62,95.8
2018,6,13,15,30,765.0,129.0,2.0,28.4,689.0,117.49,68.21
2018,6,13,15,45,749.5,126.0,1.95,28.25,646.5,85.85,65.2
2018,6,13,16,0,734.0,123.0,1.9,28.1,604.0,85.93,65.52
2018,6,13,16,15,553.5,153.0,1.85,27.9,500.5,95.76,73.85
2018,6,13,16,30,373.0,183.0,1.8,27.7,397.0,115.41,90.26
2018,6,13,16,45,350.0,170.5,1.75,27.5,356.5,109.89,86.07
2018,6,13,17,0,327.0,158.0,1.7,27.3,316.0,110.36,86.84
2018,6,13,17,15,440.5,128.0,1.55,26.95,315.0,88.18,68.81
2018,6,13,17,30,554.0,98.0,1.4,26.6,314.0,71.33,55.0
2018,6,13,17,45,479.5,93.5,1.3,26.25,261.0,68.07,52.48
2018,6,13,18,0,405.0,89.0,1.2,25.9,208.0,65.12,50.1
2018,6,13,18,15,236.0,80.0,1.2,25.9,146.0,60.28,45.88
2018,6,13,18,30,67.0,71.0,1.2,25.9,84.0,54.09,40.31
2018,6,13,18,45,42.0,52.0,1.05,24.85,59.5,40.9,28.77
2018,6,13,19,0,17.0,33.0,0.9,23.8,35.0,26.53,15.75
2018,6,13,19,15,11.5,19.5,0.9,23.65,20.5,15.89,0.0
2018,6,13,19,30,6.0,6.0,0.9,23.5,6.0,5.12,0.0
2018,6,13,19,45,3.0,3.0,0.9,23.3,3.0,0.0,0.0
2018,6,13,20,0,0.0,0.0,0.9,23.1,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,0.9,22.95,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,0.9,22.8,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,0.85,22.7,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,0.8,22.6,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,0.85,22.55,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,0.9,22.4,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,0.9,22.3,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,0.95,22.25,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,1.0,22.2,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,1.05,22.15,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,1.1,22.1,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,1.1,22.1,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,1.1,22.1,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,1.15,22.05,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,1.15,21.9,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,1.1,21.8,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,1.1,21.75,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,1.1,21.7,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,1.1,21.6,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,1.1,21.45,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,1.1,21.4,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,1.05,21.3,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,1.0,21.2,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,1.0,21.1,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,0.95,20.95,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,0.9,20.9,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,0.85,20.85,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,0.8,20.8,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,0.8,20.8,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,0.8,20.8,0.0,0.0,0.0
2018,6,14,4,45,4.0,1.5,0.8,20.85,1.5,0.0,0.0
2018,6,14,5,0,8.0,3.0,0.8,20.9,3.0,0.0,0.0
2018,6,14,5,15,64.0,17.0,0.95,21.2,21.5,55.97,0.0
2018,6,14,5,30,120.0,31.0,1.1,21.5,40.0,149.96,96.12
2018,6,14,5,45,193.0,45.5,1.2,21.8,73.0,242.65,189.59
2018,6,14,6,0,266.0,60.0,1.3,22.1,106.0,322.36,257.78
2018,6,14,6,15,342.5,71.0,1.3,22.6,150.5,405.36,325.37
2018,6,14,6,30,419.0,82.0,1.3,23.1,195.0,493.4,393.28
2018,6,14,6,45,469.5,91.0,1.3,23.55,242.5,559.87,441.64
2018,6,14,7,0,520.0,100.0,1.3,24.0,290.0,637.1,495.71
2018,6,14,7,15,560.0,106.0,1.35,24.5,339.0,694.37,533.74
2018,6,14,7,30,600.0,112.0,1.4,25.0,388.0,751.18,570.38
2018,6,14,7,45,627.5,117.5,1.45,25.55,435.5,794.37,596.63
2018,6,14,8,0,655.0,123.0,1.5,26.1,483.0,835.96,621.37
2018,6,14,8,15,675.0,128.5,1.5,26.5,529.0,868.11,639.24
2018,6,14,8,30,695.0,134.0,1.5,26.9,575.0,897.92,655.42
2018,6,14,8,45,702.5,142.0,1.45,27.3,615.5,915.39,662.87
2018,6,14,9,0,710.0,150.0,1.4,27.7,656.0,929.88,668.52
2018,6,14,9,15,737.0,148.5,1.35,27.95,700.0,942.56,673.46
2018,6,14,9,30,764.0,147.0,1.3,28.2,744.0,960.4,681.68
2018,6,14,9,45,759.0,159.5,1.25,28.45,775.5,957.36,676.87
2018,6,14,10,0,754.0,172.0,1.2,28.7,807.0,950.86,670.31
2018,6,14,10,15,768.0,170.5,1.15,28.85,837.0,945.85,665.14
2018,6,14,10,30,782.0,169.0,1.1,29.0,867.0,937.43,657.97
2018,6,14,10,45,783.0,172.5,1.0,29.15,886.5,918.25,643.52
2018,6,14,11,0,784.0,176.0,0.9,29.3,906.0,896.08,627.45
2018,6,14,11,15,738.0,203.5,0.9,29.4,900.0,858.76,603.84
2018,6,14,11,30,692.0,231.0,0.9,29.5,894.0,813.36,573.79
2018,6,14,11,45,736.0,209.0,0.85,29.6,919.5,796.83,562.88
2018,6,14,12,0,780.0,187.0,0.8,29.7,945.0,771.29,545.76
2018,6,14,12,15,696.0,232.5,0.8,29.7,909.5,713.19,505.84
2018,6,14,12,30,612.0,278.0,0.8,29.7,874.0,652.42,464.15
2018,6,14,12,45,698.5,229.0,0.75,29.7,905.0,634.54,452.04
2018,6,14,13,0,785.0,180.0,0.7,29.7,936.0,608.41,433.07
2018,6,14,13,15,794.5,172.0,0.7,29.7,928.0,564.55,401.12
2018,6,14,13,30,804.0,164.0,0.7,29.7,920.0,519.02,367.13
2018,6,14,13,45,772.0,176.5,0.65,29.65,889.0,467.78,328.03
2018,6,14,14,0,740.0,189.0,0.6,29.6,858.0,418.92,289.94
2018,6,14,14,15,707.5,196.0,0.6,29.55,820.0,363.59,247.14
2018,6,14,14,30,675.0,203.0,0.6,29.5,782.0,315.35,209.14
2018,6,14,14,45,637.5,209.5,0.6,29.45,739.0,269.06,173.22
2018,6,14,15,0,600.0,216.0,0.6,29.4,696.0,227.0,142.1
2018,6,14,15,15,676.5,176.0,0.55,29.4,692.0,173.82,101.57
2018,6,14,15,30,753.0,136.0,0.5,29.4,688.0,122.15,71.01
2018,6,14,15,45,682.5,150.5,0.5,29.4,627.5,90.33,68.29
2018,6,14,16,0,612.0,165.0,0.5,29.4,567.0,100.96,77.14
2018,6,14,16,15,474.0,185.0,0.5,29.25,482.5,115.79,89.36
2018,6,14,16,30,336.0,205.0,0.5,29.1,398.0,136.31,106.17
2018,6,14,16,45,308.0,183.5,0.5,28.95,348.0,124.48,96.98
2018,6,14,17,0,280.0,162.0,0.5,28.8,298.0,112.09,87.37
2018,6,14,17,15,393.5,135.0,0.45,28.6,302.5,92.07,71.34
2018,6,14,17,30,507.0,108.0,0.4,28.4,307.0,77.14,59.3
2018,6,14,17,45,393.0,102.5,0.4,28.15,243.5,73.28,56.34
2018,6,14,18,0,279.0,97.0,0.4,27.9,180.0,72.15,55.5
2018,6,14,18,15,281.0,81.5,0.4,27.9,151.0,59.72,44.97
2018,6,14,18,30,283.0,66.0,0.4,27.9,122.0,49.38,36.01
2018,6,14,18,45,184.0,51.0,0.35,27.45,83.5,39.32,27.15
2018,6,14,19,0,85.0,36.0,0.3,27.0,45.0,27.88,16.64
2018,6,14,19,15,43.5,20.5,0.35,26.85,25.0,16.48,0.0
2018,6,14,19,30,2.0,5.0,0.4,26.7,5.0,4.27,0.0
2018,6,14,19,45,1.0,2.5,0.45,26.6,2.5,0.0,0.0
2018,6,14,20,0,0.0,0.0,0.5,26.5,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,0.45,26.35,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,0.4,26.2,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,0.4,25.8,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,0.4,25.5,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,0.4,25.2,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,0.4,24.85,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,0.45,24.2,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,0.5,23.9,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,0.55,23.55,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,0.6,23.2,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,0.65,22.9,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,0.7,22.6,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,0.75,22.3,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,0.95,21.75,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,1.2,21.3,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,1.3,21.1,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,1.35,20.85,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,1.4,20.6,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,1.45,20.35,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,1.5,20.1,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,1.5,19.9,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,1.5,19.7,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,1.5,19.3,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,1.5,19.1,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,1.5,18.9,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,1.5,18.75,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,1.5,18.6,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,1.6,18.4,0.0,0.0,0.0
2018,6,15,4,45,6.0,1.5,1.6,18.35,1.5,0.0,0.0
2018,6,15,5,0,12.0,3.0,1.6,18.3,3.0,0.0,0.0
2018,6,15,5,15,84.0,16.0,1.7,18.6,22.0,68.03,0.0
2018,6,15,5,30,156.0,29.0,1.8,18.9,41.0,184.82,120.51
2018,6,15,5,45,254.5,41.5,1.85,19.15,78.0,280.93,222.98
2018,6,15,6,0,353.0,54.0,1.9,19.4,115.0,380.25,308.25
2018,6,15,6,15,422.5,63.0,1.85,20.0,159.5,464.18,376.14
2018,6,15,6,30,492.0,72.0,1.8,20.6,204.0,548.77,440.95
2018,6,15,6,45,542.5,78.5,1.8,21.15,252.5,616.37,490.19
2018,6,15,7,0,593.0,85.0,1.8,21.7,301.0,684.95,537.96
2018,6,15,7,15,619.5,91.5,1.85,22.45,347.5,731.68,568.16
2018,6,15,7,30,646.0,98.0,1.9,23.2,394.0,777.38,596.8
2018,6,15,7,45,653.0,107.5,1.95,23.9,436.5,806.57,613.39
2018,6,15,8,0,660.0,117.0,2.0,24.6,479.0,833.35,628.15
2018,6,15,8,15,715.0,113.0,2.0,25.05,538.0,888.72,662.07
2018,6,15,8,30,770.0,109.0,2.0,25.5,597.0,937.18,690.36
2018,6,15,8,45,787.0,111.5,1.95,25.95,641.5,958.68,700.17
2018,6,15,9,0,804.0,114.0,1.9,26.4,686.0,977.19,708.25
2018,6,15,9,15,817.0,115.5,1.9,26.75,726.0,987.27,711.89
2018,6,15,9,30,830.0,117.0,1.9,27.1,766.0,981.32,705.55
2018,6,15,9,45,840.5,118.5,1.85,27.45,801.5,982.46,703.45
2018,6,15,10,0,851.0,120.0,1.8,27.8,837.0,980.24,699.3
2018,6,15,10,15,856.5,122.5,1.75,28.0,865.5,970.73,691.15
2018,6,15,10,30,862.0,125.0,1.7,28.2,894.0,957.89,681.14
2018,6,15,10,45,865.5,127.0,1.65,28.45,916.0,939.38,667.61
2018,6,15,11,0,869.0,129.0,1.6,28.7,938.0,917.72,652.28
2018,6,15,11,15,871.0,130.5,1.55,28.85,953.0,891.23,634.28
2018,6,15,11,30,873.0,132.0,1.5,29.0,968.0,861.9,614.58
2018,6,15,11,45,872.5,134.0,1.5,29.15,976.0,828.29,592.72
2018,6,15,12,0,872.0,136.0,1.5,29.3,984.0,792.36,569.32
2018,6,15,12,15,841.5,153.0,1.5,29.35,972.0,743.68,536.41
2018,6,15,12,30,811.0,170.0,1.5,29.4,960.0,702.35,506.98
2018,6,15,12,45,838.0,154.0,1.5,29.45,965.5,660.79,477.85
2018,6,15,13,0,865.0,138.0,1.5,29.5,971.0,623.38,450.41
2018,6,15,13,15,854.5,141.0,1.5,29.45,954.5,574.85,414.34
2018,6,15,13,30,844.0,144.0,1.5,29.4,938.0,526.1,377.18
2018,6,15,13,45,826.0,151.0,1.5,29.4,913.5,474.78,337.16
2018,6,15,14,0,808.0,158.0,1.5,29.4,889.0,425.12,297.38
2018,6,15,14,15,681.5,219.0,1.45,29.25,822.5,370.63,255.73
2018,6,15,14,30,555.0,280.0,1.4,29.1,756.0,335.75,229.63
2018,6,15,14,45,538.5,276.0,1.4,28.95,723.0,292.86,195.94
2018,6,15,15,0,522.0,272.0,1.4,28.8,690.0,251.97,165.05
2018,6,15,15,15,588.0,227.0,1.35,28.65,676.0,195.93,122.42
2018,6,15,15,30,654.0,182.0,1.3,28.5,662.0,135.85,84.1
2018,6,15,15,45,708.5,148.5,1.2,28.35,639.5,89.64,68.15
2018,6,15,16,0,763.0,115.0,1.1,28.2,617.0,81.14,61.51
2018,6,15,16,15,745.0,111.0,1.05,28.15,571.0,80.17,60.92
2018,6,15,16,30,727.0,107.0,1.0,28.1,525.0,79.06,60.23
2018,6,15,16,45,703.5,102.5,0.95,28.1,476.5,70.56,53.41
2018,6,15,17,0,680.0,98.0,0.9,28.1,428.0,68.97,52.3
2018,6,15,17,15,649.0,92.5,0.85,27.8,379.0,66.48,50.47
2018,6,15,17,30,618.0,87.0,0.8,27.5,330.0,63.85,48.51
2018,6,15,17,45,575.0,80.5,0.75,27.2,281.0,60.24,45.65
2018,6,15,18,0,532.0,74.0,0.7,26.9,232.0,56.52,42.61
2018,6,15,18,15,471.0,66.0,0.7,26.9,186.0,51.34,38.14
2018,6,15,18,30,410.0,58.0,0.7,26.9,140.0,46.06,33.41
2018,6,15,18,45,324.5,47.5,0.7,25.6,101.0,36.49,25.04
2018,6,15,19,0,239.0,37.0,0.7,24.3,62.0,28.58,17.48
2018,6,15,19,15,141.0,22.5,0.75,23.95,35.5,17.5,0.0
2018,6,15,19,30,43.0,8.0,0.8,23.6,9.0,6.83,0.0
2018,6,15,19,45,21.5,4.0,0.8,23.25,4.5,0.0,0.0
2018,6,15,20,0,0.0,0.0,0.8,22.9,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,0.85,22.65,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,0.9,22.4,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,0.9,22.15,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,0.9,21.9,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,0.9,21.65,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,0.9,21.4,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,0.85,21.2,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,0.8,20.85,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,0.8,20.7,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,0.8,20.55,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,0.8,20.4,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,0.75,20.35,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,0.7,20.3,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,0.7,20.05,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,0.65,19.95,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,0.6,19.9,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,0.6,19.85,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,0.6,19.8,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,0.55,19.75,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,0.5,19.7,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,0.5,19.7,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,0.5,19.7,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,0.45,19.7,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,0.4,19.7,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,0.4,19.65,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,0.4,19.6,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,0.4,19.6,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,0.4,19.6,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,0.4,19.65,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,0.4,19.7,0.0,0.0,0.0
2018,6,16,4,45,1.5,1.0,0.35,19.75,1.0,0.0,0.0
2018,6,16,5,0,3.0,2.0,0.3,19.8,2.0,0.0,0.0
2018,6,16,5,15,1.5,8.5,0.3,20.25,8.5,8.23,0.0
2018,6,16,5,30,0.0,15.0,0.3,20.7,15.0,12.36,2.64
2018,6,16,5,45,0.0,24.5,0.3,21.15,24.5,20.22,10.7
2018,6,16,6,0,0.0,34.0,0.3,21.6,34.0,28.09,17.58
2018,6,16,6,15,20.0,58.0,0.35,22.3,63.5,74.46,56.77
2018,6,16,6,30,40.0,82.0,0.4,23.0,93.0,119.4,94.07
2018,6,16,6,45,113.0,106.0,0.45,23.7,145.5,227.79,182.29
2018,6,16,7,0,186.0,130.0,0.5,24.4,198.0,343.38,271.45
2018,6,16,7,15,274.0,146.5,0.5,24.95,263.5,447.07,348.15
2018,6,16,7,30,362.0,163.0,0.5,25.5,329.0,553.9,423.43
2018,6,16,7,45,310.5,194.0,0.45,26.0,348.0,545.26,411.67
2018,6,16,8,0,259.0,225.0,0.4,26.5,367.0,532.48,398.38
2018,6,16,8,15,184.5,244.0,0.35,26.9,350.0,456.14,340.97
2018,6,16,8,30,110.0,263.0,0.3,27.3,333.0,399.14,297.0
2018,6,16,8,45,126.5,289.0,0.25,27.75,375.0,441.09,325.56
2018,6,16,9,0,143.0,315.0,0.2,28.2,417.0,481.9,351.69
2018,6,16,9,15,199.0,335.5,0.2,28.55,486.0,555.46,401.01
2018,6,16,9,30,255.0,356.0,0.2,28.9,555.0,648.49,460.71
2018,6,16,9,45,286.5,367.0,0.2,29.25,600.5,682.35,480.33
2018,6,16,10,0,318.0,378.0,0.2,29.6,646.0,714.0,498.98
2018,6,16,10,15,354.5,377.0,0.25,29.85,685.5,735.74,512.42
2018,6,16,10,30,391.0,376.0,0.3,30.1,725.0,754.89,524.3
2018,6,16,10,45,397.0,385.0,0.35,30.3,747.0,765.01,529.65
2018,6,16,11,0,403.0,394.0,0.4,30.5,769.0,758.38,525.01
2018,6,16,11,15,444.0,382.0,0.4,30.7,802.0,761.73,526.99
2018,6,16,11,30,485.0,370.0,0.4,30.9,835.0,761.14,526.29
2018,6,16,11,45,625.5,287.5,0.4,31.05,892.5,775.39,537.35
2018,6,16,12,0,766.0,205.0,0.4,31.2,950.0,776.28,539.4
2018,6,16,12,15,784.5,193.5,0.4,31.3,957.5,742.94,517.35
2018,6,16,12,30,803.0,182.0,0.4,31.4,965.0,706.9,493.5
2018,6,16,12,45,774.0,197.5,0.4,31.45,948.0,658.07,460.31
2018,6,16,13,0,745.0,213.0,0.4,31.5,931.0,611.36,427.93
2018,6,16,13,15,701.5,233.0,0.4,31.5,901.5,558.82,391.08
2018,6,16,13,30,658.0,253.0,0.4,31.5,872.0,508.98,355.36
2018,6,16,13,45,671.0,239.0,0.4,31.55,858.0,464.47,322.29
2018,6,16,14,0,684.0,225.0,0.4,31.6,844.0,418.59,287.08
2018,6,16,14,15,644.5,234.5,0.4,31.55,803.5,369.02,249.42
2018,6,16,14,30,605.0,244.0,0.4,31.5,763.0,323.45,214.53
2018,6,16,14,45,652.5,215.0,0.4,31.4,755.0,277.44,176.84
2018,6,16,15,0,700.0,186.0,0.4,31.3,747.0,227.0,136.58
2018,6,16,15,15,668.5,188.0,0.35,31.2,702.5,181.76,106.56
2018,6,16,15,30,637.0,190.0,0.3,31.1,658.0,140.43,86.25
2018,6,16,15,45,593.0,183.5,0.3,31.0,598.0,108.11,81.83
2018,6,16,16,0,549.0,177.0,0.3,30.9,538.0,107.19,81.47
2018,6,16,16,15,435.5,188.0,0.25,30.95,461.0,116.74,89.28
2018,6,16,16,30,322.0,199.0,0.2,31.0,384.0,132.61,102.1
2018,6,16,16,45,386.5,177.5,0.2,31.05,379.5,114.61,88.0
2018,6,16,17,0,451.0,156.0,0.2,31.1,375.0,104.38,80.13
2018,6,16,17,15,431.0,140.5,0.2,30.7,331.0,96.04,73.82
2018,6,16,17,30,411.0,125.0,0.2,30.3,287.0,87.23,67.02
2018,6,16,17,45,368.5,115.0,0.2,29.85,244.5,81.46,62.59
2018,6,16,18,0,326.0,105.0,0.2,29.4,202.0,75.47,57.83
2018,6,16,18,15,227.5,88.0,0.2,29.4,149.5,65.56,49.51
2018,6,16,18,30,129.0,71.0,0.2,29.4,97.0,54.56,40.06
2018,6,16,18,45,108.0,54.0,0.25,28.4,71.5,41.07,28.5
2018,6,16,19,0,87.0,37.0,0.3,27.4,46.0,28.62,17.29
2018,6,16,19,15,53.0,22.5,0.35,27.05,27.0,17.64,0.47
2018,6,16,19,30,19.0,8.0,0.4,26.7,8.0,6.83,0.0
2018,6,16,19,45,9.5,4.0,0.45,26.35,4.0,0.0,0.0
2018,6,16,20,0,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,0.55,25.6,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,0.6,25.2,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,0.6,24.85,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,0.65,24.2,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,0.7,23.9,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,0.7,23.6,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,0.7,23.3,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,0.7,23.1,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,0.7,22.9,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,0.7,22.7,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,0.7,22.35,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,0.7,22.2,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,0.7,22.1,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,0.75,21.9,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,0.8,21.8,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,0.8,21.7,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,0.8,21.6,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,0.8,21.4,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,0.8,21.3,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,0.8,21.2,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,0.75,21.1,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,0.7,20.9,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,0.65,20.7,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,0.6,20.4,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,0.6,20.55,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,0.6,20.7,0.0,0.0,0.0
2018,6,17,4,45,4.0,1.5,0.6,20.8,1.5,0.0,0.0
2018,6,17,5,0,8.0,3.0,0.6,20.9,3.0,0.0,0.0
2018,6,17,5,15,61.5,16.5,0.7,21.35,21.0,53.82,0.0
2018,6,17,5,30,115.0,30.0,0.8,21.8,39.0,143.79,90.72
2018,6,17,5,45,193.5,45.5,0.85,22.3,73.5,242.83,188.78
2018,6,17,6,0,272.0,61.0,0.9,22.8,108.0,328.18,260.57
2018,6,17,6,15,339.5,73.0,0.9,23.35,151.0,405.43,322.72
2018,6,17,6,30,407.0,85.0,0.9,23.9,194.0,487.01,385.08
2018,6,17,6,45,459.5,93.5,0.9,24.5,241.0,554.07,433.06
2018,6,17,7,0,512.0,102.0,0.9,25.1,288.0,623.09,480.26
2018,6,17,7,15,551.5,108.5,1.0,25.8,337.0,688.85,524.0
2018,6,17,7,30,591.0,115.0,1.1,26.5,386.0,745.71,560.25
2018,6,17,7,45,622.5,119.5,1.15,27.25,434.5,791.55,587.49
2018,6,17,8,0,654.0,124.0,1.2,28.0,483.0,835.9,613.18
2018,6,17,8,15,677.0,129.0,1.15,28.45,530.0,870.54,631.43
2018,6,17,8,30,700.0,134.0,1.1,28.9,577.0,902.89,647.92
2018,6,17,8,45,718.0,137.0,1.1,29.4,620.5,925.19,658.47
2018,6,17,9,0,736.0,140.0,1.1,29.9,664.0,937.39,662.82
2018,6,17,9,15,749.5,143.5,1.1,30.25,703.5,950.19,668.15
2018,6,17,9,30,763.0,147.0,1.1,30.6,743.0,959.8,671.57
2018,6,17,9,45,773.5,149.5,1.05,30.95,777.5,962.03,669.78
2018,6,17,10,0,784.0,152.0,1.0,31.3,812.0,960.94,666.19
2018,6,17,10,15,792.0,153.5,0.95,31.55,840.5,953.01,658.89
2018,6,17,10,30,800.0,155.0,0.9,31.8,869.0,941.78,649.83
2018,6,17,10,45,806.0,156.5,0.85,32.05,891.5,925.39,637.83
2018,6,17,11,0,812.0,158.0,0.8,32.3,914.0,905.81,624.09
2018,6,17,11,15,815.5,159.0,0.7,32.5,929.5,880.44,606.23
2018,6,17,11,30,819.0,160.0,0.6,32.7,945.0,852.21,586.8
2018,6,17,11,45,821.0,161.0,0.5,32.9,953.5,820.04,565.07
2018,6,17,12,0,823.0,162.0,0.4,33.1,962.0,785.45,541.67
2018,6,17,12,15,808.0,170.5,0.4,33.2,957.0,742.34,513.53
2018,6,17,12,30,793.0,179.0,0.4,33.3,952.0,698.33,484.39
2018,6,17,12,45,810.0,167.5,0.35,33.4,952.5,659.24,457.56
2018,6,17,13,0,827.0,156.0,0.3,33.5,953.0,617.73,428.39
2018,6,17,13,15,815.5,160.0,0.35,33.55,936.5,569.56,395.04
2018,6,17,13,30,804.0,164.0,0.4,33.6,920.0,521.36,360.62
2018,6,17,13,45,798.0,163.0,0.5,33.65,899.5,472.31,324.84
2018,6,17,14,0,792.0,162.0,0.6,33.7,879.0,423.21,287.67
2018,6,17,14,15,770.0,167.0,0.65,33.65,847.0,372.86,248.65
2018,6,17,14,30,748.0,172.0,0.7,33.6,815.0,324.48,210.52
2018,6,17,14,45,752.0,162.5,0.75,33.5,787.0,274.69,170.8
2018,6,17,15,0,756.0,153.0,0.8,33.4,759.0,224.6,132.12
2018,6,17,15,15,747.5,148.0,0.85,33.35,722.5,175.78,98.63
2018,6,17,15,30,739.0,143.0,0.9,33.3,686.0,128.29,73.96
2018,6,17,15,45,721.5,139.5,0.95,33.25,643.0,84.62,62.69
2018,6,17,16,0,704.0,136.0,1.0,33.2,600.0,84.82,63.12
2018,6,17,16,15,607.0,150.0,0.95,33.1,529.0,94.53,71.12
2018,6,17,16,30,510.0,164.0,0.9,33.0,458.0,106.17,80.69
2018,6,17,16,45,477.0,157.0,0.9,32.95,412.0,103.4,78.74
2018,6,17,17,0,444.0,150.0,0.9,32.9,366.0,100.46,76.67
2018,6,17,17,15,488.5,128.5,0.9,32.45,341.5,89.0,67.79
2018,6,17,17,30,533.0,107.0,0.9,32.0,317.0,77.69,58.9
2018,6,17,17,45,487.5,98.5,0.85,31.55,269.5,71.47,54.05
2018,6,17,18,0,442.0,90.0,0.8,31.1,222.0,66.07,49.73
2018,6,17,18,15,383.0,78.5,0.8,31.1,177.5,58.29,43.19
2018,6,17,18,30,324.0,67.0,0.8,31.1,133.0,50.3,36.28
2018,6,17,18,45,244.0,53.0,0.7,29.9,95.0,40.18,27.58
2018,6,17,19,0,164.0,39.0,0.6,28.7,57.0,29.85,18.18
2018,6,17,19,15,91.0,23.0,0.6,28.35,32.0,18.08,1.14
2018,6,17,19,30,18.0,7.0,0.6,28.0,7.0,5.97,0.0
2018,6,17,19,45,9.0,3.5,0.65,27.7,3.5,0.0,0.0
2018,6,17,20,0,0.0,0.0,0.7,27.4,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,0.7,27.15,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,0.7,26.9,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,0.7,26.7,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,0.7,26.5,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,0.75,26.3,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,0.8,26.1,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,0.8,25.9,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,0.8,25.7,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,0.8,25.3,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,0.85,25.1,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,0.9,24.9,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,0.85,24.7,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,0.8,24.3,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,0.8,24.1,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,0.8,23.95,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,0.8,23.8,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,0.75,23.65,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,0.7,23.35,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,0.7,23.2,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,0.7,23.1,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,0.7,22.85,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,0.7,22.7,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,0.7,22.6,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,0.65,22.4,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,0.6,22.3,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,0.6,22.2,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,0.6,22.1,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,0.65,22.15,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,0.7,22.2,0.0,0.0,0.0
2018,6,18,4,45,5.5,1.5,0.75,22.25,1.5,0.0,0.0
2018,6,18,5,0,11.0,3.0,0.8,22.3,3.0,0.0,0.0
2018,6,18,5,15,73.5,16.0,0.9,22.7,21.0,61.11,0.0
2018,6,18,5,30,136.0,29.0,1.0,23.1,39.0,170.32,106.83
2018,6,18,5,45,193.0,43.0,1.1,23.45,69.5,238.26,184.62
2018,6,18,6,0,250.0,57.0,1.2,23.8,100.0,305.01,242.22
2018,6,18,6,15,330.5,69.5,1.2,24.4,146.0,392.9,313.18
2018,6,18,6,30,411.0,82.0,1.2,25.0,192.0,486.01,384.44
2018,6,18,6,45,468.5,90.0,1.15,25.6,240.5,556.94,435.1
2018,6,18,7,0,526.0,98.0,1.1,26.2,289.0,639.46,491.59
2018,6,18,7,15,559.5,105.5,1.2,26.95,336.5,692.6,526.08
2018,6,18,7,30,593.0,113.0,1.3,27.7,384.0,745.07,559.29
2018,6,18,7,45,625.5,118.5,1.35,28.45,434.0,793.12,588.09
2018,6,18,8,0,658.0,124.0,1.4,29.2,484.0,839.76,615.26
2018,6,18,8,15,662.5,134.5,1.45,29.65,525.5,862.59,627.16
2018,6,18,8,30,667.0,145.0,1.5,30.1,567.0,882.63,637.45
2018,6,18,8,45,647.0,165.5,1.5,30.6,599.5,886.23,636.5
2018,6,18,9,0,627.0,186.0,1.5,31.1,632.0,886.03,633.45
2018,6,18,9,15,556.0,231.0,1.5,31.4,643.5,848.21,606.02
2018,6,18,9,30,485.0,276.0,1.5,31.7,655.0,816.46,581.72
2018,6,18,9,45,456.5,305.0,1.45,32.05,674.5,807.48,572.64
2018,6,18,10,0,428.0,334.0,1.4,32.4,694.0,795.78,561.77
2018,6,18,10,15,583.0,265.0,1.35,32.6,774.0,868.89,610.21
2018,6,18,10,30,738.0,196.0,1.3,32.8,854.0,931.49,648.31
2018,6,18,10,45,724.0,212.0,1.25,33.05,871.5,910.94,632.9
2018,6,18,11,0,710.0,228.0,1.2,33.3,889.0,887.43,616.55
2018,6,18,11,15,699.0,234.5,1.2,33.45,894.5,855.16,595.34
2018,6,18,11,30,688.0,241.0,1.2,33.6,900.0,820.82,572.78
2018,6,18,11,45,634.0,279.0,1.2,33.75,890.5,776.27,542.51
2018,6,18,12,0,580.0,317.0,1.2,33.9,881.0,730.92,511.61
2018,6,18,12,15,659.5,269.5,1.15,34.0,911.5,718.44,503.83
2018,6,18,12,30,739.0,222.0,1.1,34.1,942.0,698.83,490.59
2018,6,18,12,45,771.0,197.5,1.1,34.2,944.5,657.45,462.53
2018,6,18,13,0,803.0,173.0,1.1,34.3,947.0,616.8,434.15
2018,6,18,13,15,800.0,171.5,1.1,34.3,933.5,570.15,400.64
2018,6,18,13,30,797.0,170.0,1.1,34.3,920.0,522.87,365.76
2018,6,18,13,45,762.5,184.5,1.1,34.3,889.5,472.14,327.66
2018,6,18,14,0,728.0,199.0,1.1,34.3,859.0,419.98,287.93
2018,6,18,14,15,743.5,184.0,1.1,34.25,840.0,376.07,252.48
2018,6,18,14,30,759.0,169.0,1.1,34.2,821.0,326.36,212.13
2018,6,18,14,45,749.0,165.5,1.1,34.1,788.0,276.74,172.63
2018,6,18,15,0,739.0,162.0,1.1,34.0,755.0,228.28,135.5
2018,6,18,15,15,727.5,158.5,1.1,33.9,718.0,172.48,96.75
2018,6,18,15,30,716.0,155.0,1.1,33.8,681.0,125.96,72.38
2018,6,18,15,45,691.5,153.0,1.1,33.75,636.0,91.74,68.24
2018,6,18,16,0,667.0,151.0,1.1,33.7,591.0,93.1,69.59
2018,6,18,16,15,561.0,161.0,1.1,33.55,512.5,100.75,75.95
2018,6,18,16,30,455.0,171.0,1.1,33.4,434.0,109.38,83.14
2018,6,18,16,45,366.5,177.5,1.1,33.3,377.0,114.2,87.31
2018,6,18,17,0,278.0,184.0,1.1,33.2,320.0,125.06,96.36
2018,6,18,17,15,301.5,159.0,1.05,32.75,291.5,111.09,85.58
2018,6,18,17,30,325.0,134.0,1.0,32.3,263.0,96.32,74.02
2018,6,18,17,45,363.5,113.0,0.95,31.9,238.0,80.0,60.97
2018,6,18,18,0,402.0,92.0,0.9,31.5,213.0,67.09,50.48
2018,6,18,18,15,337.0,80.0,0.9,31.5,168.0,59.0,43.7
2018,6,18,18,30,272.0,68.0,0.9,31.5,123.0,50.71,36.56
2018,6,18,18,45,207.0,53.0,0.8,29.95,88.0,40.0,27.43
2018,6,18,19,0,142.0,38.0,0.7,28.4,53.0,29.52,17.99
2018,6,18,19,15,79.5,23.0,0.75,28.0,30.5,18.07,1.64
2018,6,18,19,30,17.0,8.0,0.8,27.6,8.0,6.83,0.0
2018,6,18,19,45,8.5,4.0,0.8,27.2,4.0,0.0,0.0
2018,6,18,20,0,0.0,0.0,0.8,26.8,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,0.85,26.55,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,0.9,26.3,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,0.9,26.1,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,0.9,25.9,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,0.9,25.75,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,0.9,25.6,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,1.0,25.4,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,1.0,25.3,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,1.0,25.2,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,1.0,25.1,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,0.95,24.85,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,0.9,24.7,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,0.9,24.55,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,0.9,24.4,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,0.9,24.3,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,0.9,24.2,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,0.9,24.05,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,0.9,23.9,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,0.9,23.8,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,0.9,23.7,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,0.9,23.55,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,0.9,23.4,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,0.9,23.3,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,0.9,23.2,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,0.9,23.1,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,0.9,22.9,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,0.9,22.8,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,0.85,22.7,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,0.8,22.6,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,0.8,22.7,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,0.8,22.8,0.0,0.0,0.0
2018,6,19,4,45,7.0,1.5,0.85,22.9,1.5,0.0,0.0
2018,6,19,5,0,14.0,3.0,0.9,23.0,3.0,0.0,0.0
2018,6,19,5,15,90.0,16.0,1.0,23.45,22.5,71.71,0.0
2018,6,19,5,30,166.0,29.0,1.1,23.9,42.0,190.72,118.92
2018,6,19,5,45,256.5,41.5,1.2,24.35,77.5,282.13,218.24
2018,6,19,6,0,347.0,54.0,1.3,24.8,113.0,375.09,296.27
2018,6,19,6,15,414.0,63.5,1.3,25.45,157.0,456.94,360.8
2018,6,19,6,30,481.0,73.0,1.3,26.1,201.0,539.72,422.5
2018,6,19,6,45,529.5,80.0,1.3,26.75,249.0,605.95,469.09
2018,6,19,7,0,578.0,87.0,1.3,27.4,297.0,673.07,514.14
2018,6,19,7,15,613.5,92.5,1.5,28.1,346.0,726.63,549.62
2018,6,19,7,30,649.0,98.0,1.7,28.8,395.0,779.59,583.77
2018,6,19,7,45,676.0,102.5,1.9,29.5,443.5,821.99,610.01
2018,6,19,8,0,703.0,107.0,2.1,30.2,492.0,862.75,634.75
2018,6,19,8,15,724.0,111.0,2.05,30.6,539.0,888.73,647.93
2018,6,19,8,30,745.0,115.0,2.0,31.0,586.0,918.78,663.68
2018,6,19,8,45,761.5,118.0,2.0,31.4,630.0,940.37,674.29
2018,6,19,9,0,778.0,121.0,2.0,31.8,674.0,959.01,683.1
2018,6,19,9,15,790.0,124.0,1.95,32.1,713.5,969.96,686.83
2018,6,19,9,30,802.0,127.0,1.9,32.4,753.0,977.66,688.69
2018,6,19,9,45,810.0,130.0,1.85,32.7,787.0,977.99,686.11
2018,6,19,10,0,818.0,133.0,1.8,33.0,821.0,974.97,681.67
2018,6,19,10,15,824.5,135.5,1.8,33.25,850.0,953.5,666.76
2018,6,19,10,30,831.0,138.0,1.8,33.5,879.0,942.05,658.37
2018,6,19,10,45,835.5,139.5,1.75,33.75,901.0,924.53,645.68
2018,6,19,11,0,840.0,141.0,1.7,34.0,923.0,903.93,631.25
2018,6,19,11,15,843.0,142.0,1.75,34.15,938.0,878.55,615.29
2018,6,19,11,30,846.0,143.0,1.8,34.3,953.0,850.38,597.57
2018,6,19,11,45,846.5,144.0,1.8,34.45,961.0,817.54,576.37
2018,6,19,12,0,847.0,145.0,1.8,34.6,969.0,782.44,553.69
2018,6,19,12,15,786.0,181.0,1.85,34.7,946.5,735.9,521.78
2018,6,19,12,30,725.0,217.0,1.9,34.8,924.0,685.82,486.82
2018,6,19,12,45,775.0,187.5,1.9,34.9,939.0,653.17,464.33
2018,6,19,13,0,825.0,158.0,1.9,35.0,954.0,619.43,439.99
2018,6,19,13,15,783.0,180.0,1.9,34.95,927.0,567.64,402.17
2018,6,19,13,30,741.0,202.0,1.9,34.9,900.0,518.15,365.34
2018,6,19,13,45,772.5,178.5,1.9,34.9,892.0,473.15,330.6
2018,6,19,14,0,804.0,155.0,1.9,34.9,884.0,424.64,291.99
2018,6,19,14,15,787.5,158.5,1.9,34.8,854.5,374.58,251.94
2018,6,19,14,30,771.0,162.0,1.9,34.7,825.0,325.86,212.47
2018,6,19,14,45,716.0,179.0,1.9,34.6,776.0,271.55,170.71
2018,6,19,15,0,661.0,196.0,1.9,34.5,727.0,228.55,139.16
2018,6,19,15,15,683.5,176.5,1.85,34.35,702.0,178.7,103.12
2018,6,19,15,30,706.0,157.0,1.8,34.2,677.0,127.2,73.33
2018,6,19,15,45,705.5,147.5,1.8,34.05,640.5,88.79,65.88
2018,6,19,16,0,705.0,138.0,1.8,33.9,604.0,85.94,63.89
2018,6,19,16,15,684.5,133.5,1.75,33.7,558.5,85.42,63.72
2018,6,19,16,30,664.0,129.0,1.7,33.5,513.0,84.78,63.47
2018,6,19,16,45,637.0,124.5,1.65,33.25,465.5,83.92,63.06
2018,6,19,17,0,610.0,120.0,1.6,33.0,418.0,82.97,62.59
2018,6,19,17,15,576.5,113.0,1.45,32.55,369.5,80.05,60.54
2018,6,19,17,30,543.0,106.0,1.3,32.1,321.0,76.96,58.31
2018,6,19,17,45,499.0,97.0,1.2,31.6,273.0,70.54,53.29
2018,6,19,18,0,455.0,88.0,1.1,31.1,225.0,64.77,48.67
2018,6,19,18,15,395.0,78.0,1.1,31.1,180.5,58.0,42.96
2018,6,19,18,30,335.0,68.0,1.1,31.1,136.0,51.07,36.94
2018,6,19,18,45,256.0,54.5,0.9,29.45,98.0,41.32,28.6
2018,6,19,19,0,177.0,41.0,0.7,27.8,60.0,31.38,19.57
2018,6,19,19,15,101.5,25.0,0.7,27.5,34.5,19.55,2.71
2018,6,19,19,30,26.0,9.0,0.7,27.2,9.0,7.68,0.0
2018,6,19,19,45,13.0,4.5,0.75,26.85,4.5,0.0,0.0
2018,6,19,20,0,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,0.8,26.35,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,0.8,26.2,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,0.8,26.05,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,0.8,25.9,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,0.85,25.75,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,0.9,25.6,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,0.9,25.45,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,0.9,25.3,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,0.9,25.15,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,0.9,24.85,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,0.9,24.7,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,0.9,24.55,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,0.9,24.4,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,0.9,24.25,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,0.9,24.1,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,0.9,23.95,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,0.9,23.8,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,0.9,23.7,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,0.9,23.6,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,0.9,23.45,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,0.9,23.3,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,0.85,23.2,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,0.8,23.1,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,0.8,22.95,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,0.8,22.8,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,0.75,22.7,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,0.7,22.6,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,0.7,22.4,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,0.7,22.35,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,0.7,22.3,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,0.7,22.35,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,0.7,22.4,0.0,0.0,0.0
2018,6,20,4,45,3.0,1.0,0.75,22.5,1.0,0.0,0.0
2018,6,20,5,0,6.0,2.0,0.8,22.6,2.0,0.0,0.0
2018,6,20,5,15,64.5,16.0,0.9,23.0,20.5,55.22,0.0
2018,6,20,5,30,123.0,30.0,1.0,23.4,39.0,149.05,91.46
2018,6,20,5,45,206.5,44.0,1.05,23.75,73.0,249.8,193.2
2018,6,20,6,0,290.0,58.0,1.1,24.1,107.0,337.27,266.9
2018,6,20,6,15,358.0,69.0,1.15,24.75,150.0,414.18,328.85
2018,6,20,6,30,426.0,80.0,1.2,25.4,193.0,495.52,390.74
2018,6,20,6,45,477.0,88.0,1.25,26.05,240.0,561.27,438.06
2018,6,20,7,0,528.0,96.0,1.3,26.7,287.0,638.54,491.59
2018,6,20,7,15,566.0,102.5,1.35,27.35,336.0,694.69,528.12
2018,6,20,7,30,604.0,109.0,1.4,28.0,385.0,750.38,563.27
2018,6,20,7,45,634.0,113.5,1.45,28.6,433.0,794.97,590.04
2018,6,20,8,0,664.0,118.0,1.5,29.2,481.0,838.07,615.31
2018,6,20,8,15,687.0,122.0,1.45,29.65,528.0,871.7,633.14
2018,6,20,8,30,710.0,126.0,1.4,30.1,575.0,903.08,649.25
2018,6,20,8,45,729.0,128.5,1.4,30.5,618.5,919.28,656.32
2018,6,20,9,0,748.0,131.0,1.4,30.9,662.0,939.82,666.32
2018,6,20,9,15,759.5,135.0,1.35,31.2,701.0,951.35,670.2
2018,6,20,9,30,771.0,139.0,1.3,31.5,740.0,959.68,672.27
2018,6,20,9,45,778.5,143.0,1.3,31.8,774.0,960.69,670.73
2018,6,20,10,0,786.0,147.0,1.3,32.1,808.0,958.39,667.4
2018,6,20,10,15,795.0,148.0,1.3,32.3,836.5,951.12,661.47
2018,6,20,10,30,804.0,149.0,1.3,32.5,865.0,940.54,653.71
2018,6,20,10,45,753.0,181.0,1.35,32.7,865.5,900.52,628.64
2018,6,20,11,0,702.0,213.0,1.4,32.9,866.0,866.71,607.58
2018,6,20,11,15,448.0,323.0,1.4,33.05,742.5,714.17,504.2
2018,6,20,11,30,194.0,433.0,1.4,33.2,619.0,555.02,393.81
2018,6,20,11,45,133.0,405.0,1.45,33.3,533.0,466.52,333.71
2018,6,20,12,0,72.0,377.0,1.5,33.4,447.0,377.27,271.13
2018,6,20,12,15,127.0,353.5,1.5,33.45,477.0,394.55,284.65
2018,6,20,12,30,182.0,330.0,1.5,33.5,507.0,401.51,290.07
2018,6,20,12,45,192.5,373.5,1.5,33.55,560.0,425.97,306.17
2018,6,20,13,0,203.0,417.0,1.5,33.6,613.0,451.74,322.78
2018,6,20,13,15,408.0,327.0,1.5,33.55,713.5,471.97,337.14
2018,6,20,13,30,613.0,237.0,1.5,33.5,814.0,477.94,339.33
2018,6,20,13,45,400.0,288.5,1.5,33.45,662.0,384.47,272.6
2018,6,20,14,0,187.0,340.0,1.5,33.4,510.0,314.03,223.62
2018,6,20,14,15,143.5,344.0,1.5,33.3,472.0,296.85,211.45
2018,6,20,14,30,100.0,348.0,1.5,33.2,434.0,273.39,195.16
2018,6,20,14,45,75.5,269.5,1.45,33.05,333.0,208.72,148.86
2018,6,20,15,0,51.0,191.0,1.4,32.9,232.0,154.82,110.19
2018,6,20,15,15,285.0,191.0,1.35,32.7,402.5,145.52,94.47
2018,6,20,15,30,519.0,191.0,1.3,32.5,573.0,135.98,85.13
2018,6,20,15,45,596.5,168.5,1.3,32.35,582.5,98.84,74.33
2018,6,20,16,0,674.0,146.0,1.3,32.2,592.0,90.1,67.64
2018,6,20,16,15,670.0,136.0,1.25,31.95,551.5,86.68,65.17
2018,6,20,16,30,666.0,126.0,1.2,31.7,511.0,82.84,62.35
2018,6,20,16,45,589.0,128.5,1.15,31.5,446.5,85.83,65.06
2018,6,20,17,0,512.0,131.0,1.1,31.3,382.0,89.41,68.26
2018,6,20,17,15,313.0,141.5,1.0,30.95,289.5,100.52,77.68
2018,6,20,17,30,114.0,152.0,0.9,30.6,197.0,109.29,85.19
2018,6,20,17,45,129.0,128.5,0.85,30.25,172.5,94.4,73.25
2018,6,20,18,0,144.0,105.0,0.8,29.9,148.0,78.95,60.68
2018,6,20,18,15,151.5,88.5,0.8,29.9,126.5,65.35,49.3
2018,6,20,18,30,159.0,72.0,0.8,29.9,105.0,54.08,39.64
2018,6,20,18,45,124.0,54.5,0.7,28.8,76.0,41.53,28.87
2018,6,20,19,0,89.0,37.0,0.6,27.7,47.0,28.67,17.44
2018,6,20,19,15,53.0,23.0,0.6,27.45,28.0,18.04,2.43
2018,6,20,19,30,17.0,9.0,0.6,27.2,9.0,7.68,0.0
2018,6,20,19,45,8.5,4.5,0.6,26.9,4.5,0.0,0.0
2018,6,20,20,0,0.0,0.0,0.6,26.6,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,0.65,26.4,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,0.7,26.2,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,0.7,25.8,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,0.7,25.6,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,0.7,25.4,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,0.75,25.25,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,0.8,25.1,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,0.8,24.9,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,0.85,24.75,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,0.9,24.6,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,0.9,24.4,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,0.9,24.3,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,0.9,24.2,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,0.85,24.1,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,0.8,23.9,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,0.8,23.8,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,0.8,23.7,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,0.8,23.6,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,0.8,23.4,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,0.75,23.25,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,0.7,23.1,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,0.7,22.9,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,0.7,22.75,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,0.7,22.6,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,0.6,22.4,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,0.6,22.45,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2018,6,21,4,45,3.5,1.0,0.65,22.55,1.0,0.0,0.0
2018,6,21,5,0,7.0,2.0,0.7,22.6,2.0,0.0,0.0
2018,6,21,5,15,73.5,15.0,0.8,22.85,20.5,60.13,0.0
2018,6,21,5,30,140.0,28.0,0.9,23.1,39.0,170.3,103.87
2018,6,21,5,45,208.5,42.0,1.0,23.35,71.0,247.87,191.83
2018,6,21,6,0,277.0,56.0,1.1,23.6,103.0,324.08,257.12
2018,6,21,6,15,294.5,71.5,1.15,24.0,136.5,366.39,292.35
2018,6,21,6,30,312.0,87.0,1.2,24.4,170.0,409.06,326.08
2018,6,21,6,45,282.5,106.5,1.2,24.8,194.0,395.36,314.83
2018,6,21,7,0,253.0,126.0,1.2,25.2,218.0,398.44,315.44
2018,6,21,7,15,294.5,142.0,1.3,25.9,264.5,459.95,360.81
2018,6,21,7,30,336.0,158.0,1.4,26.6,311.0,522.3,404.97
2018,6,21,7,45,341.0,169.0,1.5,27.35,340.0,543.08,417.42
2018,6,21,8,0,346.0,180.0,1.6,28.1,369.0,586.8,445.68
2018,6,21,8,15,435.0,184.5,1.55,28.65,444.5,682.31,510.71
2018,6,21,8,30,524.0,189.0,1.5,29.2,520.0,777.97,572.67
2018,6,21,8,45,651.0,152.0,1.5,29.75,593.5,874.85,632.56
2018,6,21,9,0,778.0,115.0,1.5,30.3,667.0,952.11,677.56
2018,6,21,9,15,647.5,185.0,1.5,30.55,662.5,900.91,642.19
2018,6,21,9,30,517.0,255.0,1.5,30.8,658.0,827.0,591.22
2018,6,21,9,45,448.5,302.0,1.55,31.1,663.0,796.87,568.88
2018,6,21,10,0,380.0,349.0,1.6,31.4,668.0,746.21,533.11
2018,6,21,10,15,328.0,377.5,1.65,31.45,660.0,711.37,508.54
2018,6,21,10,30,276.0,406.0,1.7,31.5,652.0,675.72,483.17
2018,6,21,10,45,215.5,420.0,1.8,31.55,615.0,602.84,433.26
2018,6,21,11,0,155.0,434.0,1.9,31.6,578.0,548.14,394.83
2018,6,21,11,15,115.0,434.5,1.95,31.55,542.5,501.18,361.77
2018,6,21,11,30,75.0,435.0,2.0,31.5,507.0,446.21,322.81
2018,6,21,11,45,112.0,453.0,2.0,31.45,561.5,491.07,354.77
2018,6,21,12,0,149.0,471.0,2.0,31.4,616.0,521.83,376.09
2018,6,21,12,15,153.5,475.0,2.0,31.4,624.5,513.09,369.58
2018,6,21,12,30,158.0,479.0,2.0,31.4,633.0,503.38,362.59
2018,6,21,12,45,123.5,412.0,2.05,31.35,532.0,413.9,300.18
2018,6,21,13,0,89.0,345.0,2.1,31.3,431.0,329.84,240.6
2018,6,21,13,15,64.5,331.0,2.05,31.25,393.0,299.16,218.35
2018,6,21,13,30,40.0,317.0,2.0,31.2,355.0,269.65,196.81
2018,6,21,13,45,123.0,364.0,2.0,31.1,476.5,327.82,238.37
2018,6,21,14,0,206.0,411.0,2.0,31.0,598.0,378.55,272.55
2018,6,21,14,15,193.5,388.5,1.95,30.8,560.0,342.12,245.45
2018,6,21,14,30,181.0,366.0,1.9,30.6,522.0,307.73,220.12
2018,6,21,14,45,174.0,368.5,1.9,30.35,513.5,291.11,207.69
2018,6,21,15,0,167.0,371.0,1.9,30.1,505.0,274.69,195.83
2018,6,21,15,15,258.5,334.5,1.8,29.8,530.5,235.76,164.31
2018,6,21,15,30,350.0,298.0,1.7,29.5,556.0,201.83,140.45
2018,6,21,15,45,278.0,295.0,1.65,29.2,492.0,178.26,138.77
2018,6,21,16,0,206.0,292.0,1.6,28.9,428.0,189.85,148.55
2018,6,21,16,15,200.5,257.5,1.55,28.55,382.0,172.19,135.07
2018,6,21,16,30,195.0,223.0,1.5,28.2,336.0,153.49,120.69
2018,6,21,16,45,354.5,179.0,1.45,27.8,361.5,114.82,89.84
2018,6,21,17,0,514.0,135.0,1.4,27.4,387.0,91.93,71.48
2018,6,21,17,15,445.0,132.0,1.3,27.1,333.0,90.6,70.75
2018,6,21,17,30,376.0,129.0,1.2,26.8,279.0,89.34,70.01
2018,6,21,17,45,316.0,117.5,1.05,26.45,231.0,85.88,67.37
2018,6,21,18,0,256.0,106.0,0.9,26.1,183.0,77.82,60.75
2018,6,21,18,15,232.5,88.5,0.9,26.1,148.5,65.96,50.65
2018,6,21,18,30,209.0,71.0,0.9,26.1,114.0,53.72,40.02
2018,6,21,18,45,161.0,54.0,0.75,25.55,81.5,41.36,29.18
2018,6,21,19,0,113.0,37.0,0.6,25.0,49.0,28.75,17.78
2018,6,21,19,15,72.0,23.0,0.55,24.9,29.5,18.08,2.86
2018,6,21,19,30,31.0,9.0,0.5,24.8,10.0,7.68,0.0
2018,6,21,19,45,15.5,4.5,0.5,24.65,5.0,0.0,0.0
2018,6,21,20,0,0.0,0.0,0.5,24.5,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,0.5,24.45,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,0.5,24.4,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,0.55,24.4,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,0.6,24.4,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,0.6,24.3,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,0.6,24.2,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,0.65,24.15,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,0.7,24.1,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,0.7,23.95,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,0.7,23.8,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,0.75,23.65,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,0.85,23.35,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,0.9,23.2,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,0.95,23.1,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,1.0,22.9,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,1.0,22.8,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,1.05,22.7,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,1.1,22.6,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,1.0,22.4,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,1.0,22.3,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,1.0,22.2,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,0.95,22.1,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,0.9,21.95,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,0.9,21.9,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,0.9,21.8,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,0.9,21.7,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,0.85,21.65,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,0.8,21.6,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,0.9,21.7,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,1.0,21.8,0.0,0.0,0.0
2018,6,22,4,45,5.5,1.0,1.05,21.9,1.0,0.0,0.0
2018,6,22,5,0,11.0,2.0,1.1,22.0,2.0,0.0,0.0
2018,6,22,5,15,99.5,15.0,1.2,22.3,22.0,76.81,0.0
2018,6,22,5,30,188.0,28.0,1.3,22.6,42.0,202.97,123.52
2018,6,22,5,45,286.0,38.5,1.4,22.9,78.0,298.28,232.04
2018,6,22,6,0,384.0,49.0,1.5,23.2,114.0,400.17,317.83
2018,6,22,6,15,452.5,57.0,1.45,23.55,158.5,479.88,381.13
2018,6,22,6,30,521.0,65.0,1.4,23.9,203.0,562.96,443.65
2018,6,22,6,45,546.0,71.5,1.35,24.25,243.5,608.82,475.93
2018,6,22,7,0,571.0,78.0,1.3,24.6,284.0,654.31,506.48
2018,6,22,7,15,409.5,100.5,1.2,25.1,260.0,534.73,416.85
2018,6,22,7,30,248.0,123.0,1.1,25.6,236.0,392.8,308.11
2018,6,22,7,45,330.0,132.5,1.0,26.15,301.5,510.37,394.44
2018,6,22,8,0,412.0,142.0,0.9,26.7,367.0,605.63,459.3
2018,6,22,8,15,584.0,122.5,0.95,27.15,473.5,768.85,568.13
2018,6,22,8,30,756.0,103.0,1.0,27.6,580.0,915.46,659.11
2018,6,22,8,45,784.5,102.5,1.0,28.1,629.0,945.27,672.77
2018,6,22,9,0,813.0,102.0,1.0,28.6,678.0,960.06,678.51
2018,6,22,9,15,821.5,105.5,1.1,28.9,717.0,968.42,682.84
2018,6,22,9,30,830.0,109.0,1.2,29.2,756.0,973.55,685.34
2018,6,22,9,45,834.5,113.5,1.25,29.5,789.5,972.41,683.28
2018,6,22,10,0,839.0,118.0,1.3,29.8,823.0,967.89,679.35
2018,6,22,10,15,844.5,120.5,1.4,30.05,851.5,958.97,673.72
2018,6,22,10,30,850.0,123.0,1.5,30.3,880.0,946.75,666.12
2018,6,22,10,45,853.0,125.5,1.55,30.5,902.0,928.9,654.54
2018,6,22,11,0,856.0,128.0,1.6,30.7,924.0,907.93,641.1
2018,6,22,11,15,859.0,129.0,1.65,30.85,939.5,882.6,625.05
2018,6,22,11,30,862.0,130.0,1.7,31.0,955.0,854.41,607.19
2018,6,22,11,45,696.0,214.5,1.8,31.2,884.5,773.39,553.82
2018,6,22,12,0,530.0,299.0,1.9,31.4,814.0,682.72,490.68
2018,6,22,12,15,458.5,341.0,1.9,31.45,787.0,633.49,455.9
2018,6,22,12,30,387.0,383.0,1.9,31.5,760.0,586.31,421.97
2018,6,22,12,45,568.5,290.0,1.95,31.55,840.5,601.02,433.98
2018,6,22,13,0,750.0,197.0,2.0,31.6,921.0,605.22,436.79
2018,6,22,13,15,747.0,197.0,2.05,31.6,909.5,561.89,404.46
2018,6,22,13,30,744.0,197.0,2.1,31.6,898.0,518.02,371.14
2018,6,22,13,45,593.0,254.0,2.15,31.65,805.0,443.44,316.21
2018,6,22,14,0,442.0,311.0,2.2,31.7,712.0,388.39,275.75
2018,6,22,14,15,461.0,282.0,2.2,31.65,689.0,345.6,242.04
2018,6,22,14,30,480.0,253.0,2.2,31.6,666.0,301.56,206.62
2018,6,22,14,45,469.0,261.5,2.2,31.5,652.0,272.01,182.58
2018,6,22,15,0,458.0,270.0,2.2,31.4,638.0,243.4,160.37
2018,6,22,15,15,484.0,241.0,2.15,31.3,613.0,199.01,127.43
2018,6,22,15,30,510.0,212.0,2.1,31.2,588.0,152.8,98.42
2018,6,22,15,45,438.0,215.0,2.1,31.1,524.0,126.11,96.65
2018,6,22,16,0,366.0,218.0,2.1,31.0,460.0,129.45,99.67
2018,6,22,16,15,404.5,198.0,2.05,30.8,447.5,121.71,93.83
2018,6,22,16,30,443.0,178.0,2.0,30.6,435.0,113.21,87.34
2018,6,22,16,45,475.0,157.5,1.95,30.45,410.5,103.52,79.82
2018,6,22,17,0,507.0,137.0,1.9,30.3,386.0,93.06,71.6
2018,6,22,17,15,477.5,128.0,1.8,29.9,341.5,88.43,68.16
2018,6,22,17,30,448.0,119.0,1.7,29.5,297.0,83.56,64.46
2018,6,22,17,45,409.0,105.0,1.6,29.15,250.0,74.99,57.58
2018,6,22,18,0,370.0,91.0,1.5,28.8,203.0,66.06,50.26
2018,6,22,18,15,333.0,79.0,1.5,28.8,165.5,58.21,43.6
2018,6,22,18,30,296.0,67.0,1.5,28.8,128.0,50.09,36.52
2018,6,22,18,45,186.5,51.0,1.3,27.65,86.0,39.41,27.28
2018,6,22,19,0,77.0,35.0,1.1,26.5,44.0,27.22,16.42
2018,6,22,19,15,49.5,22.0,1.15,26.2,26.5,17.7,2.87
2018,6,22,19,30,22.0,9.0,1.2,25.9,9.0,7.68,0.0
2018,6,22,19,45,11.0,4.5,1.2,25.6,4.5,0.0,0.0
2018,6,22,20,0,0.0,0.0,1.2,25.3,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,1.25,25.1,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,1.3,24.9,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,1.3,24.7,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,1.35,24.3,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,1.4,24.1,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,1.4,23.9,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,1.4,23.7,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,1.4,23.3,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,1.35,23.1,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,1.3,22.9,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,1.3,22.75,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,1.3,22.6,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,1.25,22.45,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,1.2,22.3,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,1.1,22.15,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,0.95,21.9,0.0,0.0,0.0
