Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,23,1,0,0.0,0.0,0.9,21.8,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,0.9,21.65,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,0.9,21.35,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,0.9,21.2,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,0.9,21.15,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,0.9,21.1,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,0.9,21.05,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,0.85,20.95,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,0.8,20.9,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,0.8,20.85,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,0.8,20.8,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,0.9,20.9,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2018,6,23,4,45,3.0,1.0,1.15,21.15,1.0,0.0,0.0
2018,6,23,5,0,6.0,2.0,1.3,21.3,2.0,0.0,0.0
2018,6,23,5,15,64.0,14.5,1.5,21.65,19.0,53.5,0.0
2018,6,23,5,30,122.0,27.0,1.7,22.0,36.0,155.33,92.32
2018,6,23,5,45,193.5,38.0,1.85,22.35,65.0,229.91,179.21
2018,6,23,6,0,265.0,49.0,2.0,22.7,94.0,303.46,243.53
2018,6,23,6,15,344.0,61.0,2.25,23.2,139.5,390.42,315.61
2018,6,23,6,30,423.0,73.0,2.5,23.7,185.0,482.38,388.13
2018,6,23,6,45,498.5,78.5,2.75,24.2,238.0,576.07,459.11
2018,6,23,7,0,574.0,84.0,3.0,24.7,291.0,664.77,523.72
2018,6,23,7,15,611.0,89.5,3.05,25.1,340.0,719.64,561.07
2018,6,23,7,30,648.0,95.0,3.1,25.5,389.0,774.04,597.15
2018,6,23,7,45,584.0,115.5,3.2,25.85,404.0,748.36,576.24
2018,6,23,8,0,520.0,136.0,3.3,26.2,419.0,716.95,551.81
2018,6,23,8,15,428.5,174.5,3.25,26.45,422.0,663.84,510.21
2018,6,23,8,30,337.0,213.0,3.2,26.7,425.0,592.5,454.8
2018,6,23,8,45,240.5,268.5,3.15,26.95,425.5,556.31,423.59
2018,6,23,9,0,144.0,324.0,3.1,27.2,426.0,493.8,373.51
2018,6,23,9,15,270.5,306.5,3.05,27.6,512.0,618.58,465.11
2018,6,23,9,30,397.0,289.0,3.0,28.0,598.0,741.49,550.77
2018,6,23,9,45,382.0,299.5,2.95,28.35,608.0,727.8,537.96
2018,6,23,10,0,367.0,310.0,2.9,28.7,618.0,712.33,525.04
2018,6,23,10,15,580.5,234.5,2.9,29.0,742.0,838.43,614.16
2018,6,23,10,30,794.0,159.0,2.9,29.3,866.0,941.95,680.94
2018,6,23,10,45,621.0,222.0,2.85,29.65,783.5,826.15,601.41
2018,6,23,11,0,448.0,285.0,2.8,30.0,701.0,701.35,512.77
2018,6,23,11,15,419.5,294.0,2.8,30.2,689.0,663.55,486.11
2018,6,23,11,30,391.0,303.0,2.8,30.4,677.0,625.42,458.53
2018,6,23,11,45,627.5,220.0,2.8,30.6,827.0,722.98,528.92
2018,6,23,12,0,864.0,137.0,2.8,30.8,977.0,791.51,575.88
2018,6,23,12,15,865.5,136.5,2.75,30.95,979.0,753.64,548.78
2018,6,23,12,30,867.0,136.0,2.7,31.1,981.0,713.93,519.91
2018,6,23,12,45,868.0,134.0,2.7,31.2,975.5,671.16,488.75
2018,6,23,13,0,869.0,132.0,2.7,31.3,970.0,626.96,455.86
2018,6,23,13,15,849.0,140.0,2.65,31.35,949.5,576.64,417.72
2018,6,23,13,30,829.0,148.0,2.6,31.4,929.0,526.78,379.11
2018,6,23,13,45,835.5,140.5,2.6,31.4,913.0,479.72,341.71
2018,6,23,14,0,842.0,133.0,2.6,31.4,897.0,431.25,302.15
2018,6,23,14,15,846.0,125.5,2.55,31.35,873.5,380.61,260.02
2018,6,23,14,30,850.0,118.0,2.5,31.3,850.0,329.08,216.6
2018,6,23,14,45,843.0,115.5,2.45,31.2,818.0,277.38,173.59
2018,6,23,15,0,836.0,113.0,2.4,31.1,786.0,226.27,132.73
2018,6,23,15,15,826.0,110.5,2.35,31.0,748.0,175.56,96.56
2018,6,23,15,30,816.0,108.0,2.3,30.9,710.0,126.11,69.84
2018,6,23,15,45,803.5,105.0,2.3,30.8,668.0,73.58,54.54
2018,6,23,16,0,791.0,102.0,2.3,30.7,626.0,73.12,54.4
2018,6,23,16,15,774.5,98.0,2.2,30.5,580.0,71.83,53.56
2018,6,23,16,30,758.0,94.0,2.1,30.3,534.0,70.39,52.6
2018,6,23,16,45,717.5,94.5,2.05,30.1,481.0,71.62,53.85
2018,6,23,17,0,677.0,95.0,2.0,29.9,428.0,66.7,50.02
2018,6,23,17,15,667.5,86.5,1.85,29.5,384.0,62.35,46.68
2018,6,23,17,30,658.0,78.0,1.7,29.1,340.0,57.66,43.0
2018,6,23,17,45,618.5,72.0,1.55,28.75,291.0,54.16,40.24
2018,6,23,18,0,579.0,66.0,1.4,28.4,242.0,50.54,37.3
2018,6,23,18,15,520.5,59.5,1.4,28.4,195.5,46.28,33.65
2018,6,23,18,30,462.0,53.0,1.4,28.4,149.0,41.97,29.79
2018,6,23,18,45,375.5,44.5,1.1,26.8,108.5,35.78,24.38
2018,6,23,19,0,289.0,36.0,0.8,25.2,68.0,29.54,18.44
2018,6,23,19,15,176.5,23.5,0.8,24.95,40.0,18.31,3.44
2018,6,23,19,30,64.0,11.0,0.8,24.7,12.0,9.39,0.0
2018,6,23,19,45,32.0,5.5,0.8,24.4,6.0,0.0,0.0
2018,6,23,20,0,0.0,0.0,0.8,24.1,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,0.85,23.95,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,0.9,23.8,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,0.9,23.7,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,0.9,23.6,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,0.9,23.45,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,0.9,23.3,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,0.9,23.2,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,0.9,23.1,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,0.9,23.05,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,0.95,22.95,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,1.0,22.9,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,1.0,22.85,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,1.0,22.8,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,1.0,22.75,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,1.0,22.7,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,1.05,22.65,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,1.1,22.6,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,1.1,22.55,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,1.1,22.45,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,1.1,22.4,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,1.1,22.3,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,1.1,22.2,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,1.1,22.05,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,1.1,21.9,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,1.1,21.75,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,1.1,21.6,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,1.05,21.45,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,1.0,21.3,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,1.0,21.15,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,1.05,21.05,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,1.1,21.1,0.0,0.0,0.0
2018,6,24,4,45,4.0,1.0,1.15,21.15,1.0,0.0,0.0
2018,6,24,5,0,8.0,2.0,1.2,21.2,2.0,0.0,0.0
2018,6,24,5,15,81.0,15.0,1.3,21.6,20.5,64.8,0.0
2018,6,24,5,30,154.0,28.0,1.4,22.0,39.0,178.82,105.07
2018,6,24,5,45,247.0,40.5,1.55,22.45,74.5,273.43,212.78
2018,6,24,6,0,340.0,53.0,1.7,22.9,110.0,367.63,293.29
2018,6,24,6,15,409.0,62.0,1.75,23.6,153.5,450.06,359.64
2018,6,24,6,30,478.0,71.0,1.8,24.3,197.0,533.66,423.4
2018,6,24,6,45,495.5,83.0,1.9,24.95,238.0,578.67,456.03
2018,6,24,7,0,513.0,95.0,2.0,25.6,279.0,622.97,486.86
2018,6,24,7,15,581.5,95.5,2.1,26.2,335.0,699.73,539.8
2018,6,24,7,30,650.0,96.0,2.2,26.8,391.0,777.1,591.07
2018,6,24,7,45,630.5,112.0,2.3,27.4,425.5,789.17,596.07
2018,6,24,8,0,611.0,128.0,2.4,28.0,460.0,797.48,598.97
2018,6,24,8,15,680.0,119.5,2.45,28.45,521.0,861.29,639.45
2018,6,24,8,30,749.0,111.0,2.5,28.9,582.0,917.91,673.79
2018,6,24,8,45,766.5,113.5,2.55,29.3,626.5,940.18,685.32
2018,6,24,9,0,784.0,116.0,2.6,29.7,671.0,959.54,695.27
2018,6,24,9,15,797.5,117.5,2.65,30.05,710.5,970.56,700.05
2018,6,24,9,30,811.0,119.0,2.7,30.4,750.0,978.37,702.95
2018,6,24,9,45,821.5,120.5,2.7,30.7,785.0,967.1,693.51
2018,6,24,10,0,832.0,122.0,2.7,31.0,820.0,965.5,690.6
2018,6,24,10,15,839.5,123.5,2.7,31.2,849.5,957.61,684.01
2018,6,24,10,30,847.0,125.0,2.7,31.4,879.0,946.42,675.51
2018,6,24,10,45,775.0,169.5,2.7,31.6,873.0,911.54,651.96
2018,6,24,11,0,703.0,214.0,2.7,31.8,867.0,870.09,624.33
2018,6,24,11,15,784.0,171.0,2.65,31.9,911.5,866.9,621.52
2018,6,24,11,30,865.0,128.0,2.6,32.0,956.0,856.15,613.6
2018,6,24,11,45,867.5,127.5,2.6,32.1,964.5,823.64,591.98
2018,6,24,12,0,870.0,127.0,2.6,32.2,973.0,788.72,568.88
2018,6,24,12,15,859.0,133.0,2.55,32.3,969.5,746.7,540.19
2018,6,24,12,30,848.0,139.0,2.5,32.4,966.0,703.51,509.16
2018,6,24,12,45,780.0,174.5,2.5,32.5,931.5,649.45,469.67
2018,6,24,13,0,712.0,210.0,2.5,32.6,897.0,594.29,429.13
2018,6,24,13,15,726.5,199.5,2.5,32.75,892.0,553.45,398.53
2018,6,24,13,30,741.0,189.0,2.5,32.9,887.0,512.01,366.47
2018,6,24,13,45,801.5,153.5,2.5,33.0,894.0,471.89,334.18
2018,6,24,14,0,862.0,118.0,2.5,33.1,901.0,430.04,298.93
2018,6,24,14,15,829.0,127.5,2.5,33.1,862.0,376.61,255.71
2018,6,24,14,30,796.0,137.0,2.5,33.1,823.0,319.65,209.82
2018,6,24,14,45,776.0,140.0,2.5,33.1,787.0,270.1,169.39
2018,6,24,15,0,756.0,143.0,2.5,33.1,751.0,222.66,132.22
2018,6,24,15,15,734.5,143.5,2.45,33.0,710.5,175.75,99.43
2018,6,24,15,30,713.0,144.0,2.4,32.9,670.0,123.01,69.45
2018,6,24,15,45,664.0,152.0,2.35,32.8,619.0,90.34,67.52
2018,6,24,16,0,615.0,160.0,2.3,32.7,568.0,97.35,73.4
2018,6,24,16,15,580.0,153.0,2.2,32.5,515.0,95.63,72.29
2018,6,24,16,30,545.0,146.0,2.1,32.3,462.0,93.72,71.04
2018,6,24,16,45,531.0,134.5,2.0,32.1,419.5,88.87,67.4
2018,6,24,17,0,517.0,123.0,1.9,31.9,377.0,83.57,63.37
2018,6,24,17,15,458.5,117.5,1.7,31.45,324.5,81.39,61.93
2018,6,24,17,30,400.0,112.0,1.5,31.0,272.0,78.35,59.74
2018,6,24,17,45,356.5,97.5,1.35,30.55,225.0,69.35,52.55
2018,6,24,18,0,313.0,83.0,1.2,30.1,178.0,60.0,44.91
2018,6,24,18,15,280.0,76.0,1.2,30.1,149.0,55.68,41.24
2018,6,24,18,30,247.0,69.0,1.2,30.1,120.0,51.22,37.26
2018,6,24,18,45,199.0,53.5,0.95,28.6,87.5,41.21,28.67
2018,6,24,19,0,151.0,38.0,0.7,27.1,55.0,29.6,18.33
2018,6,24,19,15,90.0,23.5,0.7,26.75,32.5,18.5,3.65
2018,6,24,19,30,29.0,9.0,0.7,26.4,10.0,7.68,0.0
2018,6,24,19,45,14.5,4.5,0.7,26.1,5.0,0.0,0.0
2018,6,24,20,0,0.0,0.0,0.7,25.8,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,0.7,25.65,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,0.7,25.3,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,0.7,25.1,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,0.7,24.95,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,0.7,24.8,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,0.7,24.65,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,0.7,24.4,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,0.7,24.3,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,0.7,24.15,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,0.7,23.9,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,0.7,23.8,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,0.65,23.65,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,0.65,23.4,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,0.7,23.3,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,0.7,23.15,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,0.7,22.9,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,0.7,22.8,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,0.7,22.7,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,0.7,22.6,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,0.7,22.45,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,0.7,22.3,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,0.75,22.2,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,0.8,22.1,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,0.7,21.9,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,0.7,21.8,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,0.7,21.75,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,0.7,21.8,0.0,0.0,0.0
2018,6,25,4,45,3.0,1.0,0.7,21.85,1.0,0.0,0.0
2018,6,25,5,0,6.0,2.0,0.7,21.9,2.0,0.0,0.0
2018,6,25,5,15,11.5,10.0,0.8,22.15,10.5,15.91,0.0
2018,6,25,5,30,17.0,18.0,0.9,22.4,19.0,28.32,11.71
2018,6,25,5,45,25.5,33.5,0.95,22.7,37.0,54.52,38.48
2018,6,25,6,0,34.0,49.0,1.0,23.0,55.0,78.77,59.68
2018,6,25,6,15,115.5,68.5,1.0,23.5,97.5,181.84,145.97
2018,6,25,6,30,197.0,88.0,1.0,24.0,140.0,293.56,236.14
2018,6,25,6,45,129.5,108.0,0.95,24.5,145.0,245.54,196.02
2018,6,25,7,0,62.0,128.0,0.9,25.0,150.0,191.86,151.22
2018,6,25,7,15,45.0,136.5,0.9,25.55,154.0,182.42,142.66
2018,6,25,7,30,28.0,145.0,0.9,26.1,158.0,172.82,133.72
2018,6,25,7,45,23.5,159.0,0.9,26.6,170.5,181.53,139.56
2018,6,25,8,0,19.0,173.0,0.9,27.1,183.0,174.4,133.05
2018,6,25,8,15,12.5,171.0,0.85,27.45,178.0,163.86,124.01
2018,6,25,8,30,6.0,169.0,0.8,27.8,173.0,153.87,115.47
2018,6,25,8,45,22.5,216.5,0.75,28.15,232.5,215.6,162.44
2018,6,25,9,0,39.0,264.0,0.7,28.5,292.0,297.65,222.53
2018,6,25,9,15,146.5,285.0,0.75,28.65,397.5,446.92,331.9
2018,6,25,9,30,254.0,306.0,0.8,28.8,503.0,594.11,433.66
2018,6,25,9,45,359.0,306.0,0.85,28.9,599.0,691.5,498.79
2018,6,25,10,0,464.0,306.0,0.9,29.0,695.0,805.0,572.12
2018,6,25,10,15,407.5,345.5,0.95,29.0,696.0,774.2,548.97
2018,6,25,10,30,351.0,385.0,1.0,29.0,697.0,727.59,517.5
2018,6,25,10,45,380.0,389.0,1.0,29.0,735.0,742.57,527.46
2018,6,25,11,0,409.0,393.0,1.0,29.0,773.0,765.71,541.68
2018,6,25,11,15,302.0,388.5,1.0,29.0,672.0,635.44,454.37
2018,6,25,11,30,195.0,384.0,1.0,29.0,571.0,513.23,370.94
2018,6,25,11,45,112.5,384.0,1.0,29.0,492.0,432.47,313.96
2018,6,25,12,0,30.0,384.0,1.0,29.0,413.0,351.13,255.15
2018,6,25,12,15,38.5,403.0,1.0,29.0,440.5,367.07,266.91
2018,6,25,12,30,47.0,422.0,1.0,29.0,468.0,381.32,276.81
2018,6,25,12,45,62.5,430.0,1.0,29.0,490.5,389.79,282.75
2018,6,25,13,0,78.0,438.0,1.0,29.0,513.0,396.37,287.26
2018,6,25,13,15,47.0,359.5,1.0,29.05,404.5,311.3,226.79
2018,6,25,13,30,16.0,281.0,1.0,29.1,296.0,236.25,172.85
2018,6,25,13,45,14.5,263.5,0.95,29.15,277.0,219.9,161.13
2018,6,25,14,0,13.0,246.0,0.9,29.2,258.0,203.95,149.42
2018,6,25,14,15,25.5,290.0,0.95,29.2,312.5,229.74,168.31
2018,6,25,14,30,38.0,334.0,1.0,29.2,367.0,257.88,188.49
2018,6,25,14,45,68.0,350.5,1.05,29.2,406.5,268.59,195.16
2018,6,25,15,0,98.0,367.0,1.1,29.2,446.0,274.32,198.17
2018,6,25,15,15,120.0,349.5,1.1,29.05,441.5,241.94,174.11
2018,6,25,15,30,142.0,332.0,1.1,28.9,437.0,220.9,159.96
2018,6,25,15,45,343.0,263.0,1.1,28.8,496.0,163.13,126.64
2018,6,25,16,0,544.0,194.0,1.1,28.7,555.0,119.31,92.14
2018,6,25,16,15,576.5,170.0,1.0,28.45,527.5,106.58,82.28
2018,6,25,16,30,609.0,146.0,0.9,28.2,500.0,94.78,73.0
2018,6,25,16,45,599.5,136.0,0.8,28.0,458.5,90.94,70.17
2018,6,25,17,0,590.0,126.0,0.7,27.8,417.0,86.71,66.99
2018,6,25,17,15,409.5,131.0,0.65,27.5,322.5,89.42,69.56
2018,6,25,17,30,229.0,136.0,0.6,27.2,228.0,96.43,75.68
2018,6,25,17,45,133.0,121.5,0.5,26.9,173.0,90.25,70.78
2018,6,25,18,0,37.0,107.0,0.4,26.6,118.0,81.59,63.7
2018,6,25,18,15,21.0,85.5,0.4,26.6,91.5,66.19,50.7
2018,6,25,18,30,5.0,64.0,0.4,26.6,65.0,51.2,37.82
2018,6,25,18,45,2.5,47.5,0.35,25.9,48.0,38.3,26.62
2018,6,25,19,0,0.0,31.0,0.3,25.2,31.0,25.34,15.08
2018,6,25,19,15,1.5,19.0,0.3,24.9,19.0,15.65,2.41
2018,6,25,19,30,3.0,7.0,0.3,24.6,7.0,5.97,0.0
2018,6,25,19,45,1.5,3.5,0.35,24.3,3.5,0.0,0.0
2018,6,25,20,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,0.45,23.8,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,0.5,23.6,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,0.5,23.45,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,0.5,23.3,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,0.55,23.15,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,0.6,22.9,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,0.6,22.8,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,0.55,22.7,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,0.5,22.6,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,0.5,22.45,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,0.5,22.3,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,0.5,22.2,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,0.5,22.1,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,0.5,21.9,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,0.5,21.8,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,0.5,21.7,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,0.5,21.65,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,0.5,21.6,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,0.5,21.4,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,0.5,21.35,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,0.5,21.3,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,0.45,21.25,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,0.4,21.2,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,0.4,21.15,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,0.4,21.1,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,0.4,21.05,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2018,6,26,4,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2018,6,26,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2018,6,26,5,15,0.0,1.5,0.7,21.1,1.5,1.28,0.0
2018,6,26,5,30,0.0,3.0,0.8,21.2,3.0,2.46,0.0
2018,6,26,5,45,0.0,5.5,0.95,21.3,5.5,4.51,0.0
2018,6,26,6,0,0.0,8.0,1.1,21.4,8.0,6.56,0.0
2018,6,26,6,15,0.0,11.0,1.1,21.6,11.0,9.04,1.9
2018,6,26,6,30,0.0,14.0,1.1,21.8,14.0,11.51,4.01
2018,6,26,6,45,0.0,30.5,1.1,22.0,30.5,25.16,15.44
2018,6,26,7,0,0.0,47.0,1.1,22.2,47.0,38.86,26.8
2018,6,26,7,15,0.0,47.0,1.1,22.4,47.0,38.87,26.69
2018,6,26,7,30,0.0,47.0,1.1,22.6,47.0,38.89,26.58
2018,6,26,7,45,0.0,68.0,1.15,22.8,68.0,56.4,40.79
2018,6,26,8,0,0.0,89.0,1.2,23.0,89.0,73.99,54.85
2018,6,26,8,15,0.0,110.5,1.2,23.3,110.5,93.32,70.09
2018,6,26,8,30,0.0,132.0,1.2,23.6,132.0,112.73,85.17
2018,6,26,8,45,4.0,165.0,1.2,23.9,168.0,146.98,111.87
2018,6,26,9,0,8.0,198.0,1.2,24.2,204.0,181.3,138.11
2018,6,26,9,15,6.0,182.5,1.25,24.55,187.0,163.74,123.89
2018,6,26,9,30,4.0,167.0,1.3,24.9,170.0,146.97,110.49
2018,6,26,9,45,2.5,151.0,1.35,25.2,153.0,130.82,97.65
2018,6,26,10,0,1.0,135.0,1.4,25.5,136.0,115.11,85.16
2018,6,26,10,15,2.0,138.5,1.45,25.75,140.5,119.04,88.07
2018,6,26,10,30,3.0,142.0,1.5,26.0,145.0,122.9,90.88
2018,6,26,10,45,1.5,111.0,1.6,26.25,112.5,94.77,68.88
2018,6,26,11,0,0.0,80.0,1.7,26.5,80.0,67.08,47.18
2018,6,26,11,15,0.5,89.5,1.75,26.65,90.0,75.58,53.79
2018,6,26,11,30,1.0,99.0,1.8,26.8,100.0,84.01,60.28
2018,6,26,11,45,2.0,114.0,1.85,26.95,116.0,97.39,70.58
2018,6,26,12,0,3.0,129.0,1.9,27.1,132.0,110.58,80.68
2018,6,26,12,15,6.0,162.5,1.95,27.1,168.5,140.46,103.61
2018,6,26,12,30,9.0,196.0,2.0,27.1,205.0,169.67,125.79
2018,6,26,12,45,6.5,170.5,2.05,27.1,177.0,146.14,107.81
2018,6,26,13,0,4.0,145.0,2.1,27.1,149.0,123.04,90.18
2018,6,26,13,15,2.5,130.0,2.1,26.95,132.5,109.49,79.87
2018,6,26,13,30,1.0,115.0,2.1,26.8,116.0,96.18,69.68
2018,6,26,13,45,1.0,115.0,2.1,26.65,116.0,96.02,69.67
2018,6,26,14,0,1.0,115.0,2.1,26.5,116.0,95.87,69.66
2018,6,26,14,15,0.5,94.5,2.0,26.25,95.0,78.93,56.62
2018,6,26,14,30,0.0,74.0,1.9,26.0,74.0,61.84,43.37
2018,6,26,14,45,0.5,93.5,1.8,25.7,94.0,78.06,56.26
2018,6,26,15,0,1.0,113.0,1.7,25.4,114.0,93.72,68.69
2018,6,26,15,15,1.0,120.0,1.7,25.1,121.0,99.06,73.09
2018,6,26,15,30,1.0,127.0,1.7,24.8,128.0,104.23,77.42
2018,6,26,15,45,0.5,98.5,1.7,24.5,99.0,81.89,62.92
2018,6,26,16,0,0.0,70.0,1.7,24.2,70.0,58.2,43.44
2018,6,26,16,15,0.0,76.5,1.75,23.95,76.5,63.59,48.17
2018,6,26,16,30,0.0,83.0,1.8,23.7,83.0,68.99,52.93
2018,6,26,16,45,1.0,79.5,1.85,23.45,80.0,66.05,50.68
2018,6,26,17,0,2.0,76.0,1.9,23.2,77.0,63.11,48.43
2018,6,26,17,15,140.5,97.5,1.9,22.95,154.0,70.12,54.65
2018,6,26,17,30,279.0,119.0,1.9,22.7,231.0,86.27,68.67
2018,6,26,17,45,197.5,91.5,1.9,22.5,165.0,67.68,52.96
2018,6,26,18,0,116.0,64.0,1.9,22.3,99.0,48.36,36.42
2018,6,26,18,15,63.5,53.5,1.9,22.3,72.0,42.99,31.74
2018,6,26,18,30,11.0,43.0,1.9,22.3,45.0,35.65,25.2
2018,6,26,18,45,5.5,30.0,1.75,21.8,31.0,24.79,15.59
2018,6,26,19,0,0.0,17.0,1.6,21.3,17.0,14.0,5.96
2018,6,26,19,15,0.5,10.5,1.55,21.2,10.5,8.64,0.0
2018,6,26,19,30,1.0,4.0,1.5,21.1,4.0,3.41,0.0
2018,6,26,19,45,0.5,2.0,1.45,20.95,2.0,0.0,0.0
2018,6,26,20,0,0.0,0.0,1.4,20.8,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,1.35,20.75,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,1.3,20.7,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,1.2,20.65,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,1.1,20.6,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,1.05,20.6,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,1.0,20.6,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,0.95,20.55,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,0.75,20.45,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,0.7,20.35,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,0.7,20.3,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,0.65,20.25,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,0.6,20.2,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,0.6,20.15,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,0.6,20.1,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,0.6,20.05,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,0.55,19.95,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,0.5,19.9,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,0.5,19.85,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,0.5,19.8,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,0.45,19.75,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,0.4,19.7,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,0.35,19.65,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,0.3,19.6,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,0.3,19.65,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,0.3,19.7,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,0.3,19.7,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,0.3,19.7,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,0.3,19.75,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,0.3,19.8,0.0,0.0,0.0
2018,6,27,4,45,0.0,0.0,0.3,19.85,0.0,0.0,0.0
2018,6,27,5,0,0.0,0.0,0.3,19.9,0.0,0.0,0.0
2018,6,27,5,15,0.0,5.0,0.45,20.25,5.0,4.27,0.0
2018,6,27,5,30,0.0,10.0,0.6,20.6,10.0,8.22,0.0
2018,6,27,5,45,0.0,19.5,0.75,20.95,19.5,16.07,7.23
2018,6,27,6,0,0.0,29.0,0.9,21.3,29.0,23.93,14.09
2018,6,27,6,15,8.5,53.0,0.95,21.8,55.0,52.71,38.47
2018,6,27,6,30,17.0,77.0,1.0,22.3,81.0,93.96,72.88
2018,6,27,6,45,18.5,94.5,1.0,22.75,100.0,102.91,80.11
2018,6,27,7,0,20.0,112.0,1.0,23.2,119.0,120.81,94.4
2018,6,27,7,15,20.5,133.0,1.0,23.5,141.0,141.55,110.63
2018,6,27,7,30,21.0,154.0,1.0,23.8,163.0,161.94,126.27
2018,6,27,7,45,21.0,169.0,0.95,24.15,179.0,175.01,135.8
2018,6,27,8,0,21.0,184.0,0.9,24.5,195.0,188.03,145.17
2018,6,27,8,15,56.0,221.0,0.95,24.8,255.0,279.01,215.44
2018,6,27,8,30,91.0,258.0,1.0,25.1,315.0,353.06,270.47
2018,6,27,8,45,59.5,257.0,1.0,25.4,295.5,315.18,239.76
2018,6,27,9,0,28.0,256.0,1.0,25.7,276.0,277.85,210.06
2018,6,27,9,15,36.5,267.5,1.1,26.05,295.0,295.11,222.77
2018,6,27,9,30,45.0,279.0,1.2,26.4,314.0,312.11,234.91
2018,6,27,9,45,70.0,313.5,1.25,26.7,371.0,368.96,276.38
2018,6,27,10,0,95.0,348.0,1.3,27.0,428.0,424.17,315.56
2018,6,27,10,15,60.0,332.5,1.35,27.2,383.5,368.58,273.72
2018,6,27,10,30,25.0,317.0,1.4,27.4,339.0,315.05,233.58
2018,6,27,10,45,37.0,341.0,1.5,27.65,374.5,345.12,255.63
2018,6,27,11,0,49.0,365.0,1.6,27.9,410.0,373.68,275.98
2018,6,27,11,15,66.0,394.5,1.6,28.0,456.5,409.98,301.7
2018,6,27,11,30,83.0,424.0,1.6,28.1,503.0,443.85,325.29
2018,6,27,11,45,92.0,440.0,1.65,28.25,528.5,456.66,333.87
2018,6,27,12,0,101.0,456.0,1.7,28.4,554.0,467.76,341.32
2018,6,27,12,15,173.5,443.5,1.7,28.35,612.5,503.64,367.54
2018,6,27,12,30,246.0,431.0,1.7,28.3,671.0,527.59,384.71
2018,6,27,12,45,268.0,443.0,1.7,28.3,703.0,529.58,385.35
2018,6,27,13,0,290.0,455.0,1.7,28.3,735.0,528.67,383.86
2018,6,27,13,15,328.0,436.5,1.65,28.2,749.0,512.38,371.68
2018,6,27,13,30,366.0,418.0,1.6,28.1,763.0,492.96,356.78
2018,6,27,13,45,367.5,405.5,1.55,28.0,745.5,457.68,330.28
2018,6,27,14,0,369.0,393.0,1.5,27.9,728.0,422.57,303.47
2018,6,27,14,15,348.5,381.5,1.45,27.9,690.5,380.64,271.68
2018,6,27,14,30,328.0,370.0,1.4,27.9,653.0,341.25,241.7
2018,6,27,14,45,269.0,357.5,1.4,27.85,583.5,294.79,208.31
2018,6,27,15,0,210.0,345.0,1.4,27.8,514.0,269.32,191.38
2018,6,27,15,15,146.5,299.0,1.45,27.8,414.0,218.32,156.75
2018,6,27,15,30,83.0,253.0,1.5,27.8,314.0,175.25,128.32
2018,6,27,15,45,104.0,248.0,1.55,27.75,320.0,164.99,129.03
2018,6,27,16,0,125.0,243.0,1.6,27.7,326.0,163.13,127.96
2018,6,27,16,15,115.0,238.5,1.6,27.6,310.5,160.66,126.4
2018,6,27,16,30,105.0,234.0,1.6,27.5,295.0,157.9,124.64
2018,6,27,16,45,119.5,214.5,1.6,27.35,278.0,147.19,116.44
2018,6,27,17,0,134.0,195.0,1.6,27.2,261.0,136.0,107.8
2018,6,27,17,15,70.0,148.5,1.5,26.9,182.5,112.21,88.68
2018,6,27,17,30,6.0,102.0,1.4,26.6,104.0,82.45,64.27
2018,6,27,17,45,63.0,87.5,1.25,26.3,107.0,67.48,51.93
2018,6,27,18,0,120.0,73.0,1.1,26.0,110.0,54.63,41.17
2018,6,27,18,15,157.0,71.0,1.1,26.0,109.5,53.64,40.28
2018,6,27,18,30,194.0,69.0,1.1,26.0,109.0,52.3,38.88
2018,6,27,18,45,174.5,54.0,0.95,25.05,82.5,41.46,29.37
2018,6,27,19,0,155.0,39.0,0.8,24.1,56.0,30.33,19.24
2018,6,27,19,15,96.5,24.5,0.85,23.9,33.5,19.24,4.48
2018,6,27,19,30,38.0,10.0,0.9,23.7,11.0,8.54,0.0
2018,6,27,19,45,19.0,5.0,0.95,23.55,5.5,0.0,0.0
2018,6,27,20,0,0.0,0.0,1.0,23.4,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,1.05,23.35,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,1.1,23.3,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,1.2,23.2,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,1.3,23.1,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,1.35,23.05,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,1.45,22.95,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,1.5,22.9,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,1.55,22.85,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,1.6,22.8,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,1.6,22.7,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,1.6,22.6,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,1.55,22.55,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,1.5,22.4,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,1.5,22.3,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,1.5,22.2,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,1.5,22.1,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,1.45,22.05,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,1.4,21.9,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,1.4,21.8,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,1.35,21.75,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,1.3,21.7,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,1.25,21.6,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,1.15,21.4,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,1.1,21.3,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,1.1,21.15,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,1.05,20.9,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,1.0,20.8,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,1.1,20.9,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2018,6,28,4,45,5.5,1.0,1.25,21.1,1.0,0.0,0.0
2018,6,28,5,0,11.0,2.0,1.3,21.2,2.0,0.0,0.0
2018,6,28,5,15,99.5,13.5,1.4,21.55,20.0,75.13,0.0
2018,6,28,5,30,188.0,25.0,1.5,21.9,38.0,194.62,103.29
2018,6,28,5,45,207.5,38.0,1.65,22.25,63.0,240.59,186.29
2018,6,28,6,0,227.0,51.0,1.8,22.6,88.0,277.6,221.89
2018,6,28,6,15,280.0,66.5,1.8,23.05,128.0,346.93,279.7
2018,6,28,6,30,333.0,82.0,1.8,23.5,168.0,419.18,337.33
2018,6,28,6,45,418.0,86.0,1.85,23.95,218.5,505.78,403.83
2018,6,28,7,0,503.0,90.0,1.9,24.4,269.0,607.16,477.69
2018,6,28,7,15,487.5,111.5,1.95,25.0,307.0,621.57,485.36
2018,6,28,7,30,472.0,133.0,2.0,25.6,345.0,642.89,498.27
2018,6,28,7,45,474.0,152.0,2.05,26.2,386.5,674.87,518.25
2018,6,28,8,0,476.0,171.0,2.1,26.8,428.0,704.55,535.74
2018,6,28,8,15,513.0,176.5,2.05,27.3,477.0,750.93,565.02
2018,6,28,8,30,550.0,182.0,2.0,27.8,526.0,796.07,592.3
2018,6,28,8,45,473.5,213.5,2.0,28.3,525.5,754.05,558.87
2018,6,28,9,0,397.0,245.0,2.0,28.8,525.0,707.88,523.2
2018,6,28,9,15,315.0,297.5,1.95,29.1,528.0,654.47,482.5
2018,6,28,9,30,233.0,350.0,1.9,29.4,531.0,599.87,440.91
2018,6,28,9,45,250.5,369.0,1.85,29.7,571.5,650.11,473.7
2018,6,28,10,0,268.0,388.0,1.8,30.0,612.0,676.85,489.69
2018,6,28,10,15,281.0,399.0,1.75,30.2,641.5,688.66,495.97
2018,6,28,10,30,294.0,410.0,1.7,30.4,671.0,698.4,500.97
2018,6,28,10,45,475.0,330.0,1.7,30.55,765.0,790.3,564.87
2018,6,28,11,0,656.0,250.0,1.7,30.7,859.0,862.51,613.62
2018,6,28,11,15,605.0,282.0,1.65,30.8,851.0,818.71,581.94
2018,6,28,11,30,554.0,314.0,1.6,30.9,843.0,775.31,551.55
2018,6,28,11,45,448.5,377.5,1.6,30.95,808.5,714.63,508.94
2018,6,28,12,0,343.0,441.0,1.6,31.0,774.0,653.2,465.69
2018,6,28,12,15,391.5,423.5,1.55,31.0,804.5,650.16,464.04
2018,6,28,12,30,440.0,406.0,1.5,31.0,835.0,642.72,458.64
2018,6,28,12,45,547.0,336.0,1.5,31.0,866.0,629.29,450.31
2018,6,28,13,0,654.0,266.0,1.5,31.0,897.0,602.54,432.14
2018,6,28,13,15,604.0,294.0,1.45,31.0,870.5,554.83,396.98
2018,6,28,13,30,554.0,322.0,1.4,31.0,844.0,516.17,367.78
2018,6,28,13,45,586.5,291.5,1.4,30.95,833.5,468.51,332.33
2018,6,28,14,0,619.0,261.0,1.4,30.9,823.0,423.43,297.3
2018,6,28,14,15,689.5,214.0,1.35,30.85,822.5,377.66,259.57
2018,6,28,14,30,760.0,167.0,1.3,30.8,822.0,330.93,219.47
2018,6,28,14,45,707.0,184.5,1.25,30.7,775.5,277.57,177.88
2018,6,28,15,0,654.0,202.0,1.2,30.6,729.0,235.34,146.29
2018,6,28,15,15,522.0,246.0,1.15,30.5,653.5,208.56,132.74
2018,6,28,15,30,390.0,290.0,1.1,30.4,578.0,202.23,138.25
2018,6,28,15,45,313.0,292.5,1.05,30.3,515.0,177.58,137.21
2018,6,28,16,0,236.0,295.0,1.0,30.2,452.0,191.91,148.92
2018,6,28,16,15,216.0,268.5,1.0,30.1,404.0,178.11,138.51
2018,6,28,16,30,196.0,242.0,1.0,30.0,356.0,163.67,127.61
2018,6,28,16,45,261.0,214.0,0.95,29.95,351.5,141.05,109.99
2018,6,28,17,0,326.0,186.0,0.9,29.9,347.0,126.84,98.98
2018,6,28,17,15,311.0,166.0,0.8,29.55,306.0,115.37,90.13
2018,6,28,17,30,296.0,146.0,0.7,29.2,265.0,103.39,80.73
2018,6,28,17,45,211.5,131.5,0.65,28.9,210.5,93.63,72.99
2018,6,28,18,0,127.0,117.0,0.6,28.6,156.0,86.25,67.06
2018,6,28,18,15,98.5,96.0,0.6,28.6,123.0,71.76,54.92
2018,6,28,18,30,70.0,75.0,0.6,28.6,90.0,56.97,42.29
2018,6,28,18,45,50.0,57.0,0.6,27.75,66.0,44.57,31.58
2018,6,28,19,0,30.0,39.0,0.6,26.9,42.0,30.94,19.47
2018,6,28,19,15,20.5,24.0,0.65,26.6,25.5,19.29,4.44
2018,6,28,19,30,11.0,9.0,0.7,26.3,9.0,7.68,0.0
2018,6,28,19,45,5.5,4.5,0.7,26.0,4.5,0.0,0.0
2018,6,28,20,0,0.0,0.0,0.7,25.7,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,0.7,25.3,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,0.7,25.05,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,0.7,24.8,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,0.7,24.6,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,0.7,24.4,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,0.7,24.15,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,0.7,23.9,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,0.7,23.7,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,0.65,23.25,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,0.65,22.8,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,0.7,22.6,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,0.75,22.45,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,0.8,22.3,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,0.85,22.1,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,0.9,21.9,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,0.95,21.7,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,1.1,21.4,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,1.2,21.3,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,1.25,21.2,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,1.3,21.1,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,1.4,20.9,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,1.45,20.8,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,1.5,20.7,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,1.5,20.55,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,1.5,20.4,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,1.45,20.3,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,1.4,20.2,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,1.45,20.2,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,1.5,20.2,0.0,0.0,0.0
2018,6,29,4,45,6.0,1.0,1.5,20.2,1.0,0.0,0.0
2018,6,29,5,0,12.0,2.0,1.5,20.2,2.0,0.0,0.0
2018,6,29,5,15,108.0,13.5,1.6,20.65,20.5,80.5,0.0
2018,6,29,5,30,204.0,25.0,1.7,21.1,39.0,205.07,105.2
2018,6,29,5,45,304.5,35.0,1.75,21.5,75.0,308.94,240.13
2018,6,29,6,0,405.0,45.0,1.8,21.9,111.0,410.06,326.93
2018,6,29,6,15,473.5,52.5,1.8,22.65,155.5,489.41,390.51
2018,6,29,6,30,542.0,60.0,1.8,23.4,200.0,572.29,453.3
2018,6,29,6,45,580.5,67.5,1.85,24.15,247.5,631.96,496.08
2018,6,29,7,0,619.0,75.0,1.9,24.9,295.0,692.14,537.26
2018,6,29,7,15,568.5,99.5,1.9,25.65,326.0,691.71,533.54
2018,6,29,7,30,518.0,124.0,1.9,26.4,357.0,674.99,518.49
2018,6,29,7,45,575.5,125.5,1.95,27.1,413.0,751.43,569.27
2018,6,29,8,0,633.0,127.0,2.0,27.8,469.0,817.59,610.64
2018,6,29,8,15,715.5,111.5,1.85,28.35,532.0,886.35,651.05
2018,6,29,8,30,798.0,96.0,1.7,28.9,595.0,948.99,685.76
2018,6,29,8,45,813.5,98.5,1.6,29.45,640.0,969.84,693.54
2018,6,29,9,0,829.0,101.0,1.5,30.0,685.0,975.47,692.14
2018,6,29,9,15,838.0,105.0,1.4,30.4,725.0,985.21,693.93
2018,6,29,9,30,847.0,109.0,1.3,30.8,765.0,991.63,693.62
2018,6,29,9,45,842.5,118.0,1.15,31.2,796.5,986.38,685.45
2018,6,29,10,0,838.0,127.0,1.0,31.6,828.0,977.58,675.34
2018,6,29,10,15,698.0,206.0,0.95,31.9,804.0,926.13,641.61
2018,6,29,10,30,558.0,285.0,0.9,32.2,780.0,844.99,587.2
2018,6,29,10,45,485.0,338.5,0.8,32.5,777.0,807.93,559.87
2018,6,29,11,0,412.0,392.0,0.7,32.8,774.0,768.67,530.82
2018,6,29,11,15,421.5,399.0,0.75,32.95,796.0,761.05,526.26
2018,6,29,11,30,431.0,406.0,0.8,33.1,818.0,750.74,519.61
2018,6,29,11,45,413.5,417.5,0.85,33.3,816.0,719.42,499.1
2018,6,29,12,0,396.0,429.0,0.9,33.5,814.0,684.71,476.47
2018,6,29,12,15,373.5,437.0,0.95,33.6,800.5,648.12,452.47
2018,6,29,12,30,351.0,445.0,1.0,33.7,787.0,612.1,428.53
2018,6,29,12,45,339.0,447.5,1.05,33.8,776.0,579.73,406.81
2018,6,29,13,0,327.0,450.0,1.1,33.9,765.0,547.95,385.09
2018,6,29,13,15,304.5,447.0,1.15,33.85,737.5,507.24,357.29
2018,6,29,13,30,282.0,444.0,1.2,33.8,710.0,468.74,330.63
2018,6,29,13,45,344.5,409.5,1.25,33.8,727.5,450.43,316.92
2018,6,29,14,0,407.0,375.0,1.3,33.8,745.0,417.81,292.1
2018,6,29,14,15,445.0,342.0,1.35,33.7,735.5,380.22,263.05
2018,6,29,14,30,483.0,309.0,1.4,33.6,726.0,339.39,230.67
2018,6,29,14,45,483.0,297.5,1.45,33.5,700.5,299.2,199.38
2018,6,29,15,0,483.0,286.0,1.5,33.4,675.0,259.43,169.14
2018,6,29,15,15,491.5,267.5,1.5,33.2,647.0,217.22,138.99
2018,6,29,15,30,500.0,249.0,1.5,33.0,619.0,174.82,113.54
2018,6,29,15,45,481.0,237.5,1.55,32.8,576.0,139.1,106.04
2018,6,29,16,0,462.0,226.0,1.6,32.6,533.0,135.63,103.76
2018,6,29,16,15,526.5,191.0,1.6,32.3,516.5,119.73,91.54
2018,6,29,16,30,591.0,156.0,1.6,32.0,500.0,101.09,76.99
2018,6,29,16,45,599.0,141.0,1.6,31.75,463.0,94.3,71.87
2018,6,29,17,0,607.0,126.0,1.6,31.5,426.0,86.89,66.16
2018,6,29,17,15,572.5,119.0,1.55,31.05,377.0,84.13,64.27
2018,6,29,17,30,538.0,112.0,1.5,30.6,328.0,81.21,62.2
2018,6,29,17,45,483.5,104.0,1.4,30.15,277.5,75.02,57.35
2018,6,29,18,0,429.0,96.0,1.3,29.7,227.0,69.99,53.34
2018,6,29,18,15,379.0,84.0,1.3,29.7,184.0,62.05,46.64
2018,6,29,18,30,329.0,72.0,1.3,29.7,141.0,53.87,39.54
2018,6,29,18,45,251.5,57.5,1.05,28.1,102.0,43.47,30.62
2018,6,29,19,0,174.0,43.0,0.8,26.5,63.0,32.84,21.04
2018,6,29,19,15,102.5,26.5,0.8,26.2,37.0,20.67,5.19
2018,6,29,19,30,31.0,10.0,0.8,25.9,11.0,8.54,0.0
2018,6,29,19,45,15.5,5.0,0.85,25.55,5.5,0.0,0.0
2018,6,29,20,0,0.0,0.0,0.9,25.2,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,0.85,25.05,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,0.8,24.9,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,0.8,24.75,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,0.8,24.6,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,0.8,24.45,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,0.8,24.3,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,0.8,24.15,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,0.8,23.9,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,0.8,23.8,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,0.8,23.7,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,0.8,23.6,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,0.8,23.4,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,0.8,23.3,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,0.8,23.2,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,0.8,23.05,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,0.8,22.9,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,0.8,22.8,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,0.8,22.7,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,0.75,22.6,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,0.7,22.4,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,0.7,22.3,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,0.7,22.2,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,0.7,22.1,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,0.7,21.9,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,0.7,21.85,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,0.7,21.8,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,0.7,21.8,0.0,0.0,0.0
2018,6,30,4,45,1.5,0.5,0.75,21.9,0.5,0.0,0.0
2018,6,30,5,0,3.0,1.0,0.8,22.0,1.0,0.0,0.0
2018,6,30,5,15,12.0,11.5,0.9,22.35,12.0,17.47,0.0
2018,6,30,5,30,21.0,22.0,1.0,22.7,23.0,39.53,14.74
2018,6,30,5,45,37.5,39.0,1.1,23.1,44.0,75.49,54.79
2018,6,30,6,0,54.0,56.0,1.2,23.5,65.0,120.83,93.62
2018,6,30,6,15,89.0,76.0,1.1,24.2,96.5,173.88,138.05
2018,6,30,6,30,124.0,96.0,1.0,24.9,128.0,228.13,182.18
2018,6,30,6,45,242.0,106.5,0.95,25.55,186.0,360.11,286.61
2018,6,30,7,0,360.0,117.0,0.9,26.2,244.0,504.08,393.44
2018,6,30,7,15,434.0,123.0,0.8,26.9,300.0,586.85,449.9
2018,6,30,7,30,508.0,129.0,0.7,27.6,356.0,671.87,504.45
2018,6,30,7,45,543.5,136.0,0.65,28.3,405.5,722.2,533.64
2018,6,30,8,0,579.0,143.0,0.6,29.0,455.0,782.81,568.84
2018,6,30,8,15,623.0,144.0,0.6,29.45,508.0,833.49,597.71
2018,6,30,8,30,667.0,145.0,0.6,29.9,561.0,882.35,624.84
2018,6,30,8,45,674.0,153.5,0.55,30.35,601.0,900.17,631.35
2018,6,30,9,0,681.0,162.0,0.5,30.8,641.0,915.08,636.46
2018,6,30,9,15,597.5,212.0,0.55,31.15,650.5,879.34,612.85
2018,6,30,9,30,514.0,262.0,0.6,31.5,660.0,832.63,580.9
2018,6,30,9,45,490.0,289.5,0.6,31.85,683.0,827.22,575.13
2018,6,30,10,0,466.0,317.0,0.6,32.2,706.0,818.94,567.21
2018,6,30,10,15,444.0,339.5,0.6,32.45,721.0,805.14,556.44
2018,6,30,10,30,422.0,362.0,0.6,32.7,736.0,789.12,544.48
2018,6,30,10,45,411.5,379.5,0.65,33.0,752.5,777.31,536.18
2018,6,30,11,0,401.0,397.0,0.7,33.3,769.0,763.35,526.52
2018,6,30,11,15,457.5,370.5,0.7,33.5,802.0,768.16,530.0
2018,6,30,11,30,514.0,344.0,0.7,33.7,835.0,768.39,530.26
2018,6,30,11,45,572.5,313.0,0.7,33.9,865.0,761.62,526.14
2018,6,30,12,0,631.0,282.0,0.7,34.1,895.0,748.13,517.71
2018,6,30,12,15,656.5,266.5,0.7,34.25,905.0,719.65,499.09
2018,6,30,12,30,682.0,251.0,0.7,34.4,915.0,688.26,478.35
2018,6,30,12,45,687.5,247.5,0.75,34.55,913.5,650.19,453.05
2018,6,30,13,0,693.0,244.0,0.8,34.7,912.0,610.79,426.2
2018,6,30,13,15,650.0,263.0,0.8,34.7,883.0,559.28,390.14
2018,6,30,13,30,607.0,282.0,0.8,34.7,854.0,510.63,355.47
2018,6,30,13,45,711.0,217.5,0.8,34.75,873.5,475.36,328.59
2018,6,30,14,0,815.0,153.0,0.8,34.8,893.0,433.6,295.02
2018,6,30,14,15,645.5,227.0,0.8,34.75,802.5,371.58,250.41
2018,6,30,14,30,476.0,301.0,0.8,34.7,712.0,332.67,223.72
2018,6,30,14,45,471.5,290.5,0.8,34.65,684.0,292.5,192.93
2018,6,30,15,0,467.0,280.0,0.8,34.6,656.0,253.22,163.54
2018,6,30,15,15,482.5,257.0,0.8,34.45,629.0,210.27,132.9
2018,6,30,15,30,498.0,234.0,0.8,34.3,602.0,166.48,106.36
2018,6,30,15,45,603.5,186.0,0.8,34.15,605.5,109.21,81.73
2018,6,30,16,0,709.0,138.0,0.8,34.0,609.0,85.74,63.53
2018,6,30,16,15,702.0,129.5,0.85,33.75,567.5,83.01,61.66
2018,6,30,16,30,695.0,121.0,0.9,33.5,526.0,79.92,59.47
2018,6,30,16,45,666.0,117.5,0.9,33.3,477.5,79.44,59.34
2018,6,30,17,0,637.0,114.0,0.9,33.1,429.0,78.92,59.19
2018,6,30,17,15,602.0,108.5,0.85,32.6,379.5,76.87,57.86
2018,6,30,17,30,567.0,103.0,0.8,32.1,330.0,74.73,56.43
2018,6,30,17,45,520.0,95.5,0.8,31.6,281.5,70.84,53.5
2018,6,30,18,0,473.0,88.0,0.8,31.1,233.0,64.86,48.73
2018,6,30,18,15,413.5,78.0,0.8,31.1,187.5,58.07,43.03
2018,6,30,18,30,354.0,68.0,0.8,31.1,142.0,51.13,37.02
2018,6,30,18,45,245.5,55.0,0.7,29.6,99.5,41.6,28.87
2018,6,30,19,0,137.0,42.0,0.6,28.1,57.0,32.36,20.5
2018,6,30,19,15,70.5,24.5,0.6,27.75,32.0,19.19,4.33
2018,6,30,19,30,4.0,7.0,0.6,27.4,7.0,5.97,0.0
2018,6,30,19,45,2.0,3.5,0.6,27.1,3.5,0.0,0.0
2018,6,30,20,0,0.0,0.0,0.6,26.8,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,0.6,26.6,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,0.6,26.4,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,0.6,26.2,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,0.6,25.85,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,0.6,25.7,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,0.6,25.5,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,0.6,25.3,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,0.6,25.2,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,0.6,25.1,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,0.6,24.9,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,0.6,24.75,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,0.6,24.6,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,0.6,24.45,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,0.6,24.3,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,0.6,24.2,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,0.6,24.1,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,0.6,23.95,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,0.6,23.8,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,0.55,23.75,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,0.5,23.7,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,0.5,23.6,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,0.5,23.4,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,0.5,23.3,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,0.5,23.25,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,0.5,23.2,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,0.5,23.15,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,0.5,23.1,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,0.4,22.9,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,0.4,23.1,0.0,0.0,0.0
2018,7,1,4,45,2.5,0.5,0.4,23.15,0.5,0.0,0.0
2018,7,1,5,0,5.0,1.0,0.4,23.2,1.0,0.0,0.0
2018,7,1,5,15,65.5,13.5,0.45,23.6,17.5,53.26,0.0
2018,7,1,5,30,126.0,26.0,0.5,24.0,34.0,152.71,67.84
2018,7,1,5,45,217.0,39.5,0.5,24.4,68.0,250.63,189.96
2018,7,1,6,0,308.0,53.0,0.5,24.8,102.0,342.91,267.69
2018,7,1,6,15,379.5,63.0,0.45,25.45,145.0,421.47,329.47
2018,7,1,6,30,451.0,73.0,0.4,26.1,188.0,511.49,395.42
2018,7,1,6,45,503.5,80.0,0.35,26.8,235.5,580.51,442.51
2018,7,1,7,0,556.0,87.0,0.3,27.5,283.0,650.67,487.89
2018,7,1,7,15,594.0,93.0,0.35,28.05,332.0,706.9,523.33
2018,7,1,7,30,632.0,99.0,0.4,28.6,381.0,762.74,557.43
2018,7,1,7,45,660.5,104.0,0.45,29.15,430.0,807.27,583.23
2018,7,1,8,0,689.0,109.0,0.5,29.7,479.0,850.29,607.62
2018,7,1,8,15,710.0,112.5,0.55,30.0,525.5,882.01,625.14
2018,7,1,8,30,731.0,116.0,0.6,30.3,572.0,905.27,637.42
2018,7,1,8,45,747.5,120.0,0.7,30.65,616.0,928.42,650.57
2018,7,1,9,0,764.0,124.0,0.8,31.0,660.0,948.67,661.93
2018,7,1,9,15,775.5,127.5,0.85,31.25,699.5,960.16,667.36
2018,7,1,9,30,787.0,131.0,0.9,31.5,739.0,968.44,671.07
2018,7,1,9,45,795.5,134.0,0.95,31.75,773.5,969.84,670.77
2018,7,1,10,0,804.0,137.0,1.0,32.0,808.0,967.9,668.67
2018,7,1,10,15,810.5,139.5,1.05,32.2,837.0,960.1,663.32
2018,7,1,10,30,817.0,142.0,1.1,32.4,866.0,948.98,656.12
2018,7,1,10,45,821.5,144.0,1.15,32.55,888.5,919.42,637.89
2018,7,1,11,0,826.0,146.0,1.2,32.7,911.0,899.91,626.01
2018,7,1,11,15,829.0,147.5,1.25,32.8,927.0,875.62,611.15
2018,7,1,11,30,832.0,149.0,1.3,32.9,943.0,848.52,594.53
2018,7,1,11,45,833.0,150.0,1.3,33.05,951.5,816.71,574.18
2018,7,1,12,0,834.0,151.0,1.3,33.2,960.0,782.61,552.34
2018,7,1,12,15,758.5,194.0,1.3,33.2,931.0,731.84,517.6
2018,7,1,12,30,683.0,237.0,1.3,33.2,902.0,678.35,480.49
2018,7,1,12,45,667.5,243.5,1.3,33.25,890.5,634.49,450.2
2018,7,1,13,0,652.0,250.0,1.3,33.3,879.0,590.77,419.32
2018,7,1,13,15,588.5,279.0,1.3,33.3,841.0,536.74,380.66
2018,7,1,13,30,525.0,308.0,1.3,33.3,803.0,492.81,348.48
2018,7,1,13,45,665.0,229.0,1.3,33.25,842.0,462.67,324.89
2018,7,1,14,0,805.0,150.0,1.3,33.2,881.0,427.84,295.36
2018,7,1,14,15,781.5,155.0,1.3,33.1,847.5,376.2,254.43
2018,7,1,14,30,758.0,160.0,1.3,33.0,814.0,326.6,214.61
2018,7,1,14,45,653.0,200.5,1.3,32.9,748.5,275.62,176.92
2018,7,1,15,0,548.0,241.0,1.3,32.8,683.0,245.2,156.51
2018,7,1,15,15,441.0,265.5,1.3,32.65,610.0,210.03,135.86
2018,7,1,15,30,334.0,290.0,1.3,32.5,537.0,198.65,136.01
2018,7,1,15,45,401.5,247.5,1.3,32.4,527.0,142.9,109.07
2018,7,1,16,0,469.0,205.0,1.3,32.3,517.0,123.94,94.53
2018,7,1,16,15,520.0,177.5,1.25,32.05,499.5,111.8,85.24
2018,7,1,16,30,571.0,150.0,1.2,31.8,482.0,96.7,73.47
2018,7,1,16,45,439.0,152.0,1.2,31.6,394.0,99.47,76.06
2018,7,1,17,0,307.0,154.0,1.2,31.4,306.0,107.5,82.91
2018,7,1,17,15,373.0,133.5,1.1,31.0,297.5,90.51,69.44
2018,7,1,17,30,439.0,113.0,1.0,30.6,289.0,79.42,60.67
2018,7,1,17,45,464.0,95.5,0.95,30.25,258.0,69.08,52.36
2018,7,1,18,0,489.0,78.0,0.9,29.9,227.0,58.97,44.08
2018,7,1,18,15,400.0,70.5,0.9,29.9,177.5,52.68,38.76
2018,7,1,18,30,311.0,63.0,0.9,29.9,128.0,47.26,34.01
2018,7,1,18,45,233.0,48.5,0.75,28.7,89.5,36.75,24.98
2018,7,1,19,0,155.0,34.0,0.6,27.5,51.0,26.01,15.43
2018,7,1,19,15,105.5,22.5,0.65,27.25,31.5,17.41,3.38
2018,7,1,19,30,56.0,11.0,0.7,27.0,12.0,9.39,0.0
2018,7,1,19,45,28.0,5.5,0.7,26.75,6.0,0.0,0.0
2018,7,1,20,0,0.0,0.0,0.7,26.5,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,0.7,26.35,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,0.7,26.2,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,0.7,26.05,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,0.7,25.9,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,0.7,25.8,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,0.7,25.7,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,0.75,25.6,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,0.75,25.35,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,0.7,25.2,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,0.7,25.1,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,0.7,24.85,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,0.7,24.7,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,0.65,24.6,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,0.6,24.35,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,0.6,24.2,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,0.55,24.1,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,0.5,23.9,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,0.5,23.8,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,0.5,23.7,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,0.5,23.6,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,0.5,23.55,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,0.5,23.4,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,0.5,23.3,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,0.45,23.2,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,0.4,23.1,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,0.4,23.05,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,0.4,23.05,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,0.4,23.1,0.0,0.0,0.0
2018,7,2,4,45,3.0,0.5,0.4,23.2,0.5,0.0,0.0
2018,7,2,5,0,6.0,1.0,0.4,23.3,1.0,0.0,0.0
2018,7,2,5,15,6.0,5.0,0.5,23.6,5.0,8.09,0.0
2018,7,2,5,30,6.0,9.0,0.6,23.9,9.0,11.67,0.0
2018,7,2,5,45,3.0,16.5,0.65,24.2,16.5,15.75,6.81
2018,7,2,6,0,0.0,24.0,0.7,24.5,24.0,19.78,10.45
2018,7,2,6,15,0.0,37.0,0.7,24.9,37.0,30.56,19.49
2018,7,2,6,30,0.0,50.0,0.7,25.3,50.0,41.37,28.47
2018,7,2,6,45,0.5,65.5,0.7,25.7,65.5,55.43,39.98
2018,7,2,7,0,1.0,81.0,0.7,26.1,81.0,70.19,51.85
2018,7,2,7,15,31.0,125.5,0.7,26.55,139.0,156.26,121.41
2018,7,2,7,30,61.0,170.0,0.7,27.0,197.0,236.47,183.55
2018,7,2,7,45,143.0,195.5,0.65,27.45,269.5,363.48,279.64
2018,7,2,8,0,225.0,221.0,0.6,27.9,342.0,472.84,357.82
2018,7,2,8,15,405.5,192.0,0.55,28.35,435.0,661.59,488.53
2018,7,2,8,30,586.0,163.0,0.5,28.8,528.0,821.01,589.56
2018,7,2,8,45,445.5,225.5,0.4,29.25,515.0,739.34,528.24
2018,7,2,9,0,305.0,288.0,0.3,29.7,502.0,640.3,457.66
2018,7,2,9,15,208.0,323.5,0.3,30.0,473.5,553.03,396.96
2018,7,2,9,30,111.0,359.0,0.3,30.3,445.0,486.55,348.66
2018,7,2,9,45,108.0,375.0,0.25,30.6,462.0,472.52,338.28
2018,7,2,10,0,105.0,391.0,0.2,30.9,479.0,479.22,341.26
2018,7,2,10,15,250.5,363.0,0.3,31.05,582.5,622.85,439.96
2018,7,2,10,30,396.0,335.0,0.4,31.2,686.0,738.95,515.85
2018,7,2,10,45,536.0,282.5,0.45,31.4,771.0,802.85,557.15
2018,7,2,11,0,676.0,230.0,0.5,31.6,856.0,863.29,595.86
2018,7,2,11,15,643.0,246.0,0.55,31.65,850.0,821.56,568.68
2018,7,2,11,30,610.0,262.0,0.6,31.7,844.0,778.59,541.75
2018,7,2,11,45,451.5,341.0,0.6,31.75,774.0,687.47,480.4
2018,7,2,12,0,293.0,420.0,0.6,31.8,704.0,597.71,419.34
2018,7,2,12,15,250.0,451.0,0.6,31.85,694.0,568.97,399.76
2018,7,2,12,30,207.0,482.0,0.6,31.9,684.0,542.12,380.81
2018,7,2,12,45,189.0,464.5,0.65,31.95,648.0,498.41,351.77
2018,7,2,13,0,171.0,447.0,0.7,32.0,612.0,456.96,323.93
2018,7,2,13,15,163.5,452.5,0.65,32.0,608.5,440.05,311.81
2018,7,2,13,30,156.0,458.0,0.6,32.0,605.0,423.41,299.64
2018,7,2,13,45,188.5,441.5,0.6,32.0,615.5,410.91,290.38
2018,7,2,14,0,221.0,425.0,0.6,32.0,626.0,395.55,278.54
2018,7,2,14,15,160.0,402.5,0.6,32.0,545.5,341.02,240.83
2018,7,2,14,30,99.0,380.0,0.6,32.0,465.0,305.32,216.92
2018,7,2,14,45,112.0,336.0,0.6,31.95,429.0,259.08,183.47
2018,7,2,15,0,125.0,292.0,0.6,31.9,393.0,223.92,157.65
2018,7,2,15,15,319.5,255.0,0.6,31.8,495.5,201.31,134.09
2018,7,2,15,30,514.0,218.0,0.6,31.7,598.0,158.88,101.23
2018,7,2,15,45,609.5,177.0,0.6,31.6,601.5,103.86,78.32
2018,7,2,16,0,705.0,136.0,0.6,31.5,605.0,84.47,63.19
2018,7,2,16,15,693.0,129.0,0.6,31.45,562.0,82.53,61.87
2018,7,2,16,30,681.0,122.0,0.6,31.4,519.0,80.32,60.3
2018,7,2,16,45,655.5,117.5,0.55,31.3,471.5,79.27,59.68
2018,7,2,17,0,630.0,113.0,0.5,31.2,424.0,78.13,58.99
2018,7,2,17,15,597.0,107.0,0.5,30.85,375.5,75.73,57.33
2018,7,2,17,30,564.0,101.0,0.5,30.5,327.0,73.2,55.53
2018,7,2,17,45,520.0,93.5,0.5,30.15,279.0,69.29,52.53
2018,7,2,18,0,476.0,86.0,0.5,29.8,231.0,63.5,47.87
2018,7,2,18,15,418.0,76.0,0.5,29.8,186.0,56.7,42.13
2018,7,2,18,30,360.0,66.0,0.5,29.8,141.0,49.73,36.07
2018,7,2,18,45,283.5,53.0,0.55,28.8,102.0,40.31,27.91
2018,7,2,19,0,207.0,40.0,0.6,27.8,63.0,30.7,19.18
2018,7,2,19,15,125.5,25.0,0.65,27.55,37.0,19.36,4.29
2018,7,2,19,30,44.0,10.0,0.7,27.3,11.0,8.54,0.0
2018,7,2,19,45,22.0,5.0,0.7,27.05,5.5,0.0,0.0
2018,7,2,20,0,0.0,0.0,0.7,26.8,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,0.7,26.65,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,0.7,26.5,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,0.7,26.35,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,0.7,26.2,0.0,0.0,0.0
