Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,2,21,15,0.0,0.0,0.7,26.1,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,0.7,25.85,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,0.7,25.7,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,0.7,25.65,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,0.7,25.6,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,0.7,25.55,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,0.7,25.35,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,0.7,25.2,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,0.7,25.1,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,0.7,24.8,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,0.7,24.6,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,0.7,24.4,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,0.7,24.2,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,0.7,24.1,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,0.7,23.85,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,0.7,23.7,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,0.75,23.6,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,0.8,23.4,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,0.8,23.3,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,0.8,23.2,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,0.8,23.1,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,0.8,23.05,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,0.85,23.1,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,0.9,23.2,0.0,0.0,0.0
2018,7,3,4,45,2.5,0.5,0.95,23.3,0.5,0.0,0.0
2018,7,3,5,0,5.0,1.0,1.0,23.4,1.0,0.0,0.0
2018,7,3,5,15,63.0,12.5,1.15,23.9,16.5,50.72,0.0
2018,7,3,5,30,121.0,24.0,1.3,24.4,32.0,144.57,54.15
2018,7,3,5,45,206.0,38.0,1.4,24.9,65.0,240.41,182.27
2018,7,3,6,0,291.0,52.0,1.5,25.4,98.0,328.39,258.42
2018,7,3,6,15,359.0,63.5,1.5,26.15,140.5,405.7,321.18
2018,7,3,6,30,427.0,75.0,1.5,26.9,183.0,487.56,383.65
2018,7,3,6,45,476.0,84.0,1.45,27.65,230.0,560.75,436.21
2018,7,3,7,0,525.0,93.0,1.4,28.4,277.0,629.59,482.96
2018,7,3,7,15,561.0,101.0,1.45,29.15,325.5,685.85,519.55
2018,7,3,7,30,597.0,109.0,1.5,29.9,374.0,741.66,554.6
2018,7,3,7,45,623.5,115.5,1.55,30.6,422.0,785.59,580.68
2018,7,3,8,0,650.0,122.0,1.6,31.3,470.0,827.95,605.19
2018,7,3,8,15,670.5,128.0,1.65,31.75,516.5,861.82,624.31
2018,7,3,8,30,691.0,134.0,1.7,32.2,563.0,893.39,641.79
2018,7,3,8,45,706.0,140.0,1.7,32.6,607.0,916.81,653.51
2018,7,3,9,0,721.0,146.0,1.7,33.0,651.0,937.39,663.46
2018,7,3,9,15,727.5,152.5,1.75,33.3,688.0,946.87,667.39
2018,7,3,9,30,734.0,159.0,1.8,33.6,725.0,953.2,669.58
2018,7,3,9,45,694.0,185.0,1.8,33.9,740.5,931.0,653.61
2018,7,3,10,0,654.0,211.0,1.8,34.2,756.0,905.03,635.71
2018,7,3,10,15,588.5,250.0,1.8,34.45,754.0,863.47,606.73
2018,7,3,10,30,523.0,289.0,1.8,34.7,752.0,816.24,573.9
2018,7,3,10,45,577.0,266.5,1.8,34.95,790.0,829.71,582.68
2018,7,3,11,0,631.0,244.0,1.8,35.2,828.0,835.61,586.09
2018,7,3,11,15,644.5,245.5,1.8,35.4,851.5,822.72,576.69
2018,7,3,11,30,658.0,247.0,1.8,35.6,875.0,806.62,565.39
2018,7,3,11,45,590.0,290.5,1.8,35.8,857.5,756.09,530.34
2018,7,3,12,0,522.0,334.0,1.8,36.0,840.0,709.74,497.99
2018,7,3,12,15,580.5,298.0,1.85,36.1,862.0,689.25,485.49
2018,7,3,12,30,639.0,262.0,1.9,36.2,884.0,667.9,471.61
2018,7,3,12,45,657.5,252.5,1.9,36.3,889.5,635.45,448.86
2018,7,3,13,0,676.0,243.0,1.9,36.4,895.0,600.77,424.1
2018,7,3,13,15,711.5,220.0,1.9,36.45,898.0,563.59,397.16
2018,7,3,13,30,747.0,197.0,1.9,36.5,901.0,524.22,367.66
2018,7,3,13,45,777.5,176.5,1.95,36.5,895.5,480.68,334.33
2018,7,3,14,0,808.0,156.0,2.0,36.5,890.0,433.67,297.21
2018,7,3,14,15,780.0,163.5,2.05,36.45,855.0,381.86,256.48
2018,7,3,14,30,752.0,171.0,2.1,36.4,820.0,332.55,217.21
2018,7,3,14,45,762.0,160.5,2.1,36.3,796.0,283.18,176.97
2018,7,3,15,0,772.0,150.0,2.1,36.2,772.0,232.81,137.16
2018,7,3,15,15,759.0,147.0,2.1,36.0,734.0,183.53,102.63
2018,7,3,15,30,746.0,144.0,2.1,35.8,696.0,136.03,76.69
2018,7,3,15,45,729.0,141.5,2.1,35.6,654.0,85.54,62.86
2018,7,3,16,0,712.0,139.0,2.1,35.4,612.0,86.39,63.82
2018,7,3,16,15,690.5,134.5,2.1,35.1,566.0,85.87,63.69
2018,7,3,16,30,669.0,130.0,2.1,34.8,520.0,85.23,63.47
2018,7,3,16,45,640.5,126.0,2.05,34.5,472.0,84.71,63.36
2018,7,3,17,0,612.0,122.0,2.0,34.2,424.0,84.13,63.2
2018,7,3,17,15,575.5,116.0,1.85,33.65,375.0,81.96,61.81
2018,7,3,17,30,539.0,110.0,1.7,33.1,326.0,79.69,60.3
2018,7,3,17,45,491.0,102.0,1.55,32.55,277.5,73.75,55.71
2018,7,3,18,0,443.0,94.0,1.4,32.0,229.0,68.74,51.77
2018,7,3,18,15,385.5,82.5,1.4,32.0,184.0,61.05,45.33
2018,7,3,18,30,328.0,71.0,1.4,32.0,139.0,53.14,38.53
2018,7,3,18,45,243.0,56.0,1.15,30.2,99.0,42.33,29.38
2018,7,3,19,0,158.0,41.0,0.9,28.4,59.0,31.73,19.93
2018,7,3,19,15,93.5,25.0,0.9,28.1,34.5,19.58,4.25
2018,7,3,19,30,29.0,9.0,0.9,27.8,10.0,7.68,0.0
2018,7,3,19,45,14.5,4.5,0.9,27.45,5.0,0.0,0.0
2018,7,3,20,0,0.0,0.0,0.9,27.1,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,0.9,26.9,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,0.9,26.7,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,0.9,26.5,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,0.9,26.3,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,0.9,26.1,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,0.9,25.9,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,0.9,25.65,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,0.9,25.4,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,0.85,25.2,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,0.8,24.75,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,0.75,24.3,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,0.7,24.1,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,0.7,23.95,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,0.7,23.8,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,0.65,23.6,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,0.6,23.4,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,0.55,23.25,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,0.5,23.1,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,0.55,23.05,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,0.6,22.9,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,0.6,22.8,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,0.6,22.75,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,0.6,22.7,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,0.6,22.65,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,0.6,22.6,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,0.6,22.4,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,0.6,22.25,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,0.6,22.1,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,0.65,22.1,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,0.7,22.1,0.0,0.0,0.0
2018,7,4,4,45,0.5,0.0,0.7,22.15,0.0,0.0,0.0
2018,7,4,5,0,1.0,0.0,0.7,22.2,0.0,0.0,0.0
2018,7,4,5,15,55.5,11.5,0.8,22.7,15.0,45.06,0.0
2018,7,4,5,30,110.0,23.0,0.9,23.2,30.0,134.71,44.6
2018,7,4,5,45,201.0,38.0,1.05,23.75,64.0,237.04,179.68
2018,7,4,6,0,292.0,53.0,1.2,24.3,98.0,330.81,260.6
2018,7,4,6,15,355.0,64.0,1.25,25.0,139.0,403.23,319.79
2018,7,4,6,30,418.0,75.0,1.3,25.7,180.0,479.95,378.88
2018,7,4,6,45,486.0,81.0,1.35,26.45,230.0,565.78,441.43
2018,7,4,7,0,554.0,87.0,1.4,27.2,280.0,648.25,498.52
2018,7,4,7,15,593.5,93.0,1.5,27.7,329.5,705.9,536.82
2018,7,4,7,30,633.0,99.0,1.6,28.2,379.0,763.23,573.88
2018,7,4,7,45,664.0,103.0,1.7,28.7,428.5,809.0,602.15
2018,7,4,8,0,695.0,107.0,1.8,29.2,478.0,853.34,628.98
2018,7,4,8,15,717.5,110.5,1.9,29.65,525.5,886.75,648.33
2018,7,4,8,30,740.0,114.0,2.0,30.1,573.0,911.9,662.22
2018,7,4,8,45,757.5,116.5,2.05,30.5,617.0,934.5,674.11
2018,7,4,9,0,775.0,119.0,2.1,30.9,661.0,954.2,684.16
2018,7,4,9,15,784.5,124.0,2.15,31.25,701.0,965.54,689.1
2018,7,4,9,30,794.0,129.0,2.2,31.6,741.0,973.6,692.15
2018,7,4,9,45,799.5,134.0,2.25,31.95,775.0,974.25,690.69
2018,7,4,10,0,805.0,139.0,2.3,32.3,809.0,971.53,687.32
2018,7,4,10,15,734.0,179.5,2.3,32.55,807.5,926.35,657.11
2018,7,4,10,30,663.0,220.0,2.3,32.8,806.0,888.18,631.7
2018,7,4,10,45,465.0,312.0,2.3,33.1,728.5,765.2,546.01
2018,7,4,11,0,267.0,404.0,2.3,33.4,651.0,637.55,455.88
2018,7,4,11,15,226.5,434.5,2.25,33.55,646.5,601.74,430.46
2018,7,4,11,30,186.0,465.0,2.2,33.7,642.0,579.36,413.36
2018,7,4,11,45,199.0,455.5,2.2,33.9,646.5,566.49,404.43
2018,7,4,12,0,212.0,446.0,2.2,34.1,651.0,552.47,394.6
2018,7,4,12,15,366.0,388.0,2.2,34.2,743.5,603.94,431.75
2018,7,4,12,30,520.0,330.0,2.2,34.3,836.0,642.11,458.27
2018,7,4,12,45,418.0,368.5,2.15,34.4,774.0,571.34,407.52
2018,7,4,13,0,316.0,407.0,2.1,34.5,712.0,510.99,364.28
2018,7,4,13,15,320.5,409.5,2.1,34.5,715.0,490.75,349.56
2018,7,4,13,30,325.0,412.0,2.1,34.5,718.0,469.71,333.73
2018,7,4,13,45,464.5,337.5,2.1,34.5,764.5,450.67,318.47
2018,7,4,14,0,604.0,263.0,2.1,34.5,811.0,420.32,293.07
2018,7,4,14,15,447.0,315.5,2.1,34.4,714.5,365.24,253.47
2018,7,4,14,30,290.0,368.0,2.1,34.3,618.0,329.99,229.91
2018,7,4,14,45,280.0,345.0,2.1,34.2,579.0,290.98,200.86
2018,7,4,15,0,270.0,322.0,2.1,34.1,540.0,253.86,173.65
2018,7,4,15,15,295.0,281.5,2.1,33.9,509.0,213.3,143.78
2018,7,4,15,30,320.0,241.0,2.1,33.7,478.0,171.13,115.68
2018,7,4,15,45,504.0,195.5,2.1,33.5,542.5,116.65,88.15
2018,7,4,16,0,688.0,150.0,2.1,33.3,607.0,92.52,69.29
2018,7,4,16,15,668.0,144.5,2.05,33.0,561.5,91.71,68.97
2018,7,4,16,30,648.0,139.0,2.0,32.7,516.0,90.74,68.49
2018,7,4,16,45,622.0,133.0,2.0,32.4,468.5,89.17,67.55
2018,7,4,17,0,596.0,127.0,2.0,32.1,421.0,87.44,66.48
2018,7,4,17,15,563.0,119.0,1.85,31.6,372.0,84.01,64.04
2018,7,4,17,30,530.0,111.0,1.7,31.1,323.0,80.36,61.38
2018,7,4,17,45,486.5,102.0,1.6,30.6,275.5,73.71,56.16
2018,7,4,18,0,443.0,93.0,1.5,30.1,228.0,68.05,51.63
2018,7,4,18,15,385.0,81.5,1.5,30.1,183.0,60.34,45.13
2018,7,4,18,30,327.0,70.0,1.5,30.1,138.0,52.42,38.26
2018,7,4,18,45,234.5,56.0,1.2,28.65,98.0,42.29,29.56
2018,7,4,19,0,142.0,42.0,0.9,27.2,58.0,32.36,20.55
2018,7,4,19,15,75.0,25.0,0.9,26.95,33.0,19.54,4.11
2018,7,4,19,30,8.0,8.0,0.9,26.7,8.0,6.83,0.0
2018,7,4,19,45,4.0,4.0,0.95,26.4,4.0,0.0,0.0
2018,7,4,20,0,0.0,0.0,1.0,26.1,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,1.0,25.95,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,1.0,25.8,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,0.95,25.65,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,0.9,25.35,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,0.9,25.2,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,0.85,25.05,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,0.8,24.9,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,0.8,24.8,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,0.8,24.7,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,0.8,24.6,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,0.8,24.45,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,0.8,24.4,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,0.75,24.3,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,0.7,24.2,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,0.7,24.1,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,0.65,23.9,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,0.6,23.8,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,0.6,23.7,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,0.6,23.6,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,0.6,23.4,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,0.55,23.35,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,0.5,23.3,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,0.5,23.2,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,0.5,23.1,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,0.5,22.9,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,0.5,22.85,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,0.5,22.8,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,0.5,22.85,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,0.5,22.9,0.0,0.0,0.0
2018,7,5,4,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2018,7,5,5,0,0.0,0.0,0.6,23.1,0.0,0.0,0.0
2018,7,5,5,15,52.5,11.5,0.65,23.6,14.5,43.12,0.0
2018,7,5,5,30,105.0,23.0,0.7,24.1,29.0,130.81,36.41
2018,7,5,5,45,199.5,37.0,0.8,24.6,62.5,234.41,176.28
2018,7,5,6,0,294.0,51.0,0.9,25.1,96.0,329.2,257.76
2018,7,5,6,15,368.5,61.0,0.9,25.6,139.0,409.42,322.46
2018,7,5,6,30,443.0,71.0,0.9,26.1,182.0,501.55,392.03
2018,7,5,6,45,475.5,80.5,0.9,26.65,224.0,555.84,430.59
2018,7,5,7,0,508.0,90.0,0.9,27.2,266.0,610.33,467.63
2018,7,5,7,15,390.5,114.5,0.95,27.6,263.0,535.08,411.76
2018,7,5,7,30,273.0,139.0,1.0,28.0,260.0,437.58,338.09
2018,7,5,7,45,145.0,155.5,1.0,28.4,220.5,315.21,243.49
2018,7,5,8,0,17.0,172.0,1.0,28.8,181.0,171.99,129.92
2018,7,5,8,15,172.0,195.0,1.0,29.25,300.5,385.98,295.13
2018,7,5,8,30,327.0,218.0,1.0,29.7,420.0,589.04,438.9
2018,7,5,8,45,413.0,213.5,1.0,30.1,488.5,692.88,506.52
2018,7,5,9,0,499.0,209.0,1.0,30.5,557.0,772.24,556.97
2018,7,5,9,15,383.0,276.0,0.95,30.85,552.5,722.34,517.2
2018,7,5,9,30,267.0,343.0,0.9,31.2,548.0,649.15,463.93
2018,7,5,9,45,254.0,364.5,0.9,31.55,567.0,649.99,462.95
2018,7,5,10,0,241.0,386.0,0.9,31.9,586.0,649.16,460.24
2018,7,5,10,15,221.5,404.5,0.85,32.2,593.5,618.89,438.2
2018,7,5,10,30,202.0,423.0,0.8,32.5,601.0,607.4,428.56
2018,7,5,10,45,240.0,428.5,0.75,32.8,646.0,651.8,456.5
2018,7,5,11,0,278.0,434.0,0.7,33.1,691.0,676.14,470.68
2018,7,5,11,15,237.5,448.5,0.65,33.3,671.0,635.84,442.13
2018,7,5,11,30,197.0,463.0,0.6,33.5,651.0,587.11,408.88
2018,7,5,11,45,145.5,460.5,0.55,33.7,600.0,527.23,368.07
2018,7,5,12,0,94.0,458.0,0.5,33.9,549.0,464.94,325.44
2018,7,5,12,15,107.5,466.0,0.45,34.0,570.5,471.21,329.59
2018,7,5,12,30,121.0,474.0,0.4,34.1,592.0,476.38,332.31
2018,7,5,12,45,192.0,435.5,0.4,34.25,621.0,478.78,334.5
2018,7,5,13,0,263.0,397.0,0.4,34.4,650.0,471.66,329.86
2018,7,5,13,15,291.5,383.5,0.35,34.4,660.5,456.17,318.47
2018,7,5,13,30,320.0,370.0,0.3,34.4,671.0,438.29,305.07
2018,7,5,13,45,462.5,303.5,0.3,34.45,728.5,427.2,295.49
2018,7,5,14,0,605.0,237.0,0.3,34.5,786.0,403.49,275.14
2018,7,5,14,15,627.0,211.5,0.3,34.4,766.0,355.92,238.51
2018,7,5,14,30,649.0,186.0,0.3,34.3,746.0,306.49,199.69
2018,7,5,14,45,436.0,249.0,0.3,34.25,619.0,259.6,170.08
2018,7,5,15,0,223.0,312.0,0.3,34.2,492.0,239.61,162.79
2018,7,5,15,15,273.5,273.0,0.3,34.0,483.0,205.8,137.3
2018,7,5,15,30,324.0,234.0,0.3,33.8,474.0,154.35,101.94
2018,7,5,15,45,498.0,188.5,0.35,33.6,532.0,112.72,84.48
2018,7,5,16,0,672.0,143.0,0.4,33.4,590.0,88.01,65.4
2018,7,5,16,15,642.0,140.0,0.4,33.15,541.5,88.42,66.07
2018,7,5,16,30,612.0,137.0,0.4,32.9,493.0,88.82,66.68
2018,7,5,16,45,432.5,149.0,0.45,32.65,389.5,97.55,74.02
2018,7,5,17,0,253.0,161.0,0.5,32.4,286.0,110.96,85.15
2018,7,5,17,15,260.0,135.5,0.55,32.0,251.5,96.05,73.52
2018,7,5,17,30,267.0,110.0,0.6,31.6,217.0,80.33,61.09
2018,7,5,17,45,334.5,99.0,0.6,31.2,213.5,70.12,52.97
2018,7,5,18,0,402.0,88.0,0.6,30.8,210.0,64.23,48.26
2018,7,5,18,15,388.5,75.5,0.6,30.8,175.5,56.13,41.47
2018,7,5,18,30,375.0,63.0,0.6,30.8,141.0,47.66,34.19
2018,7,5,18,45,294.5,51.0,0.55,29.4,102.0,38.89,26.65
2018,7,5,19,0,214.0,39.0,0.5,28.0,63.0,29.97,18.54
2018,7,5,19,15,130.0,24.5,0.55,27.6,37.0,18.99,3.61
2018,7,5,19,30,46.0,10.0,0.6,27.2,11.0,8.54,0.0
2018,7,5,19,45,23.0,5.0,0.6,26.8,5.5,0.0,0.0
2018,7,5,20,0,0.0,0.0,0.6,26.4,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,0.65,26.15,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,0.7,25.9,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,0.75,25.7,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,0.85,25.3,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,0.9,25.1,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,0.95,24.9,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,1.0,24.7,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,1.0,24.6,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,1.0,24.35,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,1.0,24.2,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,1.0,24.1,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,1.0,23.9,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,1.0,23.8,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,0.95,23.75,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,0.9,23.7,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,0.85,23.6,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,0.8,23.45,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,0.8,23.4,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,0.8,23.3,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,0.8,23.2,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,0.8,23.15,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,0.8,23.1,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,0.8,22.9,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,0.8,22.85,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,0.8,22.8,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,0.8,22.75,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,0.8,22.7,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,0.85,22.75,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,0.9,22.8,0.0,0.0,0.0
2018,7,6,4,45,0.0,0.0,0.9,22.85,0.0,0.0,0.0
2018,7,6,5,0,0.0,0.0,0.9,22.9,0.0,0.0,0.0
2018,7,6,5,15,31.0,10.0,1.0,23.2,12.0,28.18,0.0
2018,7,6,5,30,62.0,20.0,1.1,23.5,24.0,82.61,16.33
2018,7,6,5,45,111.5,36.0,1.15,23.8,50.5,152.15,113.67
2018,7,6,6,0,161.0,52.0,1.2,24.1,77.0,212.04,167.23
2018,7,6,6,15,196.0,69.0,1.25,24.65,110.5,265.23,211.91
2018,7,6,6,30,231.0,86.0,1.3,25.2,144.0,320.07,256.22
2018,7,6,6,45,247.0,105.5,1.35,25.75,180.0,363.54,289.64
2018,7,6,7,0,263.0,125.0,1.4,26.3,216.0,406.68,321.53
2018,7,6,7,15,280.0,145.5,1.4,26.95,256.5,451.67,353.36
2018,7,6,7,30,297.0,166.0,1.4,27.6,297.0,496.05,383.64
2018,7,6,7,45,322.5,183.5,1.4,28.25,341.5,544.01,415.84
2018,7,6,8,0,348.0,201.0,1.4,28.9,386.0,591.44,446.72
2018,7,6,8,15,409.0,200.5,1.35,29.4,438.0,675.08,502.17
2018,7,6,8,30,470.0,200.0,1.3,29.9,490.0,736.46,540.89
2018,7,6,8,45,405.5,223.5,1.3,30.4,487.5,696.64,509.4
2018,7,6,9,0,341.0,247.0,1.3,30.9,485.0,630.56,461.75
2018,7,6,9,15,263.0,302.0,1.25,31.15,492.0,607.55,441.84
2018,7,6,9,30,185.0,357.0,1.2,31.4,499.0,560.04,405.45
2018,7,6,9,45,205.5,372.0,1.15,31.7,537.0,588.71,423.88
2018,7,6,10,0,226.0,387.0,1.1,32.0,575.0,615.78,440.32
2018,7,6,10,15,187.0,405.0,1.1,32.2,564.5,585.78,417.8
2018,7,6,10,30,148.0,423.0,1.1,32.4,554.0,555.69,395.74
2018,7,6,10,45,211.0,430.5,1.1,32.6,622.5,611.37,433.61
2018,7,6,11,0,274.0,438.0,1.1,32.8,691.0,676.45,475.78
2018,7,6,11,15,286.0,445.0,1.1,32.9,713.5,675.71,474.05
2018,7,6,11,30,298.0,452.0,1.1,33.0,736.0,672.71,471.5
2018,7,6,11,45,315.0,451.0,1.1,33.1,754.0,664.57,465.84
2018,7,6,12,0,332.0,450.0,1.1,33.2,772.0,654.15,458.66
2018,7,6,12,15,273.0,436.0,1.1,33.15,701.0,574.67,405.51
2018,7,6,12,30,214.0,422.0,1.1,33.1,630.0,500.17,355.22
2018,7,6,12,45,174.0,413.5,1.1,33.1,582.0,450.29,320.93
2018,7,6,13,0,134.0,405.0,1.1,33.1,534.0,403.97,288.59
2018,7,6,13,15,67.5,254.5,1.05,33.0,319.5,241.48,174.06
2018,7,6,13,30,1.0,104.0,1.0,32.9,105.0,87.17,60.77
2018,7,6,13,45,0.5,92.0,0.95,32.8,92.5,76.99,53.38
2018,7,6,14,0,0.0,80.0,0.9,32.7,80.0,66.89,45.8
2018,7,6,14,15,0.0,75.0,0.9,32.55,75.0,62.73,42.72
2018,7,6,14,30,0.0,70.0,0.9,32.4,70.0,58.48,39.57
2018,7,6,14,45,0.0,64.5,0.85,32.2,64.5,53.83,36.1
2018,7,6,15,0,0.0,59.0,0.8,32.0,59.0,49.18,32.62
2018,7,6,15,15,0.0,54.5,0.75,31.65,54.5,45.38,29.8
2018,7,6,15,30,0.0,50.0,0.7,31.3,50.0,41.59,26.98
2018,7,6,15,45,0.0,45.0,0.65,30.95,45.0,37.38,25.1
2018,7,6,16,0,0.0,40.0,0.6,30.6,40.0,33.19,21.78
2018,7,6,16,15,0.0,35.0,0.55,30.25,35.0,29.01,18.44
2018,7,6,16,30,0.0,30.0,0.5,29.9,30.0,24.83,15.09
2018,7,6,16,45,0.0,26.0,0.45,29.55,26.0,21.5,12.4
2018,7,6,17,0,0.0,22.0,0.4,29.2,22.0,18.17,9.69
2018,7,6,17,15,0.0,19.0,0.4,28.7,19.0,15.68,7.66
2018,7,6,17,30,0.0,16.0,0.4,28.2,16.0,13.19,5.6
2018,7,6,17,45,0.0,13.5,0.4,27.75,13.5,11.11,3.88
2018,7,6,18,0,0.0,11.0,0.4,27.3,11.0,9.05,2.13
2018,7,6,18,15,0.0,9.0,0.4,27.3,9.0,7.39,0.7
2018,7,6,18,30,0.0,7.0,0.4,27.3,7.0,5.75,0.0
2018,7,6,18,45,0.0,6.0,0.5,26.4,6.0,4.92,0.0
2018,7,6,19,0,0.0,5.0,0.6,25.5,5.0,4.1,0.0
2018,7,6,19,15,0.5,3.5,0.7,25.2,3.5,2.87,0.0
2018,7,6,19,30,1.0,2.0,0.8,24.9,2.0,1.71,0.0
2018,7,6,19,45,0.5,1.0,0.9,24.65,1.0,0.0,0.0
2018,7,6,20,0,0.0,0.0,1.0,24.4,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,1.1,24.3,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,1.2,24.2,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,1.25,24.05,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,1.3,23.9,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,1.35,23.9,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,1.4,23.9,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,1.45,23.85,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,1.5,23.8,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,1.55,23.75,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,1.6,23.7,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,1.6,23.7,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,1.6,23.7,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,1.6,23.65,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,1.6,23.6,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,1.6,23.55,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,1.6,23.45,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,1.6,23.4,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,1.6,23.4,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,1.6,23.4,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,1.65,23.35,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,1.7,23.3,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,1.7,23.3,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,1.7,23.3,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,1.75,23.25,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,1.8,23.2,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,1.85,23.15,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,1.9,23.1,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,2.0,23.05,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,2.2,22.9,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,2.3,22.8,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,2.4,22.65,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2018,7,7,4,45,0.0,0.0,2.65,22.35,0.0,0.0,0.0
2018,7,7,5,0,0.0,0.0,2.8,22.2,0.0,0.0,0.0
2018,7,7,5,15,0.0,5.0,2.9,22.05,5.0,4.27,0.0
2018,7,7,5,30,0.0,10.0,3.0,21.9,10.0,8.22,0.0
2018,7,7,5,45,0.0,22.0,3.1,21.75,22.0,18.15,8.48
2018,7,7,6,0,0.0,34.0,3.2,21.6,34.0,28.11,17.33
2018,7,7,6,15,0.0,49.0,3.25,21.55,49.0,42.12,29.29
2018,7,7,6,30,0.0,64.0,3.3,21.5,64.0,56.15,41.19
2018,7,7,6,45,0.0,65.5,3.35,21.45,65.5,55.24,40.52
2018,7,7,7,0,0.0,67.0,3.4,21.4,67.0,55.54,40.74
2018,7,7,7,15,2.0,91.5,3.45,21.5,92.5,80.46,61.31
2018,7,7,7,30,4.0,116.0,3.5,21.6,118.0,105.7,81.82
2018,7,7,7,45,2.0,110.0,3.55,21.65,111.0,96.31,73.75
2018,7,7,8,0,0.0,104.0,3.6,21.7,104.0,87.87,66.52
2018,7,7,8,15,2.5,108.5,3.6,22.05,110.0,94.09,71.36
2018,7,7,8,30,5.0,113.0,3.6,22.4,116.0,100.43,76.24
2018,7,7,8,45,20.0,185.5,3.65,22.7,199.0,197.59,153.71
2018,7,7,9,0,35.0,258.0,3.7,23.0,282.0,288.09,223.62
2018,7,7,9,15,31.5,268.0,3.7,23.4,290.5,291.4,224.82
2018,7,7,9,30,28.0,278.0,3.7,23.8,299.0,294.61,226.22
2018,7,7,9,45,58.5,326.5,3.7,24.2,374.0,371.89,284.65
2018,7,7,10,0,89.0,375.0,3.7,24.6,449.0,447.24,339.98
2018,7,7,10,15,144.0,401.5,3.65,24.95,526.5,540.24,407.57
2018,7,7,10,30,199.0,428.0,3.6,25.3,604.0,609.82,456.76
2018,7,7,10,45,241.5,432.5,3.6,25.65,651.5,657.45,489.49
2018,7,7,11,0,284.0,437.0,3.6,26.0,699.0,684.82,507.95
2018,7,7,11,15,243.0,444.0,3.5,26.3,671.0,636.95,471.9
2018,7,7,11,30,202.0,451.0,3.4,26.6,643.0,580.96,430.63
2018,7,7,11,45,139.5,450.5,3.35,26.9,584.0,513.93,380.94
2018,7,7,12,0,77.0,450.0,3.3,27.2,525.0,445.03,329.67
2018,7,7,12,15,136.5,454.5,3.25,27.4,587.0,486.81,360.47
2018,7,7,12,30,196.0,459.0,3.2,27.6,649.0,517.21,382.06
2018,7,7,12,45,294.0,440.5,3.15,27.85,724.0,546.87,403.13
2018,7,7,13,0,392.0,422.0,3.1,28.1,799.0,568.58,417.56
2018,7,7,13,15,556.0,321.5,3.05,28.2,849.0,555.5,407.8
2018,7,7,13,30,720.0,221.0,3.0,28.3,899.0,526.95,385.29
2018,7,7,13,45,782.0,179.0,2.95,28.4,901.0,485.07,351.12
2018,7,7,14,0,844.0,137.0,2.9,28.5,903.0,439.14,312.38
2018,7,7,14,15,840.0,135.0,2.9,28.45,878.0,388.81,270.15
2018,7,7,14,30,836.0,133.0,2.9,28.4,853.0,338.35,227.23
2018,7,7,14,45,824.5,132.5,2.85,28.35,820.0,279.75,178.64
2018,7,7,15,0,813.0,132.0,2.8,28.3,787.0,228.57,137.19
2018,7,7,15,15,811.0,125.5,2.8,28.15,752.0,176.14,98.54
2018,7,7,15,30,809.0,119.0,2.8,28.0,717.0,124.3,68.61
2018,7,7,15,45,750.5,132.5,2.8,27.85,661.5,89.51,68.3
2018,7,7,16,0,692.0,146.0,2.8,27.7,606.0,90.23,69.16
2018,7,7,16,15,672.0,140.5,2.75,27.45,560.0,89.32,68.69
2018,7,7,16,30,652.0,135.0,2.7,27.2,514.0,88.23,68.09
2018,7,7,16,45,644.5,123.5,2.65,26.9,470.0,83.14,64.18
2018,7,7,17,0,637.0,112.0,2.6,26.6,426.0,77.59,59.86
2018,7,7,17,15,441.5,130.0,2.45,26.15,336.0,89.19,69.93
2018,7,7,17,30,246.0,148.0,2.3,25.7,246.0,104.03,82.75
2018,7,7,17,45,294.5,122.5,2.2,25.25,223.5,88.83,70.27
2018,7,7,18,0,343.0,97.0,2.1,24.8,201.0,69.94,54.44
2018,7,7,18,15,382.5,78.0,2.1,24.8,173.5,57.86,44.08
2018,7,7,18,30,422.0,59.0,2.1,24.8,146.0,46.74,34.34
2018,7,7,18,45,350.5,48.5,1.7,23.45,107.5,39.15,27.6
2018,7,7,19,0,279.0,38.0,1.3,22.1,69.0,29.44,18.6
2018,7,7,19,15,171.0,24.5,1.35,21.8,40.5,19.07,3.32
2018,7,7,19,30,63.0,11.0,1.4,21.5,12.0,9.39,0.0
2018,7,7,19,45,31.5,5.5,1.4,21.25,6.0,0.0,0.0
2018,7,7,20,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,1.4,20.75,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,1.4,20.3,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,1.4,20.1,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,1.35,19.8,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,1.25,19.25,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,1.2,18.75,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,1.2,18.3,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,1.2,17.95,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,1.2,17.65,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,1.25,17.15,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,1.35,16.7,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,1.4,16.6,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,1.55,16.3,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,1.6,16.05,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,1.65,15.65,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,7,8,4,45,0.0,0.0,1.75,15.55,0.0,0.0,0.0
2018,7,8,5,0,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,7,8,5,15,80.5,11.0,1.9,15.85,15.5,60.3,0.0
2018,7,8,5,30,161.0,22.0,2.0,16.2,31.0,165.24,15.23
2018,7,8,5,45,278.5,33.0,2.15,16.5,67.0,286.17,221.65
2018,7,8,6,0,396.0,44.0,2.3,16.8,103.0,399.72,324.59
2018,7,8,6,15,476.0,51.0,2.45,17.35,149.0,487.36,397.96
2018,7,8,6,30,556.0,58.0,2.6,17.9,195.0,579.15,471.08
2018,7,8,6,45,612.0,63.0,2.7,18.45,246.0,651.05,525.55
2018,7,8,7,0,668.0,68.0,2.8,19.0,297.0,724.46,578.72
2018,7,8,7,15,705.0,71.5,2.8,19.6,348.5,774.07,611.78
2018,7,8,7,30,742.0,75.0,2.8,20.2,400.0,828.81,647.4
2018,7,8,7,45,771.0,78.0,2.8,20.8,452.0,874.03,675.14
2018,7,8,8,0,800.0,81.0,2.8,21.4,504.0,917.46,700.99
2018,7,8,8,15,820.0,83.5,2.8,21.95,553.5,949.12,718.43
2018,7,8,8,30,840.0,86.0,2.8,22.5,603.0,966.58,726.18
2018,7,8,8,45,856.5,88.0,2.75,23.1,650.0,988.54,736.46
2018,7,8,9,0,873.0,90.0,2.7,23.7,697.0,1007.47,744.63
2018,7,8,9,15,885.0,91.5,2.65,24.2,739.0,1017.98,747.6
2018,7,8,9,30,897.0,93.0,2.6,24.7,781.0,1025.11,748.56
2018,7,8,9,45,906.5,94.5,2.6,25.2,818.0,1026.24,746.31
2018,7,8,10,0,916.0,96.0,2.6,25.7,855.0,1023.81,742.0
2018,7,8,10,15,922.5,96.5,2.55,26.1,885.5,1013.77,732.81
2018,7,8,10,30,929.0,97.0,2.5,26.5,916.0,1000.24,721.63
2018,7,8,10,45,933.0,98.5,2.45,26.9,940.0,981.88,707.56
2018,7,8,11,0,937.0,100.0,2.4,27.3,964.0,960.13,691.52
2018,7,8,11,15,939.5,100.5,2.35,27.6,980.5,932.8,672.31
2018,7,8,11,30,942.0,101.0,2.3,27.9,997.0,902.4,651.26
2018,7,8,11,45,944.0,101.5,2.3,28.2,1007.0,868.67,628.53
2018,7,8,12,0,946.0,102.0,2.3,28.5,1017.0,832.23,604.0
2018,7,8,12,15,946.0,102.0,2.25,28.7,1019.0,791.4,576.38
2018,7,8,12,30,946.0,102.0,2.2,28.9,1021.0,748.48,546.04
2018,7,8,12,45,945.5,102.0,2.15,29.1,1016.0,703.35,512.89
2018,7,8,13,0,945.0,102.0,2.1,29.3,1011.0,656.56,477.87
2018,7,8,13,15,942.5,101.5,2.1,29.4,998.0,606.77,440.36
2018,7,8,13,30,940.0,101.0,2.1,29.5,985.0,555.84,400.97
2018,7,8,13,45,936.5,100.0,2.05,29.6,965.0,503.13,359.0
2018,7,8,14,0,933.0,99.0,2.0,29.7,945.0,449.74,315.4
2018,7,8,14,15,928.0,98.0,2.0,29.7,918.5,395.34,270.3
2018,7,8,14,30,923.0,97.0,2.0,29.7,892.0,340.82,224.38
2018,7,8,14,45,916.0,95.5,2.0,29.65,859.0,285.59,178.13
2018,7,8,15,0,909.0,94.0,2.0,29.6,826.0,230.87,133.94
2018,7,8,15,15,900.0,92.5,2.0,29.45,787.5,176.63,94.67
2018,7,8,15,30,891.0,91.0,2.0,29.3,749.0,123.51,65.34
2018,7,8,15,45,878.5,88.5,2.0,29.2,705.0,76.53,57.31
2018,7,8,16,0,866.0,86.0,2.0,29.1,661.0,75.27,56.52
2018,7,8,16,15,850.0,84.0,1.95,28.8,614.0,74.11,55.81
2018,7,8,16,30,834.0,82.0,1.9,28.5,567.0,72.82,55.01
2018,7,8,16,45,814.5,78.5,1.9,28.2,517.0,61.94,46.24
2018,7,8,17,0,795.0,75.0,1.9,27.9,467.0,60.15,45.0
2018,7,8,17,15,767.0,72.0,1.75,27.3,415.5,58.53,43.92
2018,7,8,17,30,739.0,69.0,1.6,26.7,364.0,56.88,42.79
2018,7,8,17,45,700.0,64.0,1.45,26.1,312.0,53.5,40.15
2018,7,8,18,0,661.0,59.0,1.3,25.5,260.0,50.04,37.36
2018,7,8,18,15,604.5,54.0,1.3,25.5,211.0,42.6,30.95
2018,7,8,18,30,548.0,49.0,1.3,25.5,162.0,39.23,27.87
2018,7,8,18,45,461.5,41.0,1.1,23.4,118.0,33.23,22.61
2018,7,8,19,0,375.0,33.0,0.9,21.3,74.0,27.19,16.81
2018,7,8,19,15,241.0,22.5,0.9,20.9,44.0,18.73,2.84
2018,7,8,19,30,107.0,12.0,0.9,20.5,14.0,10.24,0.0
2018,7,8,19,45,53.5,6.0,0.95,20.1,7.0,0.0,0.0
2018,7,8,20,0,0.0,0.0,1.0,19.7,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,1.0,19.45,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,1.0,18.8,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,0.95,18.55,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,0.9,18.3,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,0.85,16.55,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,0.8,15.85,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,0.8,15.55,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,0.8,15.25,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,0.8,14.95,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,0.8,14.25,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,0.8,13.95,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,7,9,4,45,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,7,9,5,0,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,7,9,5,15,109.0,10.5,1.0,14.95,16.5,77.83,0.0
2018,7,9,5,30,218.0,21.0,1.2,15.7,33.0,200.53,0.62
2018,7,9,5,45,341.5,30.5,1.4,16.5,71.0,328.91,252.38
2018,7,9,6,0,465.0,40.0,1.6,17.3,109.0,447.26,358.58
2018,7,9,6,15,540.0,47.0,1.6,18.1,156.5,532.83,428.22
2018,7,9,6,30,615.0,54.0,1.6,18.9,204.0,622.5,496.73
2018,7,9,6,45,664.5,58.5,1.6,19.75,255.5,683.98,540.57
2018,7,9,7,0,714.0,63.0,1.6,20.6,307.0,753.2,587.54
2018,7,9,7,15,747.5,67.0,1.65,21.4,359.5,807.23,622.12
2018,7,9,7,30,781.0,71.0,1.7,22.2,412.0,860.29,654.79
2018,7,9,7,45,805.5,74.0,1.75,22.95,463.5,901.95,678.85
2018,7,9,8,0,830.0,77.0,1.8,23.7,515.0,941.58,701.07
2018,7,9,8,15,848.5,80.0,1.8,24.25,565.5,961.57,709.97
2018,7,9,8,30,867.0,83.0,1.8,24.8,616.0,990.01,724.46
2018,7,9,8,45,881.5,85.0,1.8,25.35,662.5,1010.23,733.46
2018,7,9,9,0,896.0,87.0,1.8,25.9,709.0,1027.3,740.54
2018,7,9,9,15,905.0,90.0,1.8,26.35,751.0,1036.6,743.11
2018,7,9,9,30,914.0,93.0,1.8,26.8,793.0,1042.39,743.7
2018,7,9,9,45,919.0,96.5,1.75,27.3,829.0,1041.09,739.22
2018,7,9,10,0,924.0,100.0,1.7,27.8,865.0,1036.16,732.73
2018,7,9,10,15,929.5,101.5,1.7,28.15,895.5,1025.98,724.38
2018,7,9,10,30,935.0,103.0,1.7,28.5,926.0,1012.26,714.05
2018,7,9,10,45,940.0,103.5,1.65,28.9,950.5,993.55,700.0
2018,7,9,11,0,945.0,104.0,1.6,29.3,975.0,971.43,684.04
2018,7,9,11,15,948.5,104.5,1.55,29.6,992.5,944.64,665.61
2018,7,9,11,30,952.0,105.0,1.5,29.9,1010.0,914.69,645.35
2018,7,9,11,45,954.0,105.5,1.45,30.25,1020.0,880.49,622.37
2018,7,9,12,0,956.0,106.0,1.4,30.6,1030.0,843.56,597.72
2018,7,9,12,15,956.5,105.5,1.35,30.8,1032.0,802.17,570.56
2018,7,9,12,30,957.0,105.0,1.3,31.0,1034.0,758.65,540.7
2018,7,9,12,45,955.0,104.5,1.25,31.2,1027.5,711.58,507.23
2018,7,9,13,0,953.0,104.0,1.2,31.4,1021.0,662.98,472.03
2018,7,9,13,15,951.0,103.5,1.15,31.5,1008.0,613.01,435.22
2018,7,9,13,30,949.0,103.0,1.1,31.6,995.0,561.84,396.55
2018,7,9,13,45,945.5,102.0,1.1,31.75,975.0,508.59,355.55
2018,7,9,14,0,942.0,101.0,1.1,31.9,955.0,454.66,312.83
2018,7,9,14,15,936.5,99.5,1.05,31.9,927.5,399.19,267.92
2018,7,9,14,30,931.0,98.0,1.0,31.9,900.0,343.67,222.23
2018,7,9,14,45,922.5,97.0,1.0,31.9,865.5,287.9,176.63
2018,7,9,15,0,914.0,96.0,1.0,31.9,831.0,232.8,133.1
2018,7,9,15,15,904.0,94.0,1.0,31.8,791.5,177.77,94.04
2018,7,9,15,30,894.0,92.0,1.0,31.7,752.0,123.99,64.87
2018,7,9,15,45,882.0,89.5,0.95,31.6,708.0,77.21,57.17
2018,7,9,16,0,870.0,87.0,0.9,31.5,664.0,75.96,56.43
2018,7,9,16,15,853.0,84.5,0.9,31.35,616.0,74.48,55.44
2018,7,9,16,30,836.0,82.0,0.9,31.2,568.0,72.86,54.35
2018,7,9,16,45,814.0,79.0,0.85,31.05,517.0,62.28,45.92
2018,7,9,17,0,792.0,76.0,0.8,30.9,466.0,60.83,44.94
2018,7,9,17,15,763.5,73.0,0.75,30.3,414.5,59.24,43.91
2018,7,9,17,30,735.0,70.0,0.7,29.7,363.0,57.61,42.83
2018,7,9,17,45,695.0,65.5,0.65,29.05,311.0,54.66,40.59
2018,7,9,18,0,655.0,61.0,0.6,28.4,259.0,47.45,34.69
2018,7,9,18,15,597.5,55.0,0.6,28.4,209.5,43.34,31.17
2018,7,9,18,30,540.0,49.0,0.6,28.4,160.0,39.2,27.47
2018,7,9,18,45,450.0,41.5,0.7,26.95,116.5,33.62,22.55
2018,7,9,19,0,360.0,34.0,0.8,25.5,73.0,28.06,17.12
2018,7,9,19,15,228.0,22.5,0.8,25.2,43.0,18.73,2.25
2018,7,9,19,30,96.0,11.0,0.8,24.9,13.0,9.39,0.0
2018,7,9,19,45,48.0,5.5,0.85,24.55,6.5,0.0,0.0
2018,7,9,20,0,0.0,0.0,0.9,24.2,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,0.85,24.05,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,0.8,23.9,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,0.8,23.75,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,0.8,23.6,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,0.7,23.4,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,0.65,23.3,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,0.6,23.2,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,0.55,23.05,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,0.5,22.9,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,0.5,22.7,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,0.55,22.2,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,0.6,21.9,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,0.65,21.65,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,0.8,20.6,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,0.85,20.25,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,0.9,19.9,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,0.9,19.55,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,0.9,19.2,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,0.9,18.9,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,0.9,18.6,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,0.85,18.45,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,0.8,17.65,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,0.8,17.75,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,7,10,4,45,0.0,0.0,0.8,18.05,0.0,0.0,0.0
2018,7,10,5,0,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,7,10,5,15,77.5,10.5,0.95,18.95,14.5,57.87,0.0
2018,7,10,5,30,155.0,21.0,1.1,19.7,29.0,158.13,0.0
2018,7,10,5,45,261.0,33.5,1.25,20.45,64.0,273.32,205.43
2018,7,10,6,0,367.0,46.0,1.4,21.2,99.0,379.01,300.84
2018,7,10,6,15,440.0,55.0,1.35,21.95,144.0,462.93,368.71
2018,7,10,6,30,513.0,64.0,1.3,22.7,189.0,550.56,435.37
2018,7,10,6,45,562.5,71.5,1.25,23.5,238.0,619.19,484.2
2018,7,10,7,0,612.0,79.0,1.2,24.3,287.0,688.93,531.08
2018,7,10,7,15,649.0,85.0,1.4,25.25,338.0,745.78,568.8
2018,7,10,7,30,686.0,91.0,1.6,26.2,389.0,802.12,605.0
2018,7,10,7,45,714.0,95.0,1.8,27.15,439.5,846.16,631.86
2018,7,10,8,0,742.0,99.0,2.0,28.1,490.0,882.64,653.17
2018,7,10,8,15,763.5,103.0,2.0,28.5,539.0,916.95,672.21
2018,7,10,8,30,785.0,107.0,2.0,28.9,588.0,948.71,689.32
2018,7,10,8,45,802.0,109.5,2.05,29.35,633.5,971.31,700.82
2018,7,10,9,0,819.0,112.0,2.1,29.8,679.0,990.87,710.47
2018,7,10,9,15,832.5,114.0,2.05,30.15,721.0,1003.06,714.68
2018,7,10,9,30,846.0,116.0,2.0,30.5,763.0,999.13,708.95
2018,7,10,9,45,856.5,117.5,1.95,30.85,799.5,1001.1,707.26
2018,7,10,10,0,867.0,119.0,1.9,31.2,836.0,999.66,703.52
2018,7,10,10,15,874.0,120.5,1.85,31.5,866.5,991.3,695.82
2018,7,10,10,30,881.0,122.0,1.8,31.8,897.0,979.52,686.25
2018,7,10,10,45,865.5,134.0,1.7,32.1,912.5,953.16,667.23
2018,7,10,11,0,850.0,146.0,1.6,32.4,928.0,923.73,646.59
2018,7,10,11,15,874.5,135.5,1.55,32.6,953.5,907.41,635.11
2018,7,10,11,30,899.0,125.0,1.5,32.8,979.0,887.32,621.26
2018,7,10,11,45,892.0,130.5,1.45,33.05,985.0,851.19,597.35
2018,7,10,12,0,885.0,136.0,1.4,33.3,991.0,812.83,572.16
2018,7,10,12,15,884.5,136.0,1.35,33.45,992.5,773.14,546.02
2018,7,10,12,30,884.0,136.0,1.3,33.6,994.0,731.61,517.1
2018,7,10,12,45,891.5,131.0,1.25,33.75,992.0,690.03,487.72
2018,7,10,13,0,899.0,126.0,1.2,33.9,990.0,646.4,456.27
2018,7,10,13,15,896.5,125.0,1.2,33.95,977.0,598.02,421.33
2018,7,10,13,30,894.0,124.0,1.2,34.0,964.0,548.61,384.66
2018,7,10,13,45,889.5,123.0,1.2,34.05,944.0,497.42,345.63
2018,7,10,14,0,885.0,122.0,1.2,34.1,924.0,445.73,305.09
2018,7,10,14,15,878.5,120.5,1.15,34.1,896.5,392.7,262.5
2018,7,10,14,30,872.0,119.0,1.1,34.1,869.0,339.76,219.34
2018,7,10,14,45,863.5,117.0,1.1,34.05,836.0,286.32,176.14
2018,7,10,15,0,855.0,115.0,1.1,34.0,803.0,233.59,134.94
2018,7,10,15,15,844.5,113.0,1.05,33.85,764.5,181.49,98.37
2018,7,10,15,30,834.0,111.0,1.0,33.7,726.0,130.68,71.14
2018,7,10,15,45,820.5,108.0,1.0,33.6,683.0,75.74,55.5
2018,7,10,16,0,807.0,105.0,1.0,33.5,640.0,75.32,55.43
2018,7,10,16,15,789.0,102.5,0.95,33.3,593.5,75.04,55.42
2018,7,10,16,30,771.0,100.0,0.9,33.1,547.0,74.7,55.38
2018,7,10,16,45,748.0,96.0,0.85,32.9,497.5,73.17,54.38
2018,7,10,17,0,725.0,92.0,0.8,32.7,448.0,71.53,53.29
2018,7,10,17,15,694.0,87.0,0.75,32.2,397.0,63.05,46.65
2018,7,10,17,30,663.0,82.0,0.7,31.7,346.0,60.58,44.89
2018,7,10,17,45,621.5,76.5,0.6,31.2,296.0,57.54,42.59
2018,7,10,18,0,580.0,71.0,0.5,30.7,246.0,54.43,40.14
2018,7,10,18,15,521.5,63.0,0.5,30.7,198.0,49.13,35.66
2018,7,10,18,30,463.0,55.0,0.5,30.7,150.0,43.7,30.9
2018,7,10,18,45,377.0,45.5,0.45,29.9,108.5,36.74,24.78
2018,7,10,19,0,291.0,36.0,0.4,29.1,67.0,29.66,18.06
2018,7,10,19,15,176.0,22.5,0.4,28.8,38.5,17.55,1.16
2018,7,10,19,30,61.0,9.0,0.4,28.5,10.0,7.68,0.0
2018,7,10,19,45,30.5,4.5,0.45,28.2,5.0,0.0,0.0
2018,7,10,20,0,0.0,0.0,0.5,27.9,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,0.5,27.5,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,0.5,27.1,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,0.55,26.7,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,0.6,26.3,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,0.6,25.9,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,0.6,25.5,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,0.65,25.15,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,0.7,24.8,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,0.7,24.45,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,0.7,24.1,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,0.65,23.75,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,0.6,23.4,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,0.6,23.2,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,0.6,22.75,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,0.6,22.3,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,0.6,22.1,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,0.6,21.95,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,0.6,21.8,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,0.6,21.65,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,0.65,21.4,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,0.7,21.3,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,0.7,21.2,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,0.7,21.05,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,0.75,20.9,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,0.8,20.8,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,0.8,20.75,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,0.8,20.7,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,0.8,20.8,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,0.8,20.9,0.0,0.0,0.0
2018,7,11,4,45,0.0,0.0,0.8,20.95,0.0,0.0,0.0
2018,7,11,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2018,7,11,5,15,57.5,10.0,0.95,21.7,13.0,44.78,0.0
2018,7,11,5,30,115.0,20.0,1.1,22.4,26.0,128.74,0.0
2018,7,11,5,45,196.0,32.5,1.25,23.05,55.5,225.51,166.46
2018,7,11,6,0,277.0,45.0,1.4,23.7,85.0,307.04,242.07
2018,7,11,6,15,358.0,57.0,1.3,24.4,130.0,394.82,313.82
2018,7,11,6,30,439.0,69.0,1.2,25.1,175.0,494.47,389.83
2018,7,11,6,45,457.5,81.5,1.15,25.8,215.0,532.62,416.87
2018,7,11,7,0,476.0,94.0,1.1,26.5,255.0,576.76,446.92
2018,7,11,7,15,508.5,104.5,1.1,27.5,302.5,639.99,488.69
2018,7,11,7,30,541.0,115.0,1.1,28.5,350.0,694.44,522.39
2018,7,11,7,45,610.5,113.0,1.15,29.5,409.0,768.96,568.85
2018,7,11,8,0,680.0,111.0,1.2,30.5,468.0,843.04,613.06
2018,7,11,8,15,701.5,116.0,1.15,31.0,515.5,877.35,630.32
2018,7,11,8,30,723.0,121.0,1.1,31.5,563.0,909.36,646.16
2018,7,11,8,45,738.5,125.5,1.1,31.95,607.5,925.33,652.69
2018,7,11,9,0,754.0,130.0,1.1,32.4,652.0,945.38,661.95
2018,7,11,9,15,712.0,159.0,1.1,32.7,676.0,939.06,655.43
2018,7,11,9,30,670.0,188.0,1.1,33.0,700.0,921.25,642.37
2018,7,11,9,45,584.0,246.0,1.1,33.3,708.0,883.71,616.08
2018,7,11,10,0,498.0,304.0,1.1,33.6,716.0,839.37,584.5
2018,7,11,10,15,608.5,256.0,1.15,33.8,778.0,889.96,618.25
2018,7,11,10,30,719.0,208.0,1.2,34.0,840.0,931.09,643.66
2018,7,11,10,45,763.5,186.0,1.25,34.25,873.5,920.43,636.01
2018,7,11,11,0,808.0,164.0,1.3,34.5,907.0,915.15,632.33
2018,7,11,11,15,812.5,165.0,1.3,34.6,924.0,891.24,616.97
2018,7,11,11,30,817.0,166.0,1.3,34.7,941.0,864.35,600.0
2018,7,11,11,45,773.0,194.5,1.35,34.85,934.0,818.61,571.52
2018,7,11,12,0,729.0,223.0,1.4,35.0,927.0,778.33,544.5
2018,7,11,12,15,762.5,203.0,1.45,35.1,941.0,744.31,522.98
2018,7,11,12,30,796.0,183.0,1.5,35.2,955.0,713.11,502.4
2018,7,11,12,45,808.0,174.0,1.55,35.3,954.0,672.54,474.7
2018,7,11,13,0,820.0,165.0,1.6,35.4,953.0,629.87,444.84
2018,7,11,13,15,817.0,163.5,1.65,35.4,940.0,582.33,410.82
2018,7,11,13,30,814.0,162.0,1.7,35.4,927.0,534.05,375.26
2018,7,11,13,45,804.0,164.0,1.7,35.45,906.0,484.48,337.46
2018,7,11,14,0,794.0,166.0,1.7,35.5,885.0,435.14,298.84
2018,7,11,14,15,787.0,163.5,1.7,35.4,858.5,384.23,258.42
2018,7,11,14,30,780.0,161.0,1.7,35.3,832.0,333.73,217.66
2018,7,11,14,45,776.0,155.0,1.7,35.25,801.0,282.21,176.11
2018,7,11,15,0,772.0,149.0,1.7,35.2,770.0,231.17,136.27
2018,7,11,15,15,661.5,185.5,1.7,35.0,699.0,185.42,108.23
2018,7,11,15,30,551.0,222.0,1.7,34.8,628.0,162.47,102.57
2018,7,11,15,45,318.5,220.0,1.65,34.6,451.5,126.38,95.33
2018,7,11,16,0,86.0,218.0,1.6,34.4,275.0,148.62,113.21
2018,7,11,16,15,43.5,150.0,1.55,34.15,179.0,115.1,87.13
2018,7,11,16,30,1.0,82.0,1.5,33.9,83.0,68.17,49.91
2018,7,11,16,45,18.5,80.5,1.4,33.6,90.0,65.43,47.98
2018,7,11,17,0,36.0,79.0,1.3,33.3,97.0,64.57,47.52
2018,7,11,17,15,112.0,108.0,1.2,32.85,154.5,82.26,62.26
2018,7,11,17,30,188.0,137.0,1.1,32.4,212.0,96.59,74.27
2018,7,11,17,45,169.0,124.5,1.0,31.9,184.5,92.4,71.15
2018,7,11,18,0,150.0,112.0,0.9,31.4,157.0,83.31,63.89
2018,7,11,18,15,125.5,92.5,0.9,31.4,125.5,69.67,52.53
2018,7,11,18,30,101.0,73.0,0.9,31.4,94.0,55.74,40.72
2018,7,11,18,45,74.5,54.5,0.8,30.0,67.5,42.19,29.22
2018,7,11,19,0,48.0,36.0,0.7,28.6,41.0,28.41,17.05
2018,7,11,19,15,24.5,20.5,0.7,28.4,23.0,16.5,0.24
2018,7,11,19,30,1.0,5.0,0.7,28.2,5.0,4.27,0.0
2018,7,11,19,45,0.5,2.5,0.7,28.0,2.5,0.0,0.0
2018,7,11,20,0,0.0,0.0,0.7,27.8,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,0.65,27.6,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,0.6,27.4,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,0.6,27.25,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,0.6,27.1,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,0.6,26.85,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,0.6,26.6,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,0.6,26.35,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,0.6,26.1,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,0.65,25.8,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,0.7,25.25,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,0.8,24.8,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,0.9,24.6,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,0.95,24.4,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,1.0,24.2,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,1.1,23.8,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,1.15,23.65,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,1.3,23.35,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,1.4,23.2,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,1.45,23.1,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,1.5,22.9,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,1.5,22.8,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,1.55,22.75,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,1.6,22.7,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,1.55,22.65,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,1.5,22.6,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,1.4,22.4,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,1.45,22.4,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,1.5,22.4,0.0,0.0,0.0
2018,7,12,4,45,0.0,0.0,1.55,22.4,0.0,0.0,0.0
2018,7,12,5,0,0.0,0.0,1.6,22.4,0.0,0.0,0.0
2018,7,12,5,15,16.5,8.0,1.7,22.6,9.0,17.22,0.0
2018,7,12,5,30,33.0,16.0,1.8,22.8,18.0,45.67,0.0
2018,7,12,5,45,93.0,36.0,1.95,22.95,48.0,143.04,103.5
2018,7,12,6,0,153.0,56.0,2.1,23.1,78.0,216.4,170.66
2018,7,12,6,15,153.5,70.5,2.15,23.4,100.0,235.7,188.94
2018,7,12,6,30,154.0,85.0,2.2,23.7,122.0,255.57,206.17
2018,7,12,6,45,222.5,106.5,2.3,23.95,174.0,344.77,278.52
2018,7,12,7,0,291.0,128.0,2.4,24.2,226.0,436.83,350.46
2018,7,12,7,15,305.5,144.5,2.4,24.75,262.5,474.5,377.26
2018,7,12,7,30,320.0,161.0,2.4,25.3,299.0,511.77,403.15
2018,7,12,7,45,391.0,168.5,2.4,25.85,358.5,614.12,476.68
2018,7,12,8,0,462.0,176.0,2.4,26.4,418.0,696.52,533.35
2018,7,12,8,15,345.5,214.0,2.35,27.0,405.0,605.01,462.0
2018,7,12,8,30,229.0,252.0,2.3,27.6,392.0,531.55,403.73
2018,7,12,8,45,216.0,276.0,2.25,28.2,416.0,519.89,393.13
2018,7,12,9,0,203.0,300.0,2.2,28.8,440.0,529.04,396.81
2018,7,12,9,15,387.5,266.5,2.15,29.25,554.5,717.46,530.0
2018,7,12,9,30,572.0,233.0,2.1,29.7,669.0,868.41,630.25
2018,7,12,9,45,616.5,226.5,2.05,30.2,717.5,897.27,645.32
2018,7,12,10,0,661.0,220.0,2.0,30.7,766.0,922.31,658.54
2018,7,12,10,15,670.0,224.5,1.9,31.0,795.5,919.6,653.72
2018,7,12,10,30,679.0,229.0,1.8,31.3,825.0,913.66,647.25
2018,7,12,10,45,685.0,232.5,1.75,31.6,848.0,900.68,636.81
2018,7,12,11,0,691.0,236.0,1.7,31.9,871.0,884.59,624.55
2018,7,12,11,15,685.5,242.5,1.65,32.05,882.5,858.0,605.88
2018,7,12,11,30,680.0,249.0,1.6,32.2,894.0,828.97,585.73
2018,7,12,11,45,692.5,246.5,1.55,32.4,909.0,804.67,568.79
2018,7,12,12,0,705.0,244.0,1.5,32.6,924.0,777.48,549.79
2018,7,12,12,15,708.5,239.0,1.55,32.7,924.0,738.85,524.25
2018,7,12,12,30,712.0,234.0,1.6,32.8,924.0,698.58,497.17
2018,7,12,12,45,587.5,290.0,1.6,32.9,857.5,619.44,441.7
2018,7,12,13,0,463.0,346.0,1.6,33.0,791.0,553.46,394.72
2018,7,12,13,15,315.5,402.0,1.65,32.95,703.5,483.35,345.08
2018,7,12,13,30,168.0,458.0,1.7,32.9,616.0,430.14,307.33
2018,7,12,13,45,226.5,430.0,1.75,32.9,638.0,421.09,300.41
2018,7,12,14,0,285.0,402.0,1.8,32.9,660.0,396.17,281.21
2018,7,12,14,15,491.0,302.0,1.8,32.8,730.5,371.87,258.52
2018,7,12,14,30,697.0,202.0,1.8,32.7,801.0,330.09,219.84
2018,7,12,14,45,709.5,189.0,1.85,32.65,778.5,281.23,179.76
2018,7,12,15,0,722.0,176.0,1.9,32.6,756.0,231.33,139.98
2018,7,12,15,15,708.0,173.0,1.9,32.4,719.0,183.24,106.09
2018,7,12,15,30,694.0,170.0,1.9,32.2,682.0,137.09,80.79
2018,7,12,15,45,675.5,166.5,1.95,32.05,640.0,99.2,74.8
2018,7,12,16,0,657.0,163.0,2.0,31.9,598.0,100.12,75.86
2018,7,12,16,15,635.5,157.5,2.0,31.65,553.0,99.65,75.78
2018,7,12,16,30,614.0,152.0,2.0,31.4,508.0,99.02,75.61
2018,7,12,16,45,586.5,145.5,2.0,31.15,460.5,97.48,74.69
2018,7,12,17,0,559.0,139.0,2.0,30.9,413.0,95.77,73.65
2018,7,12,17,15,526.0,130.0,1.9,30.45,365.0,90.38,69.62
2018,7,12,17,30,493.0,121.0,1.8,30.0,317.0,85.44,65.9
2018,7,12,17,45,450.5,110.0,1.7,29.55,269.5,78.84,60.7
2018,7,12,18,0,408.0,99.0,1.6,29.1,222.0,71.98,55.15
2018,7,12,18,15,345.0,86.0,1.6,29.1,176.0,63.31,47.8
2018,7,12,18,30,282.0,73.0,1.6,29.1,130.0,54.39,40.03
2018,7,12,18,45,216.5,56.5,1.3,27.55,93.0,42.64,29.92
2018,7,12,19,0,151.0,40.0,1.0,26.0,56.0,30.91,19.24
2018,7,12,19,15,87.0,24.0,1.0,25.7,32.0,18.76,0.44
2018,7,12,19,30,23.0,8.0,1.0,25.4,8.0,6.83,0.0
2018,7,12,19,45,11.5,4.0,1.05,25.1,4.0,0.0,0.0
