Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,12,20,0,0.0,0.0,1.1,24.8,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,1.05,24.55,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,1.0,24.3,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,1.0,24.1,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,1.0,23.9,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,1.0,23.7,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,0.95,23.25,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,0.9,22.85,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,0.9,22.7,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,0.9,22.3,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,0.9,22.15,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,0.85,21.85,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,0.8,21.7,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,0.8,21.3,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,0.8,21.15,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,0.8,20.85,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,0.8,20.7,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,0.8,20.55,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,0.8,20.4,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,0.8,20.35,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,0.8,20.3,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,0.85,20.2,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,0.9,20.1,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,0.9,19.9,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,0.95,19.8,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,1.0,19.7,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,1.1,19.7,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,1.2,19.7,0.0,0.0,0.0
2018,7,13,4,45,0.0,0.0,1.3,19.7,0.0,0.0,0.0
2018,7,13,5,0,0.0,0.0,1.4,19.7,0.0,0.0,0.0
2018,7,13,5,15,29.0,8.0,1.5,20.1,9.5,25.07,0.0
2018,7,13,5,30,58.0,16.0,1.6,20.5,19.0,70.67,0.0
2018,7,13,5,45,75.5,25.0,1.7,20.9,33.0,105.44,75.32
2018,7,13,6,0,93.0,34.0,1.8,21.3,47.0,129.08,101.38
2018,7,13,6,15,46.5,38.0,1.85,21.85,44.5,82.69,64.1
2018,7,13,6,30,0.0,42.0,1.9,22.4,42.0,34.71,23.23
2018,7,13,6,45,0.5,60.5,1.95,23.0,60.5,50.82,36.63
2018,7,13,7,0,1.0,79.0,2.0,23.6,79.0,68.75,51.28
2018,7,13,7,15,8.5,111.5,1.95,24.2,115.0,108.05,83.32
2018,7,13,7,30,16.0,144.0,1.9,24.8,151.0,147.8,114.93
2018,7,13,7,45,25.0,168.0,1.9,25.45,180.5,196.06,152.52
2018,7,13,8,0,34.0,192.0,1.9,26.1,210.0,229.32,177.58
2018,7,13,8,15,47.0,216.0,1.85,26.65,243.5,266.23,205.14
2018,7,13,8,30,60.0,240.0,1.8,27.2,277.0,302.81,231.83
2018,7,13,8,45,80.5,266.0,1.75,27.75,319.5,348.82,265.2
2018,7,13,9,0,101.0,292.0,1.7,28.3,362.0,394.16,297.25
2018,7,13,9,15,116.5,319.5,1.7,28.7,405.0,456.94,340.93
2018,7,13,9,30,132.0,347.0,1.7,29.1,448.0,496.36,367.28
2018,7,13,9,45,229.0,354.0,1.7,29.55,539.0,614.81,450.01
2018,7,13,10,0,326.0,361.0,1.7,30.0,630.0,708.75,512.83
2018,7,13,10,15,405.0,348.0,1.7,30.3,694.5,777.23,557.16
2018,7,13,10,30,484.0,335.0,1.7,30.6,759.0,825.2,587.72
2018,7,13,10,45,530.0,322.5,1.7,30.85,799.0,837.61,594.78
2018,7,13,11,0,576.0,310.0,1.7,31.1,839.0,846.0,599.53
2018,7,13,11,15,603.5,300.0,1.7,31.35,863.5,836.32,592.41
2018,7,13,11,30,631.0,290.0,1.7,31.6,888.0,822.75,582.93
2018,7,13,11,45,694.5,251.5,1.7,31.8,916.0,810.69,575.44
2018,7,13,12,0,758.0,213.0,1.7,32.0,944.0,792.52,563.71
2018,7,13,12,15,754.5,217.0,1.7,32.1,946.0,754.82,537.8
2018,7,13,12,30,751.0,221.0,1.7,32.2,948.0,715.44,510.53
2018,7,13,12,45,729.0,234.0,1.7,32.3,937.0,669.56,478.2
2018,7,13,13,0,707.0,247.0,1.7,32.4,926.0,623.83,445.41
2018,7,13,13,15,698.5,250.0,1.7,32.45,913.0,579.01,412.81
2018,7,13,13,30,690.0,253.0,1.7,32.5,900.0,534.18,379.39
2018,7,13,13,45,649.0,268.5,1.7,32.55,867.0,483.29,341.15
2018,7,13,14,0,608.0,284.0,1.7,32.6,834.0,435.91,304.91
2018,7,13,14,15,448.0,333.0,1.65,32.55,731.5,376.33,262.22
2018,7,13,14,30,288.0,382.0,1.6,32.5,629.0,337.42,236.1
2018,7,13,14,45,295.5,361.0,1.6,32.45,606.0,303.35,210.01
2018,7,13,15,0,303.0,340.0,1.6,32.4,583.0,269.17,184.21
2018,7,13,15,15,316.0,311.5,1.6,32.25,554.0,231.46,157.08
2018,7,13,15,30,329.0,283.0,1.6,32.1,525.0,193.26,132.91
2018,7,13,15,45,475.5,228.5,1.55,31.95,555.0,134.34,102.64
2018,7,13,16,0,622.0,174.0,1.5,31.8,585.0,106.4,80.81
2018,7,13,16,15,646.0,154.0,1.5,31.5,553.5,97.63,74.15
2018,7,13,16,30,670.0,134.0,1.5,31.2,522.0,88.08,66.76
2018,7,13,16,45,644.5,128.0,1.5,30.9,473.5,86.37,65.69
2018,7,13,17,0,619.0,122.0,1.5,30.6,425.0,84.49,64.48
2018,7,13,17,15,542.0,121.5,1.35,30.0,365.0,85.86,66.0
2018,7,13,17,30,465.0,121.0,1.2,29.4,305.0,85.14,65.78
2018,7,13,17,45,440.0,107.0,1.1,28.85,261.0,76.72,59.08
2018,7,13,18,0,415.0,93.0,1.0,28.3,217.0,67.9,51.89
2018,7,13,18,15,348.5,80.5,1.0,28.3,171.0,59.45,44.71
2018,7,13,18,30,282.0,68.0,1.0,28.3,125.0,50.79,37.15
2018,7,13,18,45,203.0,52.5,0.85,26.4,87.5,39.64,27.57
2018,7,13,19,0,124.0,37.0,0.7,24.5,50.0,28.72,17.57
2018,7,13,19,15,69.5,22.0,0.75,24.15,28.5,17.28,0.0
2018,7,13,19,30,15.0,7.0,0.8,23.8,7.0,5.97,0.0
2018,7,13,19,45,7.5,3.5,0.8,23.45,3.5,0.0,0.0
2018,7,13,20,0,0.0,0.0,0.8,23.1,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,0.8,22.9,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,0.8,22.7,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,0.8,22.3,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,0.8,22.15,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,0.75,21.8,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,0.7,21.45,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,0.7,21.3,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,0.7,21.15,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,0.7,20.85,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,0.7,20.55,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,0.7,20.25,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,0.7,19.95,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,0.7,19.8,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,0.7,19.7,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,0.65,19.45,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,0.6,19.3,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,0.6,19.2,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,0.6,19.1,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,0.6,18.9,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,0.6,18.8,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,0.6,18.7,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,0.6,18.6,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,0.7,18.55,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,7,14,4,45,0.0,0.0,0.85,18.7,0.0,0.0,0.0
2018,7,14,5,0,0.0,0.0,0.9,18.8,0.0,0.0,0.0
2018,7,14,5,15,24.5,8.5,0.95,19.25,9.5,22.65,0.0
2018,7,14,5,30,49.0,17.0,1.0,19.7,19.0,66.83,0.0
2018,7,14,5,45,122.5,35.5,1.1,20.2,50.0,164.73,118.99
2018,7,14,6,0,196.0,54.0,1.2,20.7,81.0,246.05,195.31
2018,7,14,6,15,268.5,69.0,1.2,21.55,122.5,342.01,274.47
2018,7,14,6,30,341.0,84.0,1.2,22.4,164.0,428.29,343.05
2018,7,14,6,45,400.0,94.5,1.15,23.2,211.0,500.99,397.95
2018,7,14,7,0,459.0,105.0,1.1,24.0,258.0,576.4,451.41
2018,7,14,7,15,502.5,114.0,1.0,24.7,307.5,637.49,491.53
2018,7,14,7,30,546.0,123.0,0.9,25.4,357.0,699.14,530.08
2018,7,14,7,45,497.5,146.5,0.85,26.1,380.5,690.18,519.46
2018,7,14,8,0,449.0,170.0,0.8,26.8,404.0,676.5,505.46
2018,7,14,8,15,550.5,160.5,0.8,27.35,475.5,768.93,565.87
2018,7,14,8,30,652.0,151.0,0.8,27.9,547.0,873.71,629.55
2018,7,14,8,45,678.0,154.0,0.8,28.4,594.0,904.78,644.66
2018,7,14,9,0,704.0,157.0,0.8,28.9,641.0,933.15,658.88
2018,7,14,9,15,701.5,166.5,0.8,29.3,674.5,936.98,658.2
2018,7,14,9,30,699.0,176.0,0.8,29.7,708.0,937.62,656.05
2018,7,14,9,45,728.5,171.5,0.8,30.1,749.5,951.91,662.42
2018,7,14,10,0,758.0,167.0,0.8,30.5,791.0,954.86,661.79
2018,7,14,10,15,760.0,170.5,0.8,30.8,816.0,944.07,653.41
2018,7,14,10,30,762.0,174.0,0.8,31.1,841.0,930.13,643.45
2018,7,14,10,45,613.5,246.5,0.8,31.35,793.5,847.06,589.95
2018,7,14,11,0,465.0,319.0,0.8,31.6,746.0,753.17,527.18
2018,7,14,11,15,523.0,297.5,0.75,31.85,786.0,762.6,533.58
2018,7,14,11,30,581.0,276.0,0.7,32.1,826.0,768.24,536.17
2018,7,14,11,45,675.0,236.0,0.7,32.35,881.5,781.36,544.75
2018,7,14,12,0,769.0,196.0,0.7,32.6,937.0,781.21,544.66
2018,7,14,12,15,788.5,185.0,0.7,32.75,946.5,749.27,523.31
2018,7,14,12,30,808.0,174.0,0.7,32.9,956.0,714.38,499.97
2018,7,14,12,45,734.5,211.0,0.65,33.05,919.0,655.28,458.71
2018,7,14,13,0,661.0,248.0,0.6,33.2,882.0,596.64,417.63
2018,7,14,13,15,530.0,312.0,0.6,33.3,816.0,534.38,373.9
2018,7,14,13,30,399.0,376.0,0.6,33.4,750.0,476.66,333.35
2018,7,14,13,45,360.5,391.0,0.6,33.45,723.5,446.55,311.55
2018,7,14,14,0,322.0,406.0,0.6,33.5,697.0,413.36,287.51
2018,7,14,14,15,314.0,385.5,0.6,33.45,662.5,372.05,257.66
2018,7,14,14,30,306.0,365.0,0.6,33.4,628.0,332.31,228.61
2018,7,14,14,45,373.5,321.5,0.6,33.35,630.0,287.33,193.14
2018,7,14,15,0,441.0,278.0,0.6,33.3,632.0,246.3,160.13
2018,7,14,15,15,492.0,249.0,0.6,33.2,626.0,205.28,129.54
2018,7,14,15,30,543.0,220.0,0.6,33.1,620.0,159.58,101.15
2018,7,14,15,45,619.5,181.0,0.6,32.95,611.0,106.91,80.29
2018,7,14,16,0,696.0,142.0,0.6,32.8,602.0,88.16,65.78
2018,7,14,16,15,623.0,153.5,0.6,32.55,542.5,96.95,73.14
2018,7,14,16,30,550.0,165.0,0.6,32.3,483.0,107.38,81.8
2018,7,14,16,45,609.0,134.0,0.6,32.05,456.5,89.96,68.11
2018,7,14,17,0,668.0,103.0,0.6,31.8,430.0,72.07,53.91
2018,7,14,17,15,604.5,102.0,0.6,31.3,372.5,72.51,54.63
2018,7,14,17,30,541.0,101.0,0.6,30.8,315.0,73.22,55.52
2018,7,14,17,45,518.5,89.5,0.6,30.25,270.5,66.47,50.19
2018,7,14,18,0,496.0,78.0,0.6,29.7,226.0,59.31,44.4
2018,7,14,18,15,454.0,67.5,0.6,29.7,183.0,52.41,38.55
2018,7,14,18,30,412.0,57.0,0.6,29.7,140.0,45.21,32.27
2018,7,14,18,45,328.0,46.5,0.6,27.85,100.5,35.77,24.17
2018,7,14,19,0,244.0,36.0,0.6,26.0,61.0,27.85,16.69
2018,7,14,19,15,144.5,22.0,0.6,25.6,35.0,17.13,0.0
2018,7,14,19,30,45.0,8.0,0.6,25.2,9.0,6.83,0.0
2018,7,14,19,45,22.5,4.0,0.65,24.75,4.5,0.0,0.0
2018,7,14,20,0,0.0,0.0,0.7,24.3,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,0.7,24.05,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,0.7,23.8,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,0.75,23.55,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,0.8,23.3,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,0.8,22.7,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,0.8,22.45,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,0.9,21.8,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,0.9,21.55,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,0.9,21.3,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,0.9,21.15,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,0.95,20.8,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,1.0,20.6,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,0.9,20.4,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,0.9,20.25,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,0.9,20.1,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,0.9,19.9,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,0.85,19.8,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,0.8,19.7,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,0.8,19.65,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,0.8,19.6,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,0.8,19.55,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,0.8,19.45,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,0.8,19.4,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,0.8,19.35,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,0.8,19.3,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,0.85,19.4,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2018,7,15,4,45,0.0,0.0,0.95,19.65,0.0,0.0,0.0
2018,7,15,5,0,0.0,0.0,1.0,19.8,0.0,0.0,0.0
2018,7,15,5,15,25.5,8.0,1.1,20.35,9.0,22.84,0.0
2018,7,15,5,30,51.0,16.0,1.2,20.9,18.0,47.78,0.0
2018,7,15,5,45,146.5,32.5,1.3,21.45,50.0,192.19,137.24
2018,7,15,6,0,242.0,49.0,1.4,22.0,82.0,288.08,227.4
2018,7,15,6,15,318.5,61.5,1.45,22.85,124.0,370.7,296.47
2018,7,15,6,30,395.0,74.0,1.5,23.7,166.0,458.94,366.36
2018,7,15,6,45,450.5,83.0,1.55,24.5,213.0,528.52,418.37
2018,7,15,7,0,506.0,92.0,1.6,25.3,260.0,608.86,475.79
2018,7,15,7,15,548.5,99.5,1.6,26.1,309.5,670.37,516.77
2018,7,15,7,30,591.0,107.0,1.6,26.9,359.0,731.73,556.04
2018,7,15,7,45,621.0,112.5,1.6,27.7,407.5,778.02,583.58
2018,7,15,8,0,651.0,118.0,1.6,28.5,456.0,822.88,609.43
2018,7,15,8,15,658.5,127.5,1.5,29.1,498.5,848.43,621.3
2018,7,15,8,30,666.0,137.0,1.4,29.7,541.0,871.33,631.29
2018,7,15,8,45,623.0,168.0,1.3,30.3,569.0,864.75,622.2
2018,7,15,9,0,580.0,199.0,1.2,30.9,597.0,852.85,610.17
2018,7,15,9,15,609.0,201.5,1.15,31.35,642.5,880.92,624.85
2018,7,15,9,30,638.0,204.0,1.1,31.8,688.0,905.96,636.91
2018,7,15,9,45,640.0,216.5,1.0,32.2,722.5,910.9,635.81
2018,7,15,10,0,642.0,229.0,0.9,32.6,757.0,912.62,632.8
2018,7,15,10,15,679.0,215.5,0.9,32.95,793.0,919.54,635.32
2018,7,15,10,30,716.0,202.0,0.9,33.3,829.0,922.39,635.2
2018,7,15,10,45,616.0,262.0,0.9,33.6,812.0,863.93,596.29
2018,7,15,11,0,516.0,322.0,0.9,33.9,795.0,802.6,554.97
2018,7,15,11,15,486.5,343.5,0.9,34.1,796.0,772.41,534.79
2018,7,15,11,30,457.0,365.0,0.9,34.3,797.0,740.91,513.4
2018,7,15,11,45,532.5,325.5,0.95,34.5,834.0,742.5,515.89
2018,7,15,12,0,608.0,286.0,1.0,34.7,871.0,736.54,512.98
2018,7,15,12,15,603.5,290.5,1.0,34.85,872.5,702.45,489.89
2018,7,15,12,30,599.0,295.0,1.0,35.0,874.0,667.17,465.98
2018,7,15,12,45,606.5,296.0,1.05,35.15,880.0,636.3,445.05
2018,7,15,13,0,614.0,297.0,1.1,35.3,886.0,603.87,422.48
2018,7,15,13,15,633.5,280.5,1.1,35.35,881.0,564.37,394.6
2018,7,15,13,30,653.0,264.0,1.1,35.4,876.0,522.81,364.47
2018,7,15,13,45,618.5,275.0,1.1,35.45,845.0,473.49,328.29
2018,7,15,14,0,584.0,286.0,1.1,35.5,814.0,427.2,293.69
2018,7,15,14,15,585.0,268.0,1.1,35.45,783.5,377.45,255.85
2018,7,15,14,30,586.0,250.0,1.1,35.4,753.0,327.88,217.45
2018,7,15,14,45,451.5,290.0,1.1,35.3,668.5,286.52,189.43
2018,7,15,15,0,317.0,330.0,1.1,35.2,584.0,265.54,178.35
2018,7,15,15,15,383.5,293.5,1.1,35.0,586.0,216.99,141.77
2018,7,15,15,30,450.0,257.0,1.1,34.8,588.0,173.55,113.65
2018,7,15,15,45,449.0,238.0,1.1,34.65,551.5,139.13,105.1
2018,7,15,16,0,448.0,219.0,1.1,34.5,515.0,131.79,99.79
2018,7,15,16,15,282.5,218.0,1.05,34.2,399.5,141.3,107.7
2018,7,15,16,30,117.0,217.0,1.0,33.9,284.0,148.87,114.1
2018,7,15,16,45,319.0,179.5,1.0,33.65,340.0,122.24,93.47
2018,7,15,17,0,521.0,142.0,1.0,33.4,396.0,96.52,73.31
2018,7,15,17,15,488.0,131.5,0.9,32.8,348.0,90.94,69.27
2018,7,15,17,30,455.0,121.0,0.8,32.2,300.0,85.08,64.88
2018,7,15,17,45,349.0,113.5,0.75,31.6,239.0,80.25,61.25
2018,7,15,18,0,243.0,106.0,0.7,31.0,178.0,77.69,59.35
2018,7,15,18,15,208.5,88.5,0.7,31.0,142.0,65.74,49.35
2018,7,15,18,30,174.0,71.0,0.7,31.0,106.0,53.45,38.86
2018,7,15,18,45,146.5,54.5,0.6,29.6,78.0,41.55,28.69
2018,7,15,19,0,119.0,38.0,0.5,28.2,50.0,29.37,17.62
2018,7,15,19,15,68.5,22.5,0.5,27.95,28.5,17.6,0.0
2018,7,15,19,30,18.0,7.0,0.5,27.7,7.0,5.97,0.0
2018,7,15,19,45,9.0,3.5,0.5,27.45,3.5,0.0,0.0
2018,7,15,20,0,0.0,0.0,0.5,27.2,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,0.5,27.05,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,0.5,26.9,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,0.5,26.7,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,0.5,26.5,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,0.5,26.35,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,0.5,26.2,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,0.5,26.05,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,0.5,25.9,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,0.5,25.75,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,0.5,25.6,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,0.5,25.45,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,0.5,25.3,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,0.5,25.15,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,0.5,24.85,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,0.5,24.7,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,0.5,24.6,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,0.5,24.5,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,0.5,24.35,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,0.5,24.2,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,0.45,24.1,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,0.4,23.85,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,0.4,23.7,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,0.4,23.6,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,0.4,23.4,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,0.4,23.3,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,0.4,23.2,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,0.4,23.1,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,0.4,22.9,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,0.4,22.9,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,0.4,22.9,0.0,0.0,0.0
2018,7,16,4,45,0.0,0.0,0.4,22.85,0.0,0.0,0.0
2018,7,16,5,0,0.0,0.0,0.4,22.8,0.0,0.0,0.0
2018,7,16,5,15,0.0,2.0,0.45,22.9,2.0,1.71,0.0
2018,7,16,5,30,0.0,4.0,0.5,23.0,4.0,3.41,0.0
2018,7,16,5,45,0.0,8.0,0.55,23.15,8.0,6.57,0.0
2018,7,16,6,0,0.0,12.0,0.6,23.3,12.0,9.86,2.32
2018,7,16,6,15,0.0,15.0,0.65,23.55,15.0,12.33,4.52
2018,7,16,6,30,0.0,18.0,0.7,23.8,18.0,14.81,6.66
2018,7,16,6,45,0.0,23.0,0.75,24.1,23.0,18.94,10.12
2018,7,16,7,0,0.0,28.0,0.8,24.4,28.0,23.09,13.54
2018,7,16,7,15,0.5,51.0,0.9,24.95,51.0,42.65,29.57
2018,7,16,7,30,1.0,74.0,1.0,25.5,74.0,62.33,45.4
2018,7,16,7,45,7.0,120.0,1.05,26.05,123.5,111.45,84.72
2018,7,16,8,0,13.0,166.0,1.1,26.6,173.0,162.71,124.59
2018,7,16,8,15,100.5,213.0,1.15,27.05,273.5,337.55,259.88
2018,7,16,8,30,188.0,260.0,1.2,27.5,374.0,478.06,362.21
2018,7,16,8,45,195.0,285.5,1.3,28.0,411.5,510.42,382.61
2018,7,16,9,0,202.0,311.0,1.4,28.5,449.0,541.37,402.57
2018,7,16,9,15,177.5,330.5,1.45,28.8,457.5,531.93,393.54
2018,7,16,9,30,153.0,350.0,1.5,29.1,466.0,521.42,384.17
2018,7,16,9,45,109.0,355.0,1.6,29.35,439.5,474.81,349.5
2018,7,16,10,0,65.0,360.0,1.7,29.6,413.0,408.82,301.11
2018,7,16,10,15,109.0,391.0,1.8,29.9,484.5,496.42,363.61
2018,7,16,10,30,153.0,422.0,1.9,30.2,556.0,560.83,407.92
2018,7,16,10,45,188.5,435.5,2.0,30.45,605.0,596.37,432.01
2018,7,16,11,0,224.0,449.0,2.1,30.7,654.0,628.93,453.98
2018,7,16,11,15,239.0,455.0,2.15,30.9,677.5,633.05,456.09
2018,7,16,11,30,254.0,461.0,2.2,31.1,701.0,644.56,463.23
2018,7,16,11,45,248.0,467.0,2.25,31.25,703.5,624.88,449.13
2018,7,16,12,0,242.0,473.0,2.3,31.4,706.0,604.37,434.63
2018,7,16,12,15,230.5,450.5,2.3,31.5,673.0,556.1,401.25
2018,7,16,12,30,219.0,428.0,2.3,31.6,640.0,509.37,368.71
2018,7,16,12,45,191.5,445.0,2.35,31.75,629.5,486.36,351.8
2018,7,16,13,0,164.0,462.0,2.4,31.9,619.0,464.66,335.71
2018,7,16,13,15,259.0,424.5,2.4,32.05,668.5,467.83,337.92
2018,7,16,13,30,354.0,387.0,2.4,32.2,718.0,467.4,336.31
2018,7,16,13,45,564.0,277.0,2.45,32.3,792.0,449.92,321.26
2018,7,16,14,0,774.0,167.0,2.5,32.4,866.0,426.37,298.61
2018,7,16,14,15,607.0,227.5,2.5,32.45,765.5,358.02,247.72
2018,7,16,14,30,440.0,288.0,2.5,32.5,665.0,313.38,215.92
2018,7,16,14,45,354.0,288.5,2.5,32.55,584.5,262.49,179.22
2018,7,16,15,0,268.0,289.0,2.5,32.6,504.0,233.08,159.9
2018,7,16,15,15,303.5,275.0,2.5,32.5,507.0,208.81,141.39
2018,7,16,15,30,339.0,261.0,2.5,32.4,510.0,181.05,124.12
2018,7,16,15,45,226.0,229.0,2.45,32.35,390.5,142.93,109.52
2018,7,16,16,0,113.0,197.0,2.4,32.3,271.0,137.13,105.29
2018,7,16,16,15,56.5,127.5,2.4,32.05,164.5,93.49,70.69
2018,7,16,16,30,0.0,58.0,2.4,31.8,58.0,48.11,34.04
2018,7,16,16,45,6.5,94.0,2.4,31.55,97.0,77.89,58.69
2018,7,16,17,0,13.0,130.0,2.4,31.3,136.0,104.17,80.46
2018,7,16,17,15,132.0,127.0,2.25,30.8,179.5,94.88,73.25
2018,7,16,17,30,251.0,124.0,2.1,30.3,223.0,89.18,68.93
2018,7,16,17,45,376.0,101.0,2.0,29.8,224.5,72.08,55.02
2018,7,16,18,0,501.0,78.0,1.9,29.3,226.0,59.44,44.61
2018,7,16,18,15,440.5,69.0,1.9,29.3,180.5,53.64,39.65
2018,7,16,18,30,380.0,60.0,1.9,29.3,135.0,45.6,32.63
2018,7,16,18,45,293.5,48.0,1.65,27.85,96.0,36.74,24.92
2018,7,16,19,0,207.0,36.0,1.4,26.4,57.0,27.75,16.41
2018,7,16,19,15,120.0,22.0,1.45,26.2,32.5,17.1,0.0
2018,7,16,19,30,33.0,8.0,1.5,26.0,8.0,6.83,0.0
2018,7,16,19,45,16.5,4.0,1.55,25.8,4.0,0.0,0.0
2018,7,16,20,0,0.0,0.0,1.6,25.6,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,1.55,25.4,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,1.5,25.2,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,1.5,24.8,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,1.5,24.65,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,1.45,24.35,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,1.4,24.2,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,1.4,24.1,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,1.35,23.9,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,1.3,23.8,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,1.3,23.7,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,1.3,23.6,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,1.2,23.4,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,1.15,23.35,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,1.1,23.3,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,1.05,23.2,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,1.0,23.1,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,0.9,22.9,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,0.9,22.85,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,0.9,22.8,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,0.85,22.7,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,0.8,22.6,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,0.8,22.55,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,0.8,22.4,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,0.8,22.3,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,0.8,22.25,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,0.9,22.2,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,1.0,22.2,0.0,0.0,0.0
2018,7,17,4,45,0.0,0.0,1.1,22.25,0.0,0.0,0.0
2018,7,17,5,0,0.0,0.0,1.2,22.3,0.0,0.0,0.0
2018,7,17,5,15,27.5,7.5,1.3,22.65,8.5,6.4,0.0
2018,7,17,5,30,55.0,15.0,1.4,23.0,17.0,49.52,0.0
2018,7,17,5,45,134.0,31.5,1.55,23.35,46.5,180.84,124.41
2018,7,17,6,0,213.0,48.0,1.7,23.7,76.0,265.12,207.59
2018,7,17,6,15,270.5,61.5,1.75,24.25,113.5,332.88,265.4
2018,7,17,6,30,328.0,75.0,1.8,24.8,151.0,404.9,323.85
2018,7,17,6,45,339.5,91.5,1.9,25.35,187.0,444.66,354.6
2018,7,17,7,0,351.0,108.0,2.0,25.9,223.0,483.8,383.48
2018,7,17,7,15,453.5,109.0,2.0,26.45,284.5,585.53,458.25
2018,7,17,7,30,556.0,110.0,2.0,27.0,346.0,701.9,538.75
2018,7,17,7,45,560.5,122.0,2.05,27.6,386.0,730.68,555.2
2018,7,17,8,0,565.0,134.0,2.1,28.2,426.0,757.18,570.43
2018,7,17,8,15,418.0,190.5,2.15,28.55,418.5,672.66,507.17
2018,7,17,8,30,271.0,247.0,2.2,28.9,411.0,568.57,428.61
2018,7,17,8,45,467.5,201.0,2.2,29.25,510.0,734.45,547.75
2018,7,17,9,0,664.0,155.0,2.2,29.6,609.0,890.01,649.72
2018,7,17,9,15,615.5,185.5,2.2,29.85,627.0,870.47,633.24
2018,7,17,9,30,567.0,216.0,2.2,30.1,645.0,846.39,614.89
2018,7,17,9,45,594.0,215.5,2.25,30.3,684.5,863.63,625.44
2018,7,17,10,0,621.0,215.0,2.3,30.5,724.0,877.63,633.51
2018,7,17,10,15,706.0,181.5,2.3,30.6,781.5,910.65,653.53
2018,7,17,10,30,791.0,148.0,2.3,30.7,839.0,932.0,665.75
2018,7,17,10,45,798.5,149.0,2.3,30.85,863.0,917.59,655.17
2018,7,17,11,0,806.0,150.0,2.3,31.0,887.0,899.93,642.95
2018,7,17,11,15,812.5,149.5,2.3,31.15,904.5,876.73,627.28
2018,7,17,11,30,819.0,149.0,2.3,31.3,922.0,839.74,602.75
2018,7,17,11,45,671.5,237.0,2.3,31.45,875.5,779.32,560.63
2018,7,17,12,0,524.0,325.0,2.3,31.6,829.0,705.56,507.56
2018,7,17,12,15,419.0,376.5,2.3,31.75,780.0,638.18,459.6
2018,7,17,12,30,314.0,428.0,2.3,31.9,731.0,575.59,414.5
2018,7,17,12,45,312.5,380.0,2.3,32.05,680.5,513.23,371.49
2018,7,17,13,0,311.0,332.0,2.3,32.2,630.0,452.6,328.83
2018,7,17,13,15,566.0,238.5,2.25,32.3,771.5,496.42,359.66
2018,7,17,13,30,821.0,145.0,2.2,32.4,913.0,524.26,375.57
2018,7,17,13,45,819.0,142.0,2.2,32.5,894.5,476.07,337.19
2018,7,17,14,0,817.0,139.0,2.2,32.6,876.0,427.26,297.75
2018,7,17,14,15,724.0,182.5,2.15,32.6,821.0,373.22,255.49
2018,7,17,14,30,631.0,226.0,2.1,32.6,766.0,324.5,217.94
2018,7,17,14,45,467.0,288.5,2.05,32.6,679.5,288.49,193.64
2018,7,17,15,0,303.0,351.0,2.0,32.6,593.0,274.16,188.12
2018,7,17,15,15,249.5,341.0,2.0,32.5,534.0,238.05,164.74
2018,7,17,15,30,196.0,331.0,2.0,32.4,475.0,222.64,158.62
2018,7,17,15,45,118.0,258.5,1.95,32.25,343.5,170.94,131.43
2018,7,17,16,0,40.0,186.0,1.9,32.1,212.0,138.54,106.35
2018,7,17,16,15,68.5,163.0,1.85,31.9,204.0,116.32,89.05
2018,7,17,16,30,97.0,140.0,1.8,31.7,196.0,102.7,78.47
2018,7,17,16,45,167.5,159.0,1.75,31.45,245.0,107.72,82.91
2018,7,17,17,0,238.0,178.0,1.7,31.2,294.0,121.01,94.08
2018,7,17,17,15,151.0,146.0,1.55,30.75,216.5,106.94,83.05
2018,7,17,17,30,64.0,114.0,1.4,30.3,139.0,88.77,68.53
2018,7,17,17,45,134.5,109.5,1.25,29.8,152.0,82.59,63.73
2018,7,17,18,0,205.0,105.0,1.1,29.3,165.0,76.71,59.01
2018,7,17,18,15,199.5,86.5,1.1,29.3,135.5,64.34,48.57
2018,7,17,18,30,194.0,68.0,1.1,29.3,106.0,51.52,37.54
2018,7,17,18,45,147.5,51.0,0.9,28.15,75.0,39.12,26.83
2018,7,17,19,0,101.0,34.0,0.7,27.0,44.0,26.46,15.26
2018,7,17,19,15,63.5,20.5,0.7,26.8,25.5,16.12,0.0
2018,7,17,19,30,26.0,7.0,0.7,26.6,7.0,5.97,0.0
2018,7,17,19,45,13.0,3.5,0.7,26.35,3.5,0.0,0.0
2018,7,17,20,0,0.0,0.0,0.7,26.1,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,0.75,25.95,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,0.8,25.8,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,0.8,25.6,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,0.8,25.4,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,0.75,25.25,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,0.7,25.1,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,0.7,24.9,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,0.7,24.75,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,0.7,24.6,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,0.8,24.4,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,0.85,24.25,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,0.9,24.1,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,1.0,23.9,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,1.05,23.75,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,1.1,23.6,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,1.3,23.4,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,1.4,23.25,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,1.5,23.1,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,1.6,22.9,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,1.6,22.7,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,1.6,22.35,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,1.6,22.2,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,1.6,21.8,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,1.55,21.6,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,1.5,21.4,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,1.55,21.3,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,1.6,21.2,0.0,0.0,0.0
2018,7,18,4,45,0.0,0.0,1.6,21.1,0.0,0.0,0.0
2018,7,18,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2018,7,18,5,15,8.5,6.5,1.65,21.1,7.0,0.0,0.0
2018,7,18,5,30,17.0,13.0,1.7,21.2,14.0,22.43,0.0
2018,7,18,5,45,87.5,29.0,1.8,21.3,40.0,125.17,84.13
2018,7,18,6,0,158.0,45.0,1.9,21.4,66.0,201.52,159.12
2018,7,18,6,15,220.0,61.0,1.95,21.75,103.5,273.99,221.55
2018,7,18,6,30,282.0,77.0,2.0,22.1,141.0,369.74,299.69
2018,7,18,6,45,378.5,83.5,2.05,22.45,193.0,467.09,377.35
2018,7,18,7,0,475.0,90.0,2.1,22.8,245.0,569.87,454.56
2018,7,18,7,15,539.0,94.0,2.2,23.35,299.0,654.49,515.0
2018,7,18,7,30,603.0,98.0,2.3,23.9,353.0,731.48,567.82
2018,7,18,7,45,510.5,132.0,2.35,24.5,367.0,684.21,530.56
2018,7,18,8,0,418.0,166.0,2.4,25.1,381.0,641.15,495.84
2018,7,18,8,15,321.5,210.5,2.35,25.65,386.0,577.31,444.71
2018,7,18,8,30,225.0,255.0,2.3,26.2,391.0,509.62,390.65
2018,7,18,8,45,379.5,231.5,2.25,26.7,482.0,679.82,513.6
2018,7,18,9,0,534.0,208.0,2.2,27.2,573.0,807.32,600.43
2018,7,18,9,15,671.0,165.5,2.1,27.6,653.5,904.72,661.42
2018,7,18,9,30,808.0,123.0,2.0,28.0,734.0,981.27,706.2
2018,7,18,9,45,823.5,123.5,1.9,28.4,772.5,987.23,705.44
2018,7,18,10,0,839.0,124.0,1.8,28.8,811.0,977.02,695.36
2018,7,18,10,15,848.5,125.0,1.7,29.2,842.5,970.95,688.21
2018,7,18,10,30,858.0,126.0,1.6,29.6,874.0,961.45,679.01
2018,7,18,10,45,798.0,163.0,1.5,29.95,874.0,930.91,657.02
2018,7,18,11,0,738.0,200.0,1.4,30.3,874.0,893.01,630.76
2018,7,18,11,15,684.0,229.5,1.3,30.7,863.5,844.82,597.2
2018,7,18,11,30,630.0,259.0,1.2,31.1,853.0,795.24,561.97
2018,7,18,11,45,554.5,302.0,1.05,31.45,829.0,739.93,522.04
2018,7,18,12,0,479.0,345.0,0.9,31.8,805.0,687.11,483.74
2018,7,18,12,15,675.5,241.5,0.9,32.05,892.0,716.25,505.35
2018,7,18,12,30,872.0,138.0,0.9,32.3,979.0,724.07,511.34
2018,7,18,12,45,814.0,168.0,0.85,32.55,950.0,670.98,472.96
2018,7,18,13,0,756.0,198.0,0.8,32.8,921.0,614.74,432.87
2018,7,18,13,15,568.0,295.5,0.8,32.9,834.5,538.02,378.61
2018,7,18,13,30,380.0,393.0,0.8,33.0,748.0,484.34,340.18
2018,7,18,13,45,376.0,381.5,0.75,33.1,726.5,446.52,312.69
2018,7,18,14,0,372.0,370.0,0.7,33.2,705.0,409.35,285.07
2018,7,18,14,15,384.5,342.5,0.7,33.2,680.0,359.13,248.05
2018,7,18,14,30,397.0,315.0,0.7,33.2,655.0,316.89,215.84
2018,7,18,14,45,486.5,265.5,0.7,33.15,665.5,278.73,183.5
2018,7,18,15,0,576.0,216.0,0.7,33.1,676.0,227.25,141.31
2018,7,18,15,15,391.0,270.5,0.65,33.0,576.0,203.55,132.61
2018,7,18,15,30,206.0,325.0,0.6,32.9,476.0,219.96,154.93
2018,7,18,15,45,398.5,246.5,0.6,32.75,516.0,143.0,108.55
2018,7,18,16,0,591.0,168.0,0.6,32.6,556.0,102.4,77.13
2018,7,18,16,15,681.0,132.0,0.6,32.35,547.5,84.65,63.32
2018,7,18,16,30,771.0,96.0,0.6,32.1,539.0,72.19,53.57
2018,7,18,16,45,747.5,92.0,0.6,31.8,489.0,70.54,52.52
2018,7,18,17,0,724.0,88.0,0.6,31.5,439.0,68.79,51.35
2018,7,18,17,15,692.5,83.5,0.6,30.95,388.0,60.84,45.11
2018,7,18,17,30,661.0,79.0,0.6,30.4,337.0,58.64,43.56
2018,7,18,17,45,617.5,73.0,0.55,29.85,286.5,55.13,40.85
2018,7,18,18,0,574.0,67.0,0.5,29.3,236.0,51.53,37.97
2018,7,18,18,15,511.5,60.0,0.5,29.3,188.5,46.91,34.0
2018,7,18,18,30,449.0,53.0,0.5,29.3,141.0,42.24,29.82
2018,7,18,18,45,340.0,43.0,0.6,27.3,98.5,34.72,23.29
2018,7,18,19,0,231.0,33.0,0.7,25.3,56.0,25.57,14.6
2018,7,18,19,15,136.0,20.5,0.7,24.85,32.0,15.98,0.0
2018,7,18,19,30,41.0,8.0,0.7,24.4,8.0,6.83,0.0
2018,7,18,19,45,20.5,4.0,0.75,24.0,4.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,0.8,23.6,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,0.8,23.35,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,0.8,23.1,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,0.85,22.9,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,0.9,22.7,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,0.9,22.45,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,0.9,22.2,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,0.9,21.8,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,0.9,21.55,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,0.9,21.3,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,0.9,21.1,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,0.9,20.9,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,0.95,20.75,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,1.0,20.6,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,1.0,20.45,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,1.0,20.3,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,1.0,20.15,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,1.05,19.85,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,1.1,19.7,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,1.1,19.55,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,1.1,19.4,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,1.05,19.25,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,1.0,18.95,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,1.0,18.8,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,1.0,18.7,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,1.0,18.6,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,1.1,18.4,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,1.1,18.3,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,1.1,18.2,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,1.2,18.2,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,1.3,18.2,0.0,0.0,0.0
2018,7,19,4,45,0.0,0.0,1.35,18.2,0.0,0.0,0.0
2018,7,19,5,0,0.0,0.0,1.4,18.2,0.0,0.0,0.0
2018,7,19,5,15,43.0,8.0,1.45,18.65,9.5,0.0,0.0
2018,7,19,5,30,86.0,16.0,1.5,19.1,19.0,70.95,0.0
2018,7,19,5,45,180.0,30.0,1.6,19.55,49.0,209.0,141.28
2018,7,19,6,0,274.0,44.0,1.7,20.0,79.0,304.91,241.8
2018,7,19,6,15,367.0,54.0,1.75,20.85,123.5,397.74,320.37
2018,7,19,6,30,460.0,64.0,1.8,21.7,168.0,504.29,404.38
2018,7,19,6,45,523.5,71.0,1.8,22.6,218.0,582.92,462.9
2018,7,19,7,0,587.0,78.0,1.8,23.5,268.0,663.47,519.76
2018,7,19,7,15,574.5,91.5,1.9,24.35,304.5,683.9,531.77
2018,7,19,7,30,562.0,105.0,2.0,25.2,341.0,701.29,541.41
2018,7,19,7,45,622.5,106.5,2.1,26.05,400.0,771.48,587.59
2018,7,19,8,0,683.0,108.0,2.2,26.9,459.0,841.27,631.58
2018,7,19,8,15,730.5,106.0,2.15,27.4,515.0,892.65,661.6
2018,7,19,8,30,778.0,104.0,2.1,27.9,571.0,937.09,686.43
2018,7,19,8,45,730.5,131.0,2.0,28.4,597.5,930.35,677.18
2018,7,19,9,0,683.0,158.0,1.9,28.9,624.0,912.71,661.62
2018,7,19,9,15,669.5,177.5,1.85,29.25,658.0,916.58,661.2
2018,7,19,9,30,656.0,197.0,1.8,29.6,692.0,916.74,658.32
2018,7,19,9,45,696.5,190.0,1.7,30.0,739.0,939.88,669.48
2018,7,19,10,0,737.0,183.0,1.6,30.4,786.0,959.25,677.85
2018,7,19,10,15,702.0,213.5,1.55,30.7,805.5,939.97,663.08
2018,7,19,10,30,667.0,244.0,1.5,31.0,825.0,916.83,645.92
2018,7,19,10,45,731.0,212.5,1.45,31.25,866.0,924.43,649.44
2018,7,19,11,0,795.0,181.0,1.4,31.5,907.0,919.27,644.19
2018,7,19,11,15,815.5,172.0,1.4,31.75,929.0,900.27,631.26
2018,7,19,11,30,836.0,163.0,1.4,32.0,951.0,877.6,616.27
2018,7,19,11,45,868.0,144.0,1.35,32.2,970.0,842.42,593.02
2018,7,19,12,0,900.0,125.0,1.3,32.4,989.0,815.11,574.86
2018,7,19,12,15,886.5,134.5,1.3,32.55,987.5,772.76,547.37
2018,7,19,12,30,873.0,144.0,1.3,32.7,986.0,728.96,517.15
2018,7,19,12,45,857.5,152.5,1.25,32.85,976.0,682.08,483.9
2018,7,19,13,0,842.0,161.0,1.2,33.0,966.0,638.61,452.19
2018,7,19,13,15,846.0,155.5,1.25,33.05,955.0,588.71,416.66
2018,7,19,13,30,850.0,150.0,1.3,33.1,944.0,541.28,381.52
2018,7,19,13,45,830.0,155.0,1.3,33.1,916.5,487.24,340.57
2018,7,19,14,0,810.0,160.0,1.3,33.1,889.0,434.36,299.44
2018,7,19,14,15,765.5,175.5,1.3,33.05,848.0,381.61,258.12
2018,7,19,14,30,721.0,191.0,1.3,33.0,807.0,326.71,215.23
2018,7,19,14,45,626.5,225.0,1.35,32.95,745.5,281.25,181.58
2018,7,19,15,0,532.0,259.0,1.4,32.9,684.0,248.94,159.82
2018,7,19,15,15,416.0,288.0,1.4,32.7,610.0,215.96,141.67
2018,7,19,15,30,300.0,317.0,1.4,32.5,536.0,206.82,144.12
2018,7,19,15,45,273.5,294.5,1.4,32.35,485.0,178.22,136.85
2018,7,19,16,0,247.0,272.0,1.4,32.2,434.0,168.18,129.52
2018,7,19,16,15,236.0,244.5,1.4,31.9,390.0,155.11,119.78
2018,7,19,16,30,225.0,217.0,1.4,31.6,346.0,141.23,109.3
2018,7,19,16,45,281.5,191.0,1.4,31.25,337.0,128.45,99.6
2018,7,19,17,0,338.0,165.0,1.4,30.9,328.0,114.74,89.02
2018,7,19,17,15,259.5,155.0,1.3,30.3,271.5,108.18,84.21
2018,7,19,17,30,181.0,145.0,1.2,29.7,215.0,105.78,82.71
2018,7,19,17,45,199.5,122.5,1.05,29.05,189.5,87.87,68.28
2018,7,19,18,0,218.0,100.0,0.9,28.4,164.0,73.57,56.59
2018,7,19,18,15,172.5,82.0,0.9,28.4,126.5,61.14,46.07
2018,7,19,18,30,127.0,64.0,0.9,28.4,89.0,48.39,35.06
2018,7,19,18,45,80.5,47.0,0.8,26.45,61.0,36.95,25.2
2018,7,19,19,0,34.0,30.0,0.7,24.5,33.0,23.98,13.3
2018,7,19,19,15,23.0,17.5,0.75,24.15,19.0,14.15,0.0
2018,7,19,19,30,12.0,5.0,0.8,23.8,5.0,4.27,0.0
2018,7,19,19,45,6.0,2.5,0.8,23.5,2.5,0.0,0.0
2018,7,19,20,0,0.0,0.0,0.8,23.2,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,0.85,22.95,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,0.9,22.7,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,1.0,22.3,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,1.0,22.1,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,1.0,21.9,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,1.05,21.7,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,1.1,21.35,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,1.1,21.2,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,1.1,21.1,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,1.1,20.85,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,1.1,20.7,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,1.1,20.55,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,1.1,20.4,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,1.1,20.3,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,1.1,20.2,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,1.05,20.1,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,1.0,19.95,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,1.0,19.9,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,1.0,19.85,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,1.0,19.8,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,1.0,19.75,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,1.0,19.7,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,1.0,19.65,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,1.0,19.6,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,1.0,19.6,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,1.0,19.6,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,1.0,19.6,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,1.0,19.6,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,1.0,19.65,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,1.0,19.7,0.0,0.0,0.0
2018,7,20,4,45,0.0,0.0,1.0,19.75,0.0,0.0,0.0
2018,7,20,5,0,0.0,0.0,1.0,19.8,0.0,0.0,0.0
2018,7,20,5,15,9.5,3.0,1.1,20.25,3.5,0.0,0.0
2018,7,20,5,30,19.0,6.0,1.2,20.7,7.0,17.77,0.0
2018,7,20,5,45,17.5,7.5,1.3,21.1,9.0,27.04,13.1
2018,7,20,6,0,16.0,9.0,1.4,21.5,11.0,21.62,12.36
2018,7,20,6,15,8.0,10.5,1.55,22.2,11.5,15.17,7.18
2018,7,20,6,30,0.0,12.0,1.7,22.9,12.0,9.86,2.55
2018,7,20,6,45,1.0,35.0,1.8,23.55,35.5,29.74,19.14
2018,7,20,7,0,2.0,58.0,1.9,24.2,59.0,49.81,35.68
2018,7,20,7,15,43.0,107.5,2.0,24.75,125.5,147.46,116.5
2018,7,20,7,30,84.0,157.0,2.1,25.3,192.0,245.08,194.3
2018,7,20,7,45,162.0,183.0,2.15,25.8,262.0,368.84,290.51
2018,7,20,8,0,240.0,209.0,2.2,26.3,332.0,496.82,385.46
2018,7,20,8,15,213.0,235.0,2.25,26.7,352.0,477.66,368.12
2018,7,20,8,30,186.0,261.0,2.3,27.1,372.0,477.98,365.65
2018,7,20,8,45,157.0,284.5,2.3,27.5,383.5,471.37,357.96
2018,7,20,9,0,128.0,308.0,2.3,27.9,395.0,463.24,349.33
2018,7,20,9,15,216.0,319.5,2.3,28.3,477.5,559.22,418.98
2018,7,20,9,30,304.0,331.0,2.3,28.7,560.0,675.48,499.25
2018,7,20,9,45,274.5,345.5,2.3,29.05,560.0,652.24,479.79
2018,7,20,10,0,245.0,360.0,2.3,29.4,560.0,627.91,460.74
2018,7,20,10,15,395.5,325.0,2.3,29.7,662.5,745.91,543.25
2018,7,20,10,30,546.0,290.0,2.3,30.0,765.0,840.97,606.99
2018,7,20,10,45,612.5,259.0,2.3,30.3,806.0,857.77,617.07
2018,7,20,11,0,679.0,228.0,2.3,30.6,847.0,866.05,622.25
2018,7,20,11,15,608.5,272.0,2.25,30.85,835.0,816.4,586.09
2018,7,20,11,30,538.0,316.0,2.2,31.1,823.0,766.6,550.26
2018,7,20,11,45,387.0,391.5,2.2,31.35,758.0,679.45,488.02
2018,7,20,12,0,236.0,467.0,2.2,31.6,693.0,589.93,423.81
2018,7,20,12,15,358.0,411.5,2.2,31.75,755.5,618.43,445.37
2018,7,20,12,30,480.0,356.0,2.2,31.9,818.0,635.38,457.52
2018,7,20,12,45,477.0,350.5,2.15,32.0,807.5,597.06,429.85
2018,7,20,13,0,474.0,345.0,2.1,32.1,797.0,558.58,402.01
2018,7,20,13,15,373.0,394.0,2.1,32.15,747.0,508.8,365.43
2018,7,20,13,30,272.0,443.0,2.1,32.2,697.0,463.84,332.61
2018,7,20,13,45,242.0,437.0,2.05,32.2,659.5,422.38,302.59
2018,7,20,14,0,212.0,431.0,2.0,32.2,622.0,394.81,282.25
2018,7,20,14,15,198.5,412.0,2.0,32.1,586.5,358.96,256.1
2018,7,20,14,30,185.0,393.0,2.0,32.0,551.0,325.18,231.38
2018,7,20,14,45,244.5,371.0,1.95,31.85,571.0,295.34,206.95
2018,7,20,15,0,304.0,349.0,1.9,31.7,591.0,272.04,187.12
2018,7,20,15,15,300.0,333.0,1.85,31.45,562.0,238.57,163.92
2018,7,20,15,30,296.0,317.0,1.8,31.2,533.0,206.08,144.8
2018,7,20,15,45,323.0,286.0,1.8,30.95,508.5,174.99,135.33
2018,7,20,16,0,350.0,255.0,1.8,30.7,484.0,161.28,125.06
2018,7,20,16,15,360.0,230.5,1.8,30.45,450.5,149.77,116.42
2018,7,20,16,30,370.0,206.0,1.8,30.2,417.0,137.5,107.08
2018,7,20,16,45,350.0,187.0,1.75,29.95,372.0,127.21,99.25
2018,7,20,17,0,330.0,168.0,1.7,29.7,327.0,116.44,90.93
2018,7,20,17,15,229.5,144.0,1.6,29.3,248.5,101.07,78.77
2018,7,20,17,30,129.0,120.0,1.5,28.9,170.0,89.86,69.88
2018,7,20,17,45,106.0,111.5,1.4,28.45,148.5,83.49,64.87
2018,7,20,18,0,83.0,103.0,1.3,28.0,127.0,76.91,59.52
2018,7,20,18,15,63.5,85.5,1.3,28.0,101.5,65.98,50.21
2018,7,20,18,30,44.0,68.0,1.3,28.0,76.0,52.84,38.82
2018,7,20,18,45,60.5,50.0,1.1,26.55,57.5,38.82,26.7
2018,7,20,19,0,77.0,32.0,0.9,25.1,39.0,24.91,13.86
2018,7,20,19,15,48.5,19.0,0.95,24.85,22.5,14.95,0.0
2018,7,20,19,30,20.0,6.0,1.0,24.6,6.0,5.12,0.0
2018,7,20,19,45,10.0,3.0,1.05,24.35,3.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,1.1,24.1,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,1.2,23.9,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,1.3,23.7,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,1.5,23.3,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,1.45,23.05,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,1.4,22.8,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,1.4,22.55,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,1.4,22.3,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,1.25,22.05,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,1.1,21.8,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,0.95,21.55,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,0.8,21.3,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,0.6,20.9,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,0.55,20.7,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,0.5,20.4,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,0.5,20.3,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,0.45,20.2,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,0.4,20.1,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,0.45,20.05,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,0.5,19.9,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,0.5,19.8,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,0.5,19.75,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,0.5,19.7,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,0.5,19.6,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,0.5,19.45,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,0.5,19.4,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,0.55,19.3,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,0.6,19.2,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,0.65,19.25,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,0.7,19.3,0.0,0.0,0.0
2018,7,21,4,45,0.0,0.0,0.75,19.3,0.0,0.0,0.0
2018,7,21,5,0,0.0,0.0,0.8,19.3,0.0,0.0,0.0
2018,7,21,5,15,20.0,6.0,0.9,19.7,6.5,0.0,0.0
2018,7,21,5,30,40.0,12.0,1.0,20.1,13.0,36.84,0.0
2018,7,21,5,45,66.0,28.0,1.1,20.45,34.0,107.3,65.88
2018,7,21,6,0,92.0,44.0,1.2,20.8,55.0,151.83,117.85
2018,7,21,6,15,132.0,62.0,1.15,21.4,86.5,207.52,166.15
2018,7,21,6,30,172.0,80.0,1.1,22.0,118.0,265.24,214.2
2018,7,21,6,45,296.0,87.5,1.05,22.6,174.0,401.84,322.99
2018,7,21,7,0,420.0,95.0,1.0,23.2,230.0,527.74,417.37
2018,7,21,7,15,423.5,111.5,0.95,23.75,268.0,561.18,438.74
2018,7,21,7,30,427.0,128.0,0.9,24.3,306.0,592.9,458.51
2018,7,21,7,45,258.5,167.0,0.85,24.85,279.0,462.29,357.55
2018,7,21,8,0,90.0,206.0,0.8,25.4,252.0,303.43,233.99
2018,7,21,8,15,102.5,233.0,0.7,26.0,290.5,343.91,263.62
2018,7,21,8,30,115.0,260.0,0.6,26.6,329.0,405.44,306.09
2018,7,21,8,45,109.0,279.0,0.55,27.2,348.5,394.38,295.57
2018,7,21,9,0,103.0,298.0,0.5,27.8,368.0,404.39,300.57
2018,7,21,9,15,89.0,304.0,0.5,28.25,367.0,391.02,289.22
2018,7,21,9,30,75.0,310.0,0.5,28.7,366.0,377.84,278.29
2018,7,21,9,45,49.0,288.0,0.5,29.15,325.5,323.52,237.97
2018,7,21,10,0,23.0,266.0,0.5,29.6,285.0,271.47,199.19
2018,7,21,10,15,36.5,318.5,0.6,29.95,349.5,333.5,243.9
2018,7,21,10,30,50.0,371.0,0.7,30.3,414.0,393.73,285.65
2018,7,21,10,45,49.0,374.5,0.75,30.6,418.0,390.25,282.23
2018,7,21,11,0,48.0,378.0,0.8,30.9,422.0,386.65,279.23
2018,7,21,11,15,93.5,421.0,1.0,31.1,508.5,460.52,331.7
2018,7,21,11,30,139.0,464.0,1.2,31.3,595.0,539.94,386.2
2018,7,21,11,45,149.5,466.0,1.35,31.5,608.0,536.46,383.57
2018,7,21,12,0,160.0,468.0,1.5,31.7,621.0,531.55,380.51
2018,7,21,12,15,173.0,468.5,1.55,31.8,634.5,525.81,376.55
2018,7,21,12,30,186.0,469.0,1.6,31.9,648.0,518.48,371.4
2018,7,21,12,45,134.5,453.5,1.65,31.95,582.5,455.51,327.31
2018,7,21,13,0,83.0,438.0,1.7,32.0,517.0,400.52,288.64
2018,7,21,13,15,130.5,426.5,1.6,32.0,549.0,403.61,290.89
2018,7,21,13,30,178.0,415.0,1.5,32.0,581.0,405.0,291.05
2018,7,21,13,45,344.5,365.0,1.45,31.95,677.5,420.4,299.87
2018,7,21,14,0,511.0,315.0,1.4,31.9,774.0,419.49,294.72
2018,7,21,14,15,488.0,304.0,1.35,31.8,732.0,369.11,256.25
2018,7,21,14,30,465.0,293.0,1.3,31.7,690.0,321.52,219.84
2018,7,21,14,45,654.5,200.5,1.25,31.55,735.0,270.71,173.76
2018,7,21,15,0,844.0,108.0,1.2,31.4,780.0,219.99,126.78
2018,7,21,15,15,847.0,101.0,1.15,31.25,747.0,166.56,89.2
2018,7,21,15,30,850.0,94.0,1.1,31.1,714.0,113.02,61.49
2018,7,21,15,45,837.0,91.5,1.1,30.9,671.0,77.62,57.76
2018,7,21,16,0,824.0,89.0,1.1,30.7,628.0,76.41,57.05
2018,7,21,16,15,806.0,87.0,1.1,30.5,581.0,65.55,48.42
2018,7,21,16,30,788.0,85.0,1.1,30.3,534.0,65.11,48.29
2018,7,21,16,45,764.0,81.5,1.15,30.1,484.0,63.5,47.18
2018,7,21,17,0,740.0,78.0,1.2,29.9,434.0,61.79,45.99
2018,7,21,17,15,708.5,74.0,1.1,29.45,383.0,59.54,44.38
2018,7,21,17,30,677.0,70.0,1.0,29.0,332.0,57.23,42.68
2018,7,21,17,45,597.0,69.5,0.9,28.55,275.0,52.45,38.85
2018,7,21,18,0,517.0,69.0,0.8,28.1,218.0,52.74,39.2
2018,7,21,18,15,483.0,58.5,0.8,28.1,176.0,45.64,33.1
2018,7,21,18,30,449.0,48.0,0.8,28.1,134.0,38.21,26.57
2018,7,21,18,45,363.5,39.0,0.75,26.95,95.0,31.51,20.59
2018,7,21,19,0,278.0,30.0,0.7,25.8,56.0,24.72,13.52
2018,7,21,19,15,156.5,17.5,0.7,25.55,30.5,14.49,0.0
2018,7,21,19,30,35.0,5.0,0.7,25.3,5.0,4.27,0.0
2018,7,21,19,45,17.5,2.5,0.65,25.05,2.5,0.0,0.0
2018,7,21,20,0,0.0,0.0,0.6,24.8,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,0.6,24.55,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,0.6,24.3,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,0.6,24.05,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,0.6,23.8,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,0.65,23.45,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,0.7,23.1,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,0.75,22.8,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,0.85,22.4,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,0.9,22.3,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,0.95,22.2,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,1.0,22.1,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,1.0,21.95,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,1.0,21.8,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,0.95,21.6,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,0.9,21.4,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,0.9,21.25,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,0.9,21.1,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,0.9,20.95,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,0.9,20.8,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,0.9,20.7,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,0.9,20.6,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,0.9,20.4,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,0.85,20.35,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,0.8,20.3,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,0.75,20.25,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,0.65,20.2,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,0.6,20.2,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,0.55,20.2,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,0.5,20.2,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,0.5,20.2,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,0.5,20.2,0.0,0.0,0.0
2018,7,22,4,45,0.0,0.0,0.5,20.2,0.0,0.0,0.0
2018,7,22,5,0,0.0,0.0,0.5,20.2,0.0,0.0,0.0
2018,7,22,5,15,0.0,2.0,0.55,20.4,2.0,0.0,0.0
2018,7,22,5,30,0.0,4.0,0.6,20.6,4.0,3.41,0.0
2018,7,22,5,45,0.0,10.0,0.7,20.75,10.0,8.22,0.0
2018,7,22,6,0,0.0,16.0,0.8,20.9,16.0,13.16,4.98
2018,7,22,6,15,0.0,22.5,0.8,21.2,22.5,18.53,9.7
2018,7,22,6,30,0.0,29.0,0.8,21.5,29.0,23.91,14.34
2018,7,22,6,45,1.0,38.5,0.8,21.75,39.0,32.65,21.76
2018,7,22,7,0,2.0,48.0,0.8,22.0,49.0,41.47,29.13
2018,7,22,7,15,1.0,55.0,0.8,22.45,55.5,46.44,33.07
2018,7,22,7,30,0.0,62.0,0.8,22.9,62.0,51.36,36.9
2018,7,22,7,45,0.5,89.0,0.8,23.35,89.5,75.12,56.06
2018,7,22,8,0,1.0,116.0,0.8,23.8,117.0,100.66,76.27
2018,7,22,8,15,5.0,146.5,0.8,24.25,149.5,133.28,101.83
2018,7,22,8,30,9.0,177.0,0.8,24.7,182.0,165.98,126.89
2018,7,22,8,45,6.0,171.5,0.8,25.1,175.0,155.99,118.31
2018,7,22,9,0,3.0,166.0,0.8,25.5,168.0,146.66,110.46
2018,7,22,9,15,5.5,182.0,0.8,26.15,186.0,163.31,122.81
2018,7,22,9,30,8.0,198.0,0.8,26.8,204.0,179.82,134.79
2018,7,22,9,45,20.5,250.0,0.8,27.45,266.5,239.81,179.46
2018,7,22,10,0,33.0,302.0,0.8,28.1,329.0,317.8,235.65
2018,7,22,10,15,39.0,331.5,0.8,28.5,364.5,349.06,256.87
2018,7,22,10,30,45.0,361.0,0.8,28.9,400.0,379.08,277.18
2018,7,22,10,45,31.5,315.5,0.85,29.3,343.0,317.17,232.18
2018,7,22,11,0,18.0,270.0,0.9,29.7,286.0,247.55,181.47
2018,7,22,11,15,23.0,285.5,0.9,29.95,306.5,273.78,200.57
2018,7,22,11,30,28.0,301.0,0.9,30.2,327.0,288.26,210.59
2018,7,22,11,45,43.5,317.0,0.9,30.45,358.0,310.75,226.62
2018,7,22,12,0,59.0,333.0,0.9,30.7,389.0,331.34,241.04
2018,7,22,12,15,57.5,320.5,0.95,30.8,375.5,313.49,228.1
2018,7,22,12,30,56.0,308.0,1.0,30.9,362.0,296.06,215.61
2018,7,22,12,45,128.0,366.5,1.05,31.0,489.0,384.13,278.73
2018,7,22,13,0,200.0,425.0,1.1,31.1,616.0,458.63,329.74
2018,7,22,13,15,444.0,323.0,1.15,31.1,739.0,492.84,353.7
2018,7,22,13,30,688.0,221.0,1.2,31.1,862.0,507.61,361.74
2018,7,22,13,45,514.5,308.5,1.25,31.1,782.0,451.6,320.24
2018,7,22,14,0,341.0,396.0,1.3,31.1,702.0,412.51,292.32
2018,7,22,14,15,281.0,400.0,1.3,31.0,647.0,367.56,260.04
2018,7,22,14,30,221.0,404.0,1.3,30.9,592.0,341.25,241.56
2018,7,22,14,45,302.0,356.5,1.3,30.8,603.0,299.37,207.68
2018,7,22,15,0,383.0,309.0,1.3,30.7,614.0,250.55,168.29
2018,7,22,15,15,472.5,252.5,1.3,30.5,609.5,200.42,129.38
2018,7,22,15,30,562.0,196.0,1.3,30.3,605.0,137.65,87.72
