Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,1,14,0,776.0,151.0,2.2,28.9,838.0,402.18,283.49
2018,8,1,14,15,803.0,132.5,2.15,28.9,824.0,356.81,244.11
2018,8,1,14,30,830.0,114.0,2.1,28.9,810.0,304.93,199.34
2018,8,1,14,45,755.0,133.0,2.05,28.85,746.5,243.89,151.9
2018,8,1,15,0,680.0,152.0,2.0,28.8,683.0,190.83,113.43
2018,8,1,15,15,683.0,143.5,1.95,28.65,653.5,142.99,81.09
2018,8,1,15,30,686.0,135.0,1.9,28.5,624.0,95.29,59.43
2018,8,1,15,45,601.0,148.0,1.85,28.4,556.5,88.78,67.66
2018,8,1,16,0,516.0,161.0,1.8,28.3,489.0,98.45,75.8
2018,8,1,16,15,439.0,175.0,1.65,28.05,439.0,110.54,85.98
2018,8,1,16,30,362.0,189.0,1.5,27.8,389.0,120.11,94.15
2018,8,1,16,45,226.5,175.5,1.4,27.6,296.5,119.0,93.61
2018,8,1,17,0,91.0,162.0,1.3,27.4,204.0,116.01,91.54
2018,8,1,17,15,63.0,123.5,1.2,27.0,151.0,95.42,74.9
2018,8,1,17,30,35.0,85.0,1.1,26.6,98.0,68.21,52.42
2018,8,1,17,45,18.5,48.5,1.0,26.25,55.5,40.66,29.23
2018,8,1,18,0,2.0,12.0,0.9,25.9,13.0,9.88,2.86
2018,8,1,18,15,1.0,9.0,0.9,25.9,9.5,7.4,0.69
2018,8,1,18,30,0.0,6.0,0.9,25.9,6.0,4.92,0.0
2018,8,1,18,45,2.5,5.5,0.7,25.05,5.5,4.64,0.0
2018,8,1,19,0,5.0,5.0,0.5,24.2,5.0,4.21,0.0
2018,8,1,19,15,5.0,3.0,0.5,24.05,3.0,2.56,0.0
2018,8,1,19,30,5.0,1.0,0.5,23.9,1.0,0.0,0.0
2018,8,1,19,45,2.5,0.5,0.5,23.75,0.5,0.0,0.0
2018,8,1,20,0,0.0,0.0,0.5,23.6,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,0.55,23.55,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,0.65,23.4,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,0.7,23.3,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,0.75,23.25,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,0.8,23.2,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,0.85,23.15,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,0.9,23.1,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,0.9,23.1,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,0.9,23.1,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,0.95,23.05,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,0.95,22.95,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,0.9,22.9,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,0.9,22.85,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,0.9,22.8,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,0.9,22.75,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,0.9,22.7,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,0.85,22.6,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,0.9,22.45,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,0.9,22.4,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,0.9,22.4,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,0.9,22.4,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,0.95,22.35,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,1.0,22.3,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,1.0,22.3,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,1.0,22.3,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,1.0,22.25,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,1.0,22.2,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,1.0,22.25,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,1.0,22.3,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,1.05,22.35,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,1.1,22.4,0.0,0.0,0.0
2018,8,2,5,15,0.0,0.5,1.2,22.6,0.5,0.0,0.0
2018,8,2,5,30,0.0,1.0,1.3,22.8,1.0,0.85,0.0
2018,8,2,5,45,0.0,6.5,1.45,23.0,6.5,5.34,0.0
2018,8,2,6,0,0.0,12.0,1.6,23.2,12.0,9.86,1.88
2018,8,2,6,15,40.0,24.0,1.6,23.4,32.0,60.14,44.48
2018,8,2,6,30,80.0,36.0,1.6,23.6,52.0,121.12,96.25
2018,8,2,6,45,40.0,26.0,1.65,23.8,34.0,62.34,47.52
2018,8,2,7,0,0.0,16.0,1.7,24.0,16.0,13.17,5.3
2018,8,2,7,15,3.0,34.5,1.7,24.2,35.5,31.21,20.39
2018,8,2,7,30,6.0,53.0,1.7,24.4,55.0,49.48,35.46
2018,8,2,7,45,3.5,70.5,1.75,24.6,71.5,61.82,45.23
2018,8,2,8,0,1.0,88.0,1.8,24.8,88.0,74.39,55.05
2018,8,2,8,15,5.5,88.5,1.85,25.0,91.5,79.02,58.74
2018,8,2,8,30,10.0,89.0,1.9,25.2,95.0,84.03,62.71
2018,8,2,8,45,5.0,65.0,2.0,25.45,68.0,59.03,42.23
2018,8,2,9,0,0.0,41.0,2.1,25.7,41.0,34.02,21.78
2018,8,2,9,15,6.5,87.5,2.1,25.85,92.5,79.46,58.23
2018,8,2,9,30,13.0,134.0,2.1,26.0,144.0,135.45,102.21
2018,8,2,9,45,30.0,219.5,2.05,26.2,243.5,235.17,178.9
2018,8,2,10,0,47.0,305.0,2.0,26.4,343.0,335.46,253.26
2018,8,2,10,15,225.0,302.5,2.0,26.5,493.5,537.52,403.74
2018,8,2,10,30,403.0,300.0,2.0,26.6,644.0,711.88,526.07
2018,8,2,10,45,602.0,226.0,1.95,26.75,757.0,813.21,595.88
2018,8,2,11,0,801.0,152.0,1.9,26.9,870.0,891.78,646.12
2018,8,2,11,15,696.5,197.0,1.9,27.05,830.0,820.07,597.54
2018,8,2,11,30,592.0,242.0,1.9,27.2,790.0,743.27,543.68
2018,8,2,11,45,350.5,341.0,1.9,27.3,666.5,604.16,443.57
2018,8,2,12,0,109.0,440.0,1.9,27.4,543.0,467.3,342.8
2018,8,2,12,15,210.0,411.0,1.9,27.5,610.0,503.89,371.0
2018,8,2,12,30,311.0,382.0,1.9,27.6,677.0,533.45,392.33
2018,8,2,12,45,228.5,318.0,1.9,27.7,534.0,407.34,301.72
2018,8,2,13,0,146.0,254.0,1.9,27.8,391.0,291.07,216.65
2018,8,2,13,15,78.0,207.0,1.9,27.85,280.0,209.56,155.6
2018,8,2,13,30,10.0,160.0,1.9,27.9,169.0,137.09,100.64
2018,8,2,13,45,15.0,205.5,1.95,27.95,219.0,170.38,126.02
2018,8,2,14,0,20.0,251.0,2.0,28.0,269.0,203.24,150.61
2018,8,2,14,15,17.0,245.0,2.0,28.0,260.0,202.0,149.69
2018,8,2,14,30,14.0,239.0,2.0,28.0,251.0,194.49,144.2
2018,8,2,14,45,11.0,208.0,2.0,28.0,217.0,168.95,125.13
2018,8,2,15,0,8.0,177.0,2.0,28.0,183.0,143.91,106.39
2018,8,2,15,15,4.0,142.5,1.95,27.85,145.5,116.51,85.77
2018,8,2,15,30,0.0,108.0,1.9,27.7,108.0,89.33,65.04
2018,8,2,15,45,17.0,160.5,1.9,27.55,171.5,121.64,94.72
2018,8,2,16,0,34.0,213.0,1.9,27.4,235.0,154.69,121.8
2018,8,2,16,15,52.0,219.5,1.8,27.1,249.5,157.96,124.87
2018,8,2,16,30,70.0,226.0,1.7,26.8,264.0,160.52,127.48
2018,8,2,16,45,42.0,172.5,1.6,26.55,194.5,127.97,101.38
2018,8,2,17,0,14.0,119.0,1.5,26.3,125.0,95.8,75.21
2018,8,2,17,15,7.0,80.5,1.4,25.95,83.5,66.61,51.09
2018,8,2,17,30,0.0,42.0,1.3,25.6,42.0,34.7,24.18
2018,8,2,17,45,0.0,27.0,1.15,25.3,27.0,22.26,13.57
2018,8,2,18,0,0.0,12.0,1.0,25.0,12.0,9.86,2.88
2018,8,2,18,15,0.0,9.0,1.0,25.0,9.0,7.39,0.71
2018,8,2,18,30,0.0,6.0,1.0,25.0,6.0,4.92,0.0
2018,8,2,18,45,0.0,5.5,0.9,24.4,5.5,4.51,0.0
2018,8,2,19,0,0.0,5.0,0.8,23.8,5.0,4.1,0.0
2018,8,2,19,15,0.0,2.5,0.8,23.7,2.5,2.13,0.0
2018,8,2,19,30,0.0,0.0,0.8,23.6,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,0.8,23.4,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,0.8,23.3,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,0.8,23.2,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,0.75,23.1,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,0.65,22.9,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,0.6,22.8,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,0.55,22.75,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,0.5,22.7,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,0.5,22.6,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,0.45,22.4,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,0.4,22.3,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,0.45,22.25,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,0.5,22.2,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,0.5,22.15,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,0.5,22.1,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,0.5,22.05,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,0.5,21.95,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,0.5,21.9,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,0.5,21.85,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,0.5,21.8,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,0.5,21.75,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,0.5,21.7,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,0.55,21.7,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,0.6,21.7,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,0.65,21.7,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,0.8,21.75,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,0.9,21.8,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,1.05,21.85,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,1.2,21.9,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,1.25,21.9,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,1.3,21.9,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,1.4,21.9,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,1.5,21.9,0.0,0.0,0.0
2018,8,3,5,15,0.0,0.5,1.55,22.0,0.5,0.0,0.0
2018,8,3,5,30,0.0,1.0,1.6,22.1,1.0,0.85,0.0
2018,8,3,5,45,0.0,3.0,1.7,22.15,3.0,2.46,0.0
2018,8,3,6,0,0.0,5.0,1.8,22.2,5.0,4.1,0.0
2018,8,3,6,15,0.0,7.5,1.85,22.3,7.5,6.15,0.0
2018,8,3,6,30,0.0,10.0,1.9,22.4,10.0,8.21,1.15
2018,8,3,6,45,0.0,16.5,1.95,22.5,16.5,13.57,5.68
2018,8,3,7,0,0.0,23.0,2.0,22.6,23.0,18.95,10.19
2018,8,3,7,15,0.0,33.0,2.05,22.7,33.0,27.23,17.08
2018,8,3,7,30,0.0,43.0,2.1,22.8,43.0,35.54,23.9
2018,8,3,7,45,0.0,62.0,2.2,22.9,62.0,51.37,36.83
2018,8,3,8,0,0.0,81.0,2.3,23.0,81.0,67.26,49.64
2018,8,3,8,15,2.5,113.5,2.35,23.1,115.0,99.27,75.45
2018,8,3,8,30,5.0,146.0,2.4,23.2,149.0,132.05,101.45
2018,8,3,8,45,6.5,166.0,2.5,23.35,170.0,151.72,116.66
2018,8,3,9,0,8.0,186.0,2.6,23.5,191.0,171.22,131.62
2018,8,3,9,15,13.0,207.5,2.65,23.6,216.5,195.52,150.34
2018,8,3,9,30,18.0,229.0,2.7,23.7,242.0,219.54,168.65
2018,8,3,9,45,14.0,221.0,2.8,23.8,231.5,206.43,157.92
2018,8,3,10,0,10.0,213.0,2.9,23.9,221.0,193.89,147.76
2018,8,3,10,15,10.0,207.5,2.95,24.05,216.0,187.95,142.88
2018,8,3,10,30,10.0,202.0,3.0,24.2,211.0,182.2,138.16
2018,8,3,10,45,5.5,156.0,3.05,24.4,161.0,137.1,102.82
2018,8,3,11,0,1.0,110.0,3.1,24.6,111.0,93.31,68.33
2018,8,3,11,15,9.5,182.5,3.1,24.75,191.5,162.6,122.46
2018,8,3,11,30,18.0,255.0,3.1,24.9,272.0,238.66,180.5
2018,8,3,11,45,106.0,324.5,3.1,25.05,424.5,376.19,285.16
2018,8,3,12,0,194.0,394.0,3.1,25.2,577.0,493.39,370.91
2018,8,3,12,15,282.0,372.0,3.1,25.3,638.5,526.68,395.26
2018,8,3,12,30,370.0,350.0,3.1,25.4,700.0,549.82,411.99
2018,8,3,12,45,300.5,379.0,3.15,25.55,662.5,500.38,374.21
2018,8,3,13,0,231.0,408.0,3.2,25.7,625.0,457.5,341.52
2018,8,3,13,15,186.5,366.0,3.2,25.75,539.5,387.57,289.79
2018,8,3,13,30,142.0,324.0,3.2,25.8,454.0,319.88,239.32
2018,8,3,13,45,99.0,316.0,3.2,25.85,405.5,282.7,211.27
2018,8,3,14,0,56.0,308.0,3.2,25.9,357.0,257.33,192.39
2018,8,3,14,15,37.0,265.5,3.15,25.85,297.5,215.23,160.87
2018,8,3,14,30,18.0,223.0,3.1,25.8,238.0,175.97,131.52
2018,8,3,14,45,17.0,205.0,3.05,25.8,218.5,160.24,119.6
2018,8,3,15,0,16.0,187.0,3.0,25.8,199.0,152.5,113.87
2018,8,3,15,15,79.5,193.5,2.95,25.7,250.0,143.24,104.76
2018,8,3,15,30,143.0,200.0,2.9,25.6,301.0,141.79,105.12
2018,8,3,15,45,219.0,223.0,2.8,25.5,366.5,140.77,111.22
2018,8,3,16,0,295.0,246.0,2.7,25.4,432.0,156.37,124.32
2018,8,3,16,15,219.5,224.5,2.6,25.25,357.0,144.77,115.23
2018,8,3,16,30,144.0,203.0,2.5,25.1,282.0,141.32,112.85
2018,8,3,16,45,72.0,123.5,2.45,24.95,163.0,91.94,72.21
2018,8,3,17,0,0.0,44.0,2.4,24.8,44.0,36.4,25.52
2018,8,3,17,15,0.0,36.5,2.3,24.55,36.5,30.15,20.32
2018,8,3,17,30,0.0,29.0,2.2,24.3,29.0,23.92,15.04
2018,8,3,17,45,1.5,20.5,2.1,24.05,21.0,16.9,9.01
2018,8,3,18,0,3.0,12.0,2.0,23.8,13.0,10.15,3.16
2018,8,3,18,15,2.5,10.5,2.0,23.8,11.0,8.87,2.0
2018,8,3,18,30,2.0,9.0,2.0,23.8,9.0,7.4,0.64
2018,8,3,18,45,1.0,7.5,1.85,23.4,7.5,6.16,0.0
2018,8,3,19,0,0.0,6.0,1.7,23.0,6.0,4.92,0.0
2018,8,3,19,15,0.0,3.0,1.7,22.9,3.0,2.56,0.0
2018,8,3,19,30,0.0,0.0,1.7,22.8,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,1.65,22.7,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,1.6,22.6,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,1.55,22.55,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,1.45,22.4,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,1.4,22.3,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,1.35,22.25,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,1.3,22.2,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,1.3,22.15,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,1.3,22.1,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,1.2,22.05,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,0.95,21.95,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,0.9,21.9,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,0.85,21.85,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,0.8,21.8,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,0.8,21.75,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,0.8,21.7,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,0.75,21.65,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,0.7,21.55,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,0.65,21.45,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,0.6,21.4,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,0.6,21.35,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,0.6,21.25,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,0.55,21.1,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,0.5,20.95,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,0.5,20.9,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,0.45,20.9,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,0.4,20.9,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,0.4,20.85,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,0.4,20.8,0.0,0.0,0.0
2018,8,4,5,15,9.5,2.5,0.4,21.1,2.5,0.0,0.0
2018,8,4,5,30,19.0,5.0,0.4,21.4,5.0,16.74,0.0
2018,8,4,5,45,98.5,19.5,0.45,21.65,28.0,119.16,0.0
2018,8,4,6,0,178.0,34.0,0.5,21.9,51.0,223.01,162.19
2018,8,4,6,15,233.5,43.5,0.55,22.25,80.0,278.92,219.43
2018,8,4,6,30,289.0,53.0,0.6,22.6,109.0,341.12,272.16
2018,8,4,6,45,144.5,51.5,0.6,22.9,79.5,198.76,160.09
2018,8,4,7,0,0.0,50.0,0.6,23.2,50.0,41.36,28.6
2018,8,4,7,15,0.0,63.5,0.55,23.7,63.5,52.61,37.97
2018,8,4,7,30,0.0,77.0,0.5,24.2,77.0,64.28,47.3
2018,8,4,7,45,0.0,86.0,0.5,24.7,86.0,72.13,53.36
2018,8,4,8,0,0.0,95.0,0.5,25.2,95.0,80.0,59.35
2018,8,4,8,15,0.0,106.0,0.45,25.5,106.0,89.74,66.79
2018,8,4,8,30,0.0,117.0,0.4,25.8,117.0,99.46,74.1
2018,8,4,8,45,2.0,142.0,0.4,26.15,143.5,124.25,93.18
2018,8,4,9,0,4.0,167.0,0.4,26.5,170.0,149.02,111.85
2018,8,4,9,15,8.5,198.5,0.45,26.7,205.0,182.38,136.99
2018,8,4,9,30,13.0,230.0,0.5,26.9,240.0,215.51,161.5
2018,8,4,9,45,27.0,275.0,0.5,27.1,296.5,289.01,215.48
2018,8,4,10,0,41.0,320.0,0.5,27.3,353.0,345.14,255.19
2018,8,4,10,15,56.5,352.0,0.5,27.5,399.0,387.69,284.63
2018,8,4,10,30,72.0,384.0,0.5,27.7,445.0,428.45,312.37
2018,8,4,10,45,205.0,366.0,0.55,27.85,547.5,543.48,394.38
2018,8,4,11,0,338.0,348.0,0.6,28.0,650.0,648.26,465.63
2018,8,4,11,15,556.5,258.5,0.55,28.2,767.5,753.64,535.88
2018,8,4,11,30,775.0,169.0,0.5,28.4,885.0,823.5,580.09
2018,8,4,11,45,813.0,152.0,0.5,28.6,910.5,805.27,566.95
2018,8,4,12,0,851.0,135.0,0.5,28.8,936.0,775.51,547.8
2018,8,4,12,15,833.5,145.5,0.5,28.9,931.5,732.1,518.93
2018,8,4,12,30,816.0,156.0,0.5,29.0,927.0,693.57,492.17
2018,8,4,12,45,757.0,187.0,0.5,29.1,899.5,637.38,452.95
2018,8,4,13,0,698.0,218.0,0.5,29.2,872.0,584.47,415.43
2018,8,4,13,15,758.5,184.5,0.55,29.25,886.0,550.56,391.15
2018,8,4,13,30,819.0,151.0,0.6,29.3,900.0,511.07,361.32
2018,8,4,13,45,734.5,185.0,0.6,29.3,845.5,450.69,316.16
2018,8,4,14,0,650.0,219.0,0.6,29.3,791.0,392.92,272.78
2018,8,4,14,15,722.0,182.0,0.6,29.25,798.5,349.23,235.95
2018,8,4,14,30,794.0,145.0,0.6,29.2,806.0,303.83,196.22
2018,8,4,14,45,784.0,142.0,0.65,29.15,772.5,250.94,153.88
2018,8,4,15,0,774.0,139.0,0.7,29.1,739.0,199.15,114.97
2018,8,4,15,15,761.0,136.0,0.7,29.05,700.5,148.39,83.08
2018,8,4,15,30,748.0,133.0,0.7,29.0,662.0,99.44,64.99
2018,8,4,15,45,731.0,129.0,0.7,28.95,618.5,89.01,67.58
2018,8,4,16,0,714.0,125.0,0.7,28.9,575.0,80.18,60.63
2018,8,4,16,15,627.5,138.5,0.65,29.0,511.0,89.67,68.57
2018,8,4,16,30,541.0,152.0,0.6,29.1,447.0,100.85,77.86
2018,8,4,16,45,568.5,131.5,0.55,29.25,414.0,89.87,69.07
2018,8,4,17,0,596.0,111.0,0.5,29.4,381.0,78.34,59.8
2018,8,4,17,15,565.0,103.0,0.5,29.0,333.0,74.49,56.95
2018,8,4,17,30,534.0,95.0,0.5,28.6,285.0,70.44,53.84
2018,8,4,17,45,482.5,86.0,0.5,28.2,236.5,65.19,49.62
2018,8,4,18,0,431.0,77.0,0.5,27.8,188.0,57.49,43.18
2018,8,4,18,15,361.5,65.0,0.5,27.8,143.5,49.03,35.81
2018,8,4,18,30,292.0,53.0,0.5,27.8,99.0,40.37,28.06
2018,8,4,18,45,199.5,37.5,0.55,26.85,63.5,28.83,17.55
2018,8,4,19,0,107.0,22.0,0.6,25.9,28.0,17.06,0.0
2018,8,4,19,15,53.5,11.0,0.65,25.6,14.0,9.39,0.0
2018,8,4,19,30,0.0,0.0,0.7,25.3,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,0.7,25.05,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,0.7,24.8,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,0.7,24.6,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,0.7,24.4,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,0.65,24.2,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,0.6,23.85,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,0.6,23.7,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,0.6,23.55,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,0.6,23.4,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,0.6,23.3,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,0.6,23.2,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,0.6,23.1,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,0.6,22.9,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,0.6,22.8,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,0.55,22.65,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,0.5,22.4,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,0.5,22.3,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,0.5,22.2,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,0.5,22.1,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,0.5,21.9,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,0.5,21.8,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,0.5,21.7,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,0.5,21.6,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,0.5,21.4,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,0.5,21.3,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,0.5,21.25,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,0.5,21.2,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,0.5,21.1,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,0.5,20.95,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,0.5,20.9,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,0.5,20.9,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,0.5,20.9,0.0,0.0,0.0
2018,8,5,5,15,7.5,2.0,0.55,21.3,2.0,0.0,0.0
2018,8,5,5,30,15.0,4.0,0.6,21.7,4.0,3.41,0.0
2018,8,5,5,45,90.0,18.5,0.65,22.1,26.0,78.44,0.0
2018,8,5,6,0,165.0,33.0,0.7,22.5,48.0,212.19,152.45
2018,8,5,6,15,220.5,47.0,0.7,22.9,81.0,275.23,215.84
2018,8,5,6,30,276.0,61.0,0.7,23.3,114.0,343.57,273.0
2018,8,5,6,45,319.5,77.0,0.65,23.65,156.0,408.23,324.0
2018,8,5,7,0,363.0,93.0,0.6,24.0,198.0,474.55,373.54
2018,8,5,7,15,464.5,95.5,0.65,24.65,258.0,576.34,446.62
2018,8,5,7,30,566.0,98.0,0.7,25.3,318.0,693.25,525.87
2018,8,5,7,45,602.5,103.5,0.75,25.95,368.0,745.3,557.54
2018,8,5,8,0,639.0,109.0,0.8,26.6,418.0,796.18,588.22
2018,8,5,8,15,613.5,127.5,0.8,27.0,450.5,800.19,587.31
2018,8,5,8,30,588.0,146.0,0.8,27.4,483.0,800.18,584.41
2018,8,5,8,45,635.5,145.0,0.8,27.8,537.5,847.75,612.45
2018,8,5,9,0,683.0,144.0,0.8,28.2,592.0,892.84,637.72
2018,8,5,9,15,728.0,136.5,0.8,28.55,642.5,924.77,654.51
2018,8,5,9,30,773.0,129.0,0.8,28.9,693.0,947.78,665.82
2018,8,5,9,45,789.5,128.5,0.8,29.25,731.0,953.45,666.64
2018,8,5,10,0,806.0,128.0,0.8,29.6,769.0,955.64,665.72
2018,8,5,10,15,815.5,130.0,0.75,29.85,800.5,950.16,659.64
2018,8,5,10,30,825.0,132.0,0.7,30.1,832.0,929.11,644.38
2018,8,5,10,45,832.5,132.5,0.65,30.35,857.0,913.77,632.97
2018,8,5,11,0,840.0,133.0,0.6,30.6,882.0,895.16,619.62
2018,8,5,11,15,845.0,133.0,0.55,30.8,899.5,870.67,602.99
2018,8,5,11,30,850.0,133.0,0.5,31.0,917.0,843.19,584.69
2018,8,5,11,45,813.5,155.5,0.5,31.15,912.5,807.87,562.61
2018,8,5,12,0,777.0,178.0,0.5,31.3,908.0,762.19,532.84
2018,8,5,12,15,814.5,158.0,0.45,31.4,925.0,734.35,514.07
2018,8,5,12,30,852.0,138.0,0.4,31.5,942.0,697.53,488.97
2018,8,5,12,45,847.5,140.0,0.4,31.6,936.0,653.32,458.52
2018,8,5,13,0,843.0,142.0,0.4,31.7,930.0,607.86,426.5
2018,8,5,13,15,840.5,141.0,0.4,31.7,917.5,560.35,392.37
2018,8,5,13,30,838.0,140.0,0.4,31.7,905.0,511.86,356.47
2018,8,5,13,45,834.0,138.0,0.4,31.75,885.0,461.26,317.89
2018,8,5,14,0,830.0,136.0,0.4,31.8,865.0,410.19,277.82
2018,8,5,14,15,823.5,134.5,0.45,31.75,838.5,358.34,236.62
2018,8,5,14,30,817.0,133.0,0.5,31.7,812.0,300.06,190.28
2018,8,5,14,45,808.0,130.5,0.5,31.65,779.0,246.46,147.74
2018,8,5,15,0,799.0,128.0,0.5,31.6,746.0,193.82,108.67
2018,8,5,15,15,787.0,125.5,0.5,31.6,707.5,142.06,76.9
2018,8,5,15,30,775.0,123.0,0.5,31.6,669.0,91.98,59.56
2018,8,5,15,45,759.5,119.0,0.5,31.65,625.5,83.16,62.09
2018,8,5,16,0,744.0,115.0,0.5,31.7,582.0,82.33,61.61
2018,8,5,16,15,722.5,111.0,0.5,31.7,534.5,73.96,55.04
2018,8,5,16,30,701.0,107.0,0.5,31.7,487.0,72.97,54.45
2018,8,5,16,45,673.5,102.5,0.5,31.7,438.0,71.47,53.43
2018,8,5,17,0,646.0,98.0,0.5,31.7,389.0,69.88,52.33
2018,8,5,17,15,609.0,92.0,0.55,31.15,338.5,67.02,50.29
2018,8,5,17,30,572.0,86.0,0.6,30.6,288.0,64.05,48.1
2018,8,5,17,45,520.5,78.5,0.6,30.0,239.0,59.68,44.65
2018,8,5,18,0,469.0,71.0,0.6,29.4,190.0,55.2,40.96
2018,8,5,18,15,397.5,60.0,0.6,29.4,144.5,47.54,34.28
2018,8,5,18,30,326.0,49.0,0.6,29.4,99.0,37.6,25.51
2018,8,5,18,45,228.0,35.5,0.6,28.35,64.0,27.42,16.15
2018,8,5,19,0,130.0,22.0,0.6,27.3,29.0,17.11,0.0
2018,8,5,19,15,65.0,11.0,0.55,27.0,14.5,9.39,0.0
2018,8,5,19,30,0.0,0.0,0.5,26.7,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,0.5,26.4,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,0.5,26.1,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,0.5,25.85,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,0.5,25.6,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,0.5,25.35,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,0.5,25.1,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,0.5,24.95,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,0.5,24.8,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,0.5,24.6,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,0.5,24.4,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,0.45,24.25,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,0.4,24.1,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,0.35,23.95,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,0.3,23.8,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,0.3,23.6,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,0.3,23.4,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,0.3,23.2,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,0.35,22.85,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,0.4,22.7,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,0.5,22.3,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,0.5,22.1,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,0.5,21.9,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,0.5,21.75,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,0.5,21.6,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,0.55,21.45,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,0.6,21.15,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,0.6,20.85,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,0.6,20.7,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,0.65,20.45,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,0.7,20.35,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,0.7,20.3,0.0,0.0,0.0
2018,8,6,5,15,12.0,2.0,0.8,20.75,2.0,0.0,0.0
2018,8,6,5,30,24.0,4.0,0.9,21.2,4.0,3.41,0.0
2018,8,6,5,45,113.5,18.0,1.0,21.65,27.0,94.3,0.0
2018,8,6,6,0,203.0,32.0,1.1,22.1,50.0,239.05,170.43
2018,8,6,6,15,291.5,45.0,1.1,22.5,89.5,327.43,257.67
2018,8,6,6,30,380.0,58.0,1.1,22.9,129.0,423.85,336.62
2018,8,6,6,45,443.5,67.5,1.05,23.3,176.0,506.17,400.12
2018,8,6,7,0,507.0,77.0,1.0,23.7,223.0,587.34,459.2
2018,8,6,7,15,552.5,84.5,0.9,24.45,273.0,651.34,501.65
2018,8,6,7,30,598.0,92.0,0.8,25.2,323.0,715.43,541.74
2018,8,6,7,45,632.0,97.0,0.7,25.95,373.0,764.96,569.83
2018,8,6,8,0,666.0,102.0,0.6,26.7,423.0,813.21,595.81
2018,8,6,8,15,691.0,107.0,0.6,27.35,472.0,850.91,615.93
2018,8,6,8,30,716.0,112.0,0.6,28.0,521.0,886.39,634.29
2018,8,6,8,45,735.0,116.0,0.6,28.7,567.0,905.71,642.15
2018,8,6,9,0,754.0,120.0,0.6,29.4,613.0,928.78,652.5
2018,8,6,9,15,768.5,123.0,0.6,29.65,654.5,943.01,658.52
2018,8,6,9,30,783.0,126.0,0.6,29.9,696.0,953.93,662.73
2018,8,6,9,45,794.0,128.0,0.6,30.2,732.5,956.8,662.12
2018,8,6,10,0,805.0,130.0,0.6,30.5,769.0,956.23,659.7
2018,8,6,10,15,813.0,132.5,0.65,30.7,800.0,949.76,655.23
2018,8,6,10,30,821.0,135.0,0.7,30.9,831.0,939.79,648.84
2018,8,6,10,45,826.5,136.5,0.7,31.05,855.0,911.25,630.51
2018,8,6,11,0,832.0,138.0,0.7,31.2,879.0,891.74,617.98
2018,8,6,11,15,827.0,144.0,0.75,31.3,893.0,863.91,601.26
2018,8,6,11,30,822.0,150.0,0.8,31.4,907.0,843.69,589.27
2018,8,6,11,45,780.0,176.5,0.8,31.5,901.0,798.6,560.69
2018,8,6,12,0,738.0,203.0,0.8,31.6,895.0,757.18,532.56
2018,8,6,12,15,701.0,224.5,0.85,31.6,883.5,710.21,501.54
2018,8,6,12,30,664.0,246.0,0.9,31.6,872.0,663.24,469.96
2018,8,6,12,45,471.0,332.5,0.9,31.6,775.0,571.09,405.59
2018,8,6,13,0,278.0,419.0,0.9,31.6,678.0,491.73,349.72
2018,8,6,13,15,265.0,412.5,0.9,31.55,657.0,456.23,325.12
2018,8,6,13,30,252.0,406.0,0.9,31.5,636.0,422.16,300.81
2018,8,6,13,45,323.0,388.5,0.9,31.45,676.0,418.17,296.26
2018,8,6,14,0,394.0,371.0,0.9,31.4,716.0,407.01,285.3
2018,8,6,14,15,428.5,341.0,0.9,31.3,705.5,360.04,249.09
2018,8,6,14,30,463.0,311.0,0.9,31.2,695.0,318.26,215.8
2018,8,6,14,45,313.5,333.5,0.9,31.05,588.5,278.16,190.67
2018,8,6,15,0,164.0,356.0,0.9,30.9,482.0,257.02,181.56
2018,8,6,15,15,103.5,319.0,0.85,30.8,397.0,228.91,164.81
2018,8,6,15,30,43.0,282.0,0.8,30.7,312.0,195.64,150.71
2018,8,6,15,45,26.5,218.0,0.8,30.6,236.0,157.91,121.78
2018,8,6,16,0,10.0,154.0,0.8,30.5,160.0,123.42,94.9
2018,8,6,16,15,30.5,142.0,0.75,30.35,159.0,109.36,84.03
2018,8,6,16,30,51.0,130.0,0.7,30.2,158.0,101.33,77.89
2018,8,6,16,45,197.0,144.0,0.6,30.05,235.0,99.77,76.95
2018,8,6,17,0,343.0,158.0,0.5,29.9,312.0,110.98,86.38
2018,8,6,17,15,275.0,136.5,0.5,29.5,250.0,97.27,75.56
2018,8,6,17,30,207.0,115.0,0.5,29.1,188.0,83.16,64.25
2018,8,6,17,45,156.5,103.5,0.5,28.65,153.5,78.13,60.3
2018,8,6,18,0,106.0,92.0,0.5,28.2,119.0,69.18,52.84
2018,8,6,18,15,98.5,71.5,0.5,28.2,92.0,54.69,40.4
2018,8,6,18,30,91.0,51.0,0.5,28.2,65.0,39.83,27.46
2018,8,6,18,45,63.5,34.0,0.5,27.2,42.0,26.93,15.7
2018,8,6,19,0,36.0,17.0,0.5,26.2,19.0,13.86,0.0
2018,8,6,19,15,18.0,8.5,0.5,26.0,9.5,7.26,0.0
2018,8,6,19,30,0.0,0.0,0.5,25.8,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,0.5,25.6,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,0.5,25.4,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,0.5,25.2,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,0.5,24.8,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,0.5,24.6,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,0.5,24.4,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,0.5,24.2,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,0.6,23.8,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,0.6,23.65,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,0.6,23.3,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,0.6,23.1,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,0.6,22.9,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,0.6,22.8,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,0.6,22.7,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,0.6,22.6,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,0.65,22.45,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,0.7,22.4,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,0.7,22.35,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,0.7,22.3,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,0.7,22.25,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,0.7,22.2,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,0.7,22.15,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,0.7,22.1,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,0.6,21.9,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,0.6,21.85,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,0.6,21.8,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,0.6,21.75,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,0.6,21.7,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,0.6,21.65,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,0.6,21.6,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,0.6,21.55,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2018,8,7,5,15,9.5,2.0,0.75,21.8,2.0,0.0,0.0
2018,8,7,5,30,19.0,4.0,0.9,22.1,4.0,0.0,0.0
2018,8,7,5,45,100.5,17.5,1.05,22.35,25.5,84.76,0.0
2018,8,7,6,0,182.0,31.0,1.2,22.6,47.0,221.26,154.74
2018,8,7,6,15,269.0,44.5,1.15,22.95,85.5,309.41,242.99
2018,8,7,6,30,356.0,58.0,1.1,23.3,124.0,404.42,321.27
2018,8,7,6,45,419.5,68.0,1.1,23.7,170.0,479.92,380.26
2018,8,7,7,0,483.0,78.0,1.1,24.1,216.0,567.09,444.75
2018,8,7,7,15,530.0,85.5,1.15,24.75,265.5,631.85,489.79
2018,8,7,7,30,577.0,93.0,1.2,25.4,315.0,696.79,533.13
2018,8,7,7,45,612.0,99.0,1.2,26.0,365.0,748.12,565.02
2018,8,7,8,0,647.0,105.0,1.2,26.6,415.0,798.26,595.13
2018,8,7,8,15,673.0,109.5,1.2,27.05,463.5,836.01,616.54
2018,8,7,8,30,699.0,114.0,1.2,27.5,512.0,871.59,636.23
2018,8,7,8,45,720.0,117.0,1.2,28.0,557.5,897.78,649.44
2018,8,7,9,0,741.0,120.0,1.2,28.5,603.0,915.18,657.07
2018,8,7,9,15,762.5,119.5,1.2,28.8,646.0,932.42,665.24
2018,8,7,9,30,784.0,119.0,1.2,29.1,689.0,946.38,671.4
2018,8,7,9,45,804.0,117.0,1.2,29.4,728.0,953.71,673.56
2018,8,7,10,0,824.0,115.0,1.2,29.7,767.0,945.68,666.43
2018,8,7,10,15,832.0,116.5,1.2,29.9,798.0,938.51,660.46
2018,8,7,10,30,840.0,118.0,1.2,30.1,829.0,927.95,652.52
2018,8,7,10,45,846.0,119.5,1.25,30.3,853.5,912.12,642.22
2018,8,7,11,0,852.0,121.0,1.3,30.5,878.0,892.99,629.96
2018,8,7,11,15,855.5,122.0,1.35,30.65,895.0,867.97,614.17
2018,8,7,11,30,859.0,123.0,1.4,30.8,912.0,839.96,596.49
2018,8,7,11,45,860.5,124.0,1.45,30.9,922.0,807.48,576.01
2018,8,7,12,0,862.0,125.0,1.5,31.0,932.0,772.43,553.74
2018,8,7,12,15,838.0,138.0,1.5,31.05,924.0,726.17,522.27
2018,8,7,12,30,814.0,151.0,1.5,31.1,916.0,684.52,492.62
2018,8,7,12,45,824.0,144.5,1.55,31.15,915.5,639.19,460.87
2018,8,7,13,0,834.0,138.0,1.6,31.2,915.0,597.01,430.14
2018,8,7,13,15,800.0,154.0,1.6,31.15,890.5,546.0,392.01
2018,8,7,13,30,766.0,170.0,1.6,31.1,866.0,495.0,353.14
2018,8,7,13,45,747.5,173.0,1.65,31.1,839.5,443.47,313.14
2018,8,7,14,0,729.0,176.0,1.7,31.1,813.0,393.17,273.07
2018,8,7,14,15,745.0,163.0,1.65,31.0,796.5,344.22,232.39
2018,8,7,14,30,761.0,150.0,1.6,30.9,780.0,293.35,189.77
2018,8,7,14,45,734.5,155.5,1.6,30.8,742.5,244.5,150.93
2018,8,7,15,0,708.0,161.0,1.6,30.7,705.0,190.39,111.24
2018,8,7,15,15,684.5,159.0,1.55,30.55,662.5,141.98,81.99
2018,8,7,15,30,661.0,157.0,1.5,30.4,620.0,96.64,73.2
2018,8,7,15,45,704.0,132.5,1.5,30.25,596.5,82.53,62.1
2018,8,7,16,0,747.0,108.0,1.5,30.1,573.0,77.92,58.59
2018,8,7,16,15,601.5,131.0,1.4,29.9,486.0,84.84,64.49
2018,8,7,16,30,456.0,154.0,1.3,29.7,399.0,101.05,78.01
2018,8,7,16,45,240.0,115.0,1.2,29.5,243.0,82.23,62.87
2018,8,7,17,0,24.0,76.0,1.1,29.3,87.0,62.07,46.45
2018,8,7,17,15,31.0,67.0,1.05,28.85,79.0,55.25,41.02
2018,8,7,17,30,38.0,58.0,1.0,28.4,71.0,48.29,35.36
2018,8,7,17,45,87.0,54.5,0.9,27.95,78.0,41.43,29.67
2018,8,7,18,0,136.0,51.0,0.8,27.5,85.0,39.48,28.02
2018,8,7,18,15,147.5,38.5,0.8,27.5,67.5,28.68,18.67
2018,8,7,18,30,159.0,26.0,0.8,27.5,50.0,19.89,10.96
2018,8,7,18,45,109.0,18.5,0.75,26.45,32.0,14.26,5.6
2018,8,7,19,0,59.0,11.0,0.7,25.4,14.0,8.55,0.0
2018,8,7,19,15,29.5,5.5,0.7,25.25,7.0,4.69,0.0
2018,8,7,19,30,0.0,0.0,0.7,25.1,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,0.7,24.95,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,0.7,24.8,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,0.7,24.7,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,0.7,24.6,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,0.75,24.45,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,0.8,24.3,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,0.75,24.15,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,0.7,23.8,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,0.7,23.6,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,0.7,23.45,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,0.7,23.3,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,0.65,23.15,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,0.6,22.9,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,0.6,22.8,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,0.6,22.65,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,0.6,22.4,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,0.6,22.3,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,0.6,22.2,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,0.6,22.1,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,0.6,21.95,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,0.6,21.8,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,0.6,21.7,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,0.6,21.6,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,0.6,21.4,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,0.6,21.15,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,0.6,20.9,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,0.6,20.9,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,0.6,20.9,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,0.6,20.85,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,0.6,20.8,0.0,0.0,0.0
2018,8,8,5,15,6.5,1.5,0.7,21.1,1.5,0.0,0.0
2018,8,8,5,30,13.0,3.0,0.8,21.4,3.0,0.0,0.0
2018,8,8,5,45,26.0,14.0,0.95,21.7,15.5,30.0,0.0
2018,8,8,6,0,39.0,25.0,1.1,22.0,28.0,69.1,44.19
2018,8,8,6,15,43.5,43.0,1.1,22.35,49.0,97.71,74.13
2018,8,8,6,30,48.0,61.0,1.1,22.7,70.0,108.79,84.89
2018,8,8,6,45,156.5,76.5,1.1,23.0,118.5,249.22,201.42
2018,8,8,7,0,265.0,92.0,1.1,23.3,167.0,365.71,294.71
2018,8,8,7,15,320.5,106.5,1.15,23.9,216.0,460.35,365.69
2018,8,8,7,30,376.0,121.0,1.2,24.5,265.0,535.38,419.89
2018,8,8,7,45,482.0,119.0,1.25,25.1,331.5,638.13,492.29
2018,8,8,8,0,588.0,117.0,1.3,25.7,398.0,755.47,570.61
2018,8,8,8,15,648.0,113.5,1.35,26.3,455.0,816.06,607.51
2018,8,8,8,30,708.0,110.0,1.4,26.9,512.0,875.02,642.95
2018,8,8,8,45,734.0,111.5,1.45,27.5,559.5,898.54,654.69
2018,8,8,9,0,760.0,113.0,1.5,28.1,607.0,925.69,669.1
2018,8,8,9,15,775.5,115.0,1.5,28.5,648.5,939.74,674.93
2018,8,8,9,30,791.0,117.0,1.5,28.9,690.0,950.49,678.9
2018,8,8,9,45,803.0,118.5,1.5,29.3,727.0,953.77,678.32
2018,8,8,10,0,815.0,120.0,1.5,29.7,764.0,941.42,668.19
2018,8,8,10,15,822.5,122.5,1.45,29.95,795.0,934.75,661.7
2018,8,8,10,30,830.0,125.0,1.4,30.2,826.0,924.67,653.18
2018,8,8,10,45,835.5,126.5,1.4,30.45,850.0,908.34,641.62
2018,8,8,11,0,841.0,128.0,1.4,30.7,874.0,888.77,628.2
2018,8,8,11,15,844.0,129.5,1.45,30.8,891.0,863.82,612.49
2018,8,8,11,30,847.0,131.0,1.5,30.9,908.0,835.93,594.89
2018,8,8,11,45,848.5,132.0,1.55,31.05,917.5,803.58,574.26
2018,8,8,12,0,850.0,133.0,1.6,31.2,927.0,768.71,551.87
2018,8,8,12,15,840.0,139.0,1.65,31.2,925.5,727.16,523.84
2018,8,8,12,30,830.0,145.0,1.7,31.2,924.0,684.17,493.9
2018,8,8,12,45,815.0,150.0,1.8,31.25,911.5,640.0,462.52
2018,8,8,13,0,800.0,155.0,1.9,31.3,899.0,590.56,426.75
2018,8,8,13,15,699.5,208.0,1.9,31.25,851.5,530.44,381.98
2018,8,8,13,30,599.0,261.0,1.9,31.2,804.0,476.74,341.58
2018,8,8,13,45,503.5,283.0,1.95,31.15,732.5,415.6,296.33
2018,8,8,14,0,408.0,305.0,2.0,31.1,661.0,359.6,255.0
2018,8,8,14,15,476.0,272.0,2.05,31.0,674.5,329.18,228.78
2018,8,8,14,30,544.0,239.0,2.1,30.9,688.0,288.19,193.55
2018,8,8,14,45,366.0,262.5,2.1,30.8,559.0,233.88,157.84
2018,8,8,15,0,188.0,286.0,2.1,30.7,430.0,220.5,155.32
2018,8,8,15,15,121.0,244.0,2.05,30.45,335.0,175.21,125.7
2018,8,8,15,30,54.0,202.0,2.0,30.2,240.0,149.14,115.36
2018,8,8,15,45,141.5,223.0,1.95,30.0,313.0,152.52,118.5
2018,8,8,16,0,229.0,244.0,1.9,29.8,386.0,154.54,120.54
2018,8,8,16,15,331.5,213.5,1.8,29.45,400.5,140.92,110.11
2018,8,8,16,30,434.0,183.0,1.7,29.1,415.0,118.58,92.5
2018,8,8,16,45,416.0,165.0,1.6,28.7,369.0,109.44,85.52
2018,8,8,17,0,398.0,147.0,1.5,28.3,323.0,99.75,77.97
2018,8,8,17,15,247.5,126.0,1.4,27.85,230.5,90.4,70.6
2018,8,8,17,30,97.0,105.0,1.3,27.4,138.0,79.35,61.67
2018,8,8,17,45,48.5,57.0,1.2,26.9,73.5,45.61,33.34
2018,8,8,18,0,0.0,9.0,1.1,26.4,9.0,7.39,0.69
2018,8,8,18,15,0.0,7.5,1.1,26.4,7.5,6.16,0.0
2018,8,8,18,30,0.0,6.0,1.1,26.4,6.0,4.92,0.0
2018,8,8,18,45,0.0,4.5,1.05,25.5,4.5,3.69,0.0
2018,8,8,19,0,0.0,3.0,1.0,24.6,3.0,2.46,0.0
2018,8,8,19,15,0.0,1.5,1.05,24.4,1.5,1.28,0.0
2018,8,8,19,30,0.0,0.0,1.1,24.2,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,1.15,24.05,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,1.2,23.9,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,1.2,23.75,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,1.2,23.6,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,1.25,23.45,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,1.3,23.3,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,1.3,23.2,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,1.3,23.1,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,1.35,22.95,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,1.4,22.8,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,1.35,22.75,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,1.3,22.7,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,1.3,22.6,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,1.3,22.45,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,1.3,22.4,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,1.3,22.3,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,1.3,22.2,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,1.25,22.15,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,1.2,22.1,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,1.2,22.05,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,1.15,21.9,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,1.1,21.8,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,1.05,21.75,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,1.0,21.7,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,0.95,21.6,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,0.9,21.45,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,0.9,21.4,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,0.85,21.3,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,0.8,21.2,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,0.8,21.15,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,0.8,21.1,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,0.8,21.05,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,0.8,20.95,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,0.8,20.9,0.0,0.0,0.0
2018,8,9,5,15,12.0,2.5,0.95,21.15,2.0,0.0,0.0
2018,8,9,5,30,24.0,5.0,1.1,21.4,4.0,0.0,0.0
2018,8,9,5,45,106.0,16.0,1.3,21.65,23.0,87.17,0.0
2018,8,9,6,0,188.0,27.0,1.5,21.9,42.0,215.52,144.96
2018,8,9,6,15,312.0,37.0,1.5,22.25,84.0,335.62,264.27
2018,8,9,6,30,436.0,47.0,1.5,22.6,126.0,459.59,364.9
2018,8,9,6,45,505.0,53.5,1.55,23.0,174.0,539.96,427.85
2018,8,9,7,0,574.0,60.0,1.6,23.4,222.0,623.12,489.68
2018,8,9,7,15,568.5,75.0,1.65,23.9,263.0,652.75,509.78
2018,8,9,7,30,563.0,90.0,1.7,24.4,304.0,679.34,526.92
2018,8,9,7,45,480.5,127.0,1.8,24.95,328.5,647.03,501.59
2018,8,9,8,0,398.0,164.0,1.9,25.5,353.0,618.04,477.18
2018,8,9,8,15,393.0,185.5,1.9,25.95,389.5,640.7,490.49
2018,8,9,8,30,388.0,207.0,1.9,26.4,426.0,660.88,501.43
2018,8,9,8,45,389.0,229.5,1.9,26.85,465.5,663.52,500.68
2018,8,9,9,0,390.0,252.0,1.9,27.3,505.0,686.57,513.76
2018,8,9,9,15,443.0,250.5,1.85,27.6,556.5,754.43,558.07
2018,8,9,9,30,496.0,249.0,1.8,27.9,608.0,798.47,585.48
2018,8,9,9,45,518.0,254.0,1.75,28.25,646.5,815.79,594.18
2018,8,9,10,0,540.0,259.0,1.7,28.6,685.0,830.26,601.2
2018,8,9,10,15,537.0,273.0,1.65,28.85,711.0,826.72,596.14
2018,8,9,10,30,534.0,287.0,1.6,29.1,737.0,820.42,589.57
2018,8,9,10,45,578.5,272.0,1.6,29.35,772.5,830.42,595.48
2018,8,9,11,0,623.0,257.0,1.6,29.6,808.0,833.47,596.74
2018,8,9,11,15,686.5,221.5,1.55,29.75,840.5,829.2,593.73
2018,8,9,11,30,750.0,186.0,1.5,29.9,873.0,813.15,583.02
2018,8,9,11,45,555.5,275.5,1.45,30.05,787.5,707.89,508.71
2018,8,9,12,0,361.0,365.0,1.4,30.2,702.0,598.89,431.54
2018,8,9,12,15,552.5,278.5,1.4,30.3,795.5,644.33,465.27
2018,8,9,12,30,744.0,192.0,1.4,30.4,889.0,667.81,481.67
2018,8,9,12,45,655.0,244.0,1.4,30.5,855.0,613.28,441.39
2018,8,9,13,0,566.0,296.0,1.4,30.6,821.0,559.99,402.44
2018,8,9,13,15,461.0,348.0,1.4,30.55,771.5,507.95,364.4
2018,8,9,13,30,356.0,400.0,1.4,30.5,722.0,465.55,333.28
2018,8,9,13,45,405.5,369.5,1.4,30.5,728.5,430.85,306.89
2018,8,9,14,0,455.0,339.0,1.4,30.5,735.0,397.7,280.22
2018,8,9,14,15,460.5,322.0,1.35,30.4,712.0,354.74,246.44
2018,8,9,14,30,466.0,305.0,1.3,30.3,689.0,311.64,212.32
2018,8,9,14,45,508.5,275.5,1.3,30.2,678.0,268.17,176.99
2018,8,9,15,0,551.0,246.0,1.3,30.1,667.0,220.72,140.53
2018,8,9,15,15,641.5,192.5,1.3,30.0,657.5,155.21,94.54
2018,8,9,15,30,732.0,139.0,1.3,29.9,648.0,84.71,63.7
2018,8,9,15,45,710.0,136.0,1.25,29.8,603.0,85.04,64.27
2018,8,9,16,0,688.0,133.0,1.2,29.7,558.0,85.33,64.73
2018,8,9,16,15,670.5,125.5,1.15,29.5,511.5,82.77,62.9
2018,8,9,16,30,653.0,118.0,1.1,29.3,465.0,79.94,60.86
2018,8,9,16,45,628.5,111.0,1.1,29.1,417.0,77.12,58.8
2018,8,9,17,0,604.0,104.0,1.1,28.9,369.0,74.08,56.55
2018,8,9,17,15,586.5,93.0,1.05,28.35,323.0,67.96,51.76
2018,8,9,17,30,569.0,82.0,1.0,27.8,277.0,61.42,46.53
2018,8,9,17,45,517.5,74.0,0.9,27.2,228.0,56.55,42.58
2018,8,9,18,0,466.0,66.0,0.8,26.6,179.0,51.55,38.34
2018,8,9,18,15,385.0,56.0,0.8,26.6,134.0,44.55,32.1
2018,8,9,18,30,304.0,46.0,0.8,26.6,89.0,35.36,23.8
2018,8,9,18,45,188.0,31.0,0.8,25.4,54.0,23.96,12.81
2018,8,9,19,0,72.0,16.0,0.8,24.2,19.0,13.66,0.0
2018,8,9,19,15,36.0,8.0,0.85,24.05,9.5,6.83,0.0
2018,8,9,19,30,0.0,0.0,0.9,23.9,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,0.95,23.7,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,1.0,23.4,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,1.0,23.3,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,1.05,23.15,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,1.05,22.9,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,1.0,22.8,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,1.0,22.65,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,0.95,22.4,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,0.9,22.3,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,0.9,22.15,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,0.85,21.9,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,0.8,21.8,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,0.8,21.7,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,0.8,21.6,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,0.7,21.35,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,0.7,21.3,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,0.7,21.2,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,0.7,20.9,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,0.7,20.85,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,0.7,20.6,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,0.75,20.3,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,0.8,20.2,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,0.85,20.15,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,0.9,20.1,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,0.9,20.05,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2018,8,10,5,15,5.0,1.0,1.1,20.3,1.0,0.0,0.0
2018,8,10,5,30,10.0,2.0,1.3,20.6,2.0,0.0,0.0
2018,8,10,5,45,88.0,15.5,1.45,20.95,22.0,74.2,0.0
2018,8,10,6,0,166.0,29.0,1.6,21.3,42.0,202.58,132.26
2018,8,10,6,15,207.0,44.0,1.6,21.75,72.5,261.62,205.79
2018,8,10,6,30,248.0,59.0,1.6,22.2,103.0,318.69,255.92
2018,8,10,6,45,359.5,68.0,1.55,22.65,156.0,429.15,345.31
2018,8,10,7,0,471.0,77.0,1.5,23.1,209.0,554.51,440.01
2018,8,10,7,15,528.0,84.0,1.55,23.75,260.5,627.34,491.62
2018,8,10,7,30,585.0,91.0,1.6,24.4,312.0,700.82,541.76
2018,8,10,7,45,620.0,97.0,1.65,25.1,362.5,752.22,574.42
2018,8,10,8,0,655.0,103.0,1.7,25.8,413.0,802.4,605.38
2018,8,10,8,15,681.0,107.5,1.7,26.25,462.0,840.16,627.27
2018,8,10,8,30,707.0,112.0,1.7,26.7,511.0,875.73,647.36
2018,8,10,8,45,726.5,116.0,1.75,27.15,557.0,901.63,661.4
2018,8,10,9,0,746.0,120.0,1.8,27.6,603.0,918.61,669.66
2018,8,10,9,15,759.5,124.5,1.7,27.9,645.0,933.38,675.28
2018,8,10,9,30,773.0,129.0,1.6,28.2,687.0,944.81,678.75
2018,8,10,9,45,783.0,132.0,1.5,28.45,723.0,947.65,676.97
2018,8,10,10,0,793.0,135.0,1.4,28.7,759.0,947.02,673.2
2018,8,10,10,15,801.5,138.0,1.3,28.95,790.5,941.42,666.46
2018,8,10,10,30,810.0,141.0,1.2,29.2,822.0,932.3,657.72
2018,8,10,10,45,783.5,161.0,1.1,29.45,836.0,904.32,637.42
2018,8,10,11,0,757.0,181.0,1.0,29.7,850.0,873.29,615.57
2018,8,10,11,15,766.5,180.0,0.95,29.85,869.0,852.0,600.96
2018,8,10,11,30,776.0,179.0,0.9,30.0,888.0,827.52,584.31
2018,8,10,11,45,771.0,184.0,0.8,30.15,895.0,793.62,560.57
2018,8,10,12,0,766.0,189.0,0.7,30.3,902.0,757.57,534.87
2018,8,10,12,15,802.0,167.0,0.65,30.35,915.5,726.78,513.98
2018,8,10,12,30,838.0,145.0,0.6,30.4,929.0,686.81,486.66
2018,8,10,12,45,837.0,144.5,0.55,30.45,923.5,643.09,455.58
2018,8,10,13,0,836.0,144.0,0.5,30.5,918.0,597.91,422.8
2018,8,10,13,15,832.5,143.5,0.5,30.5,905.0,550.12,387.98
2018,8,10,13,30,829.0,143.0,0.5,30.5,892.0,501.45,351.43
2018,8,10,13,45,823.0,142.0,0.45,30.5,871.0,450.7,311.94
2018,8,10,14,0,817.0,141.0,0.4,30.5,850.0,395.74,268.55
2018,8,10,14,15,809.0,139.0,0.4,30.35,822.5,342.09,225.64
2018,8,10,14,30,801.0,137.0,0.4,30.2,795.0,288.92,182.7
2018,8,10,14,45,790.5,135.5,0.35,30.1,761.5,236.26,141.07
2018,8,10,15,0,780.0,134.0,0.3,30.0,728.0,184.75,103.77
2018,8,10,15,15,767.5,130.5,0.3,29.95,689.0,133.15,74.2
2018,8,10,15,30,755.0,127.0,0.3,29.9,650.0,86.71,65.13
2018,8,10,15,45,739.0,123.0,0.3,29.85,606.5,86.07,64.95
2018,8,10,16,0,723.0,119.0,0.3,29.8,563.0,77.49,58.21
2018,8,10,16,15,700.5,114.5,0.35,29.8,515.5,76.38,57.53
2018,8,10,16,30,678.0,110.0,0.4,29.8,468.0,75.16,56.75
2018,8,10,16,45,649.0,104.0,0.4,29.85,418.5,72.72,54.94
2018,8,10,17,0,620.0,98.0,0.4,29.9,369.0,70.12,52.99
2018,8,10,17,15,541.0,97.0,0.4,29.35,311.0,70.55,53.66
2018,8,10,17,30,462.0,96.0,0.4,28.8,253.0,69.67,53.18
2018,8,10,17,45,381.5,86.5,0.45,28.2,201.0,63.28,48.01
2018,8,10,18,0,301.0,77.0,0.5,27.6,149.0,56.81,42.57
2018,8,10,18,15,257.5,61.0,0.5,27.6,112.0,45.74,32.92
2018,8,10,18,30,214.0,45.0,0.5,27.6,75.0,34.27,22.74
2018,8,10,18,45,149.0,31.0,0.5,26.8,47.5,23.88,12.3
2018,8,10,19,0,84.0,17.0,0.5,26.0,20.0,14.51,0.0
2018,8,10,19,15,42.0,8.5,0.5,25.85,10.0,0.0,0.0
2018,8,10,19,30,0.0,0.0,0.5,25.7,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,0.5,25.6,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,0.5,25.5,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,0.5,25.35,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,0.5,25.2,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,0.5,25.1,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,0.5,24.85,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,0.5,24.7,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,0.5,24.6,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,0.5,24.5,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,0.45,24.35,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,0.4,24.2,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,0.4,24.1,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,0.4,23.85,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,0.4,23.7,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,0.4,23.55,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,0.4,23.4,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,0.4,23.25,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,0.4,23.1,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,0.45,22.95,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,0.5,22.8,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,0.5,22.7,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,0.5,22.6,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,0.4,22.4,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,0.4,22.3,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,0.4,22.2,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,0.45,22.15,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,0.5,22.1,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,0.5,21.9,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,0.5,21.8,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,0.5,21.7,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,0.5,21.6,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,0.5,21.4,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,0.5,21.3,0.0,0.0,0.0
2018,8,11,5,15,3.0,1.0,0.5,21.55,1.0,0.0,0.0
2018,8,11,5,30,6.0,2.0,0.5,21.8,2.0,0.0,0.0
2018,8,11,5,45,67.5,15.5,0.5,22.1,20.5,59.95,0.0
2018,8,11,6,0,129.0,29.0,0.5,22.4,39.0,174.43,108.1
2018,8,11,6,15,202.0,44.0,0.5,22.75,73.0,258.2,200.23
2018,8,11,6,30,275.0,59.0,0.5,23.1,107.0,340.83,269.36
2018,8,11,6,45,252.5,74.5,0.5,23.5,130.5,348.38,276.46
2018,8,11,7,0,230.0,90.0,0.5,23.9,154.0,332.49,264.81
2018,8,11,7,15,377.0,97.0,0.5,24.4,227.5,498.55,390.92
2018,8,11,7,30,524.0,104.0,0.5,24.9,301.0,659.26,501.98
2018,8,11,7,45,560.0,111.5,0.45,25.4,350.5,712.5,533.13
2018,8,11,8,0,596.0,119.0,0.4,25.9,400.0,764.56,563.51
2018,8,11,8,15,618.5,126.0,0.35,26.3,446.5,801.19,583.03
2018,8,11,8,30,641.0,133.0,0.3,26.7,493.0,835.59,600.82
2018,8,11,8,45,672.0,135.0,0.3,27.1,541.5,870.04,619.18
2018,8,11,9,0,703.0,137.0,0.3,27.5,590.0,901.82,635.62
2018,8,11,9,15,575.5,174.5,0.35,27.8,562.0,812.18,577.74
2018,8,11,9,30,448.0,212.0,0.4,28.1,534.0,709.0,509.53
2018,8,11,9,45,316.5,268.0,0.45,28.4,501.5,608.61,440.42
2018,8,11,10,0,185.0,324.0,0.5,28.7,469.0,510.33,370.59
2018,8,11,10,15,192.5,325.0,0.55,28.85,481.5,509.85,370.95
2018,8,11,10,30,200.0,326.0,0.6,29.0,494.0,525.45,381.05
2018,8,11,10,45,278.0,327.0,0.7,29.15,568.0,586.39,423.78
2018,8,11,11,0,356.0,328.0,0.8,29.3,642.0,656.5,470.97
2018,8,11,11,15,314.0,358.5,0.85,29.35,639.5,616.44,442.39
2018,8,11,11,30,272.0,389.0,0.9,29.4,637.0,590.31,423.82
2018,8,11,11,45,255.0,385.0,0.95,29.45,619.5,553.99,399.14
2018,8,11,12,0,238.0,381.0,1.0,29.5,602.0,518.3,374.67
2018,8,11,12,15,243.0,380.5,1.05,29.45,606.5,502.07,363.71
2018,8,11,12,30,248.0,380.0,1.1,29.4,611.0,484.83,351.68
2018,8,11,12,45,288.0,372.0,1.1,29.4,639.0,482.67,349.93
2018,8,11,13,0,328.0,364.0,1.1,29.4,667.0,476.63,344.9
2018,8,11,13,15,357.5,356.0,1.15,29.25,682.0,461.04,333.13
2018,8,11,13,30,387.0,348.0,1.2,29.1,697.0,437.19,314.99
2018,8,11,13,45,260.0,366.5,1.25,29.0,598.5,373.21,269.21
2018,8,11,14,0,133.0,385.0,1.3,28.9,500.0,326.64,236.97
2018,8,11,14,15,213.5,346.0,1.35,28.8,524.0,301.13,216.01
2018,8,11,14,30,294.0,307.0,1.4,28.7,548.0,277.74,195.08
2018,8,11,14,45,479.0,245.0,1.4,28.55,617.5,241.37,159.69
2018,8,11,15,0,664.0,183.0,1.4,28.4,687.0,190.29,114.45
2018,8,11,15,15,524.5,210.5,1.4,28.25,595.5,157.38,101.63
2018,8,11,15,30,385.0,238.0,1.4,28.1,504.0,138.56,107.79
