Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,11,15,45,196.0,207.0,1.35,27.95,342.0,132.3,103.13
2018,8,11,16,0,7.0,176.0,1.3,27.8,180.0,138.7,108.68
2018,8,11,16,15,5.5,159.5,1.25,27.65,162.5,126.39,99.07
2018,8,11,16,30,4.0,143.0,1.2,27.5,145.0,113.96,89.32
2018,8,11,16,45,18.0,124.0,1.15,27.35,132.0,99.83,78.06
2018,8,11,17,0,32.0,105.0,1.1,27.2,119.0,82.95,64.37
2018,8,11,17,15,18.0,85.5,1.0,26.85,93.0,68.6,52.65
2018,8,11,17,30,4.0,66.0,0.9,26.5,67.0,54.74,41.15
2018,8,11,17,45,9.5,70.0,0.8,26.1,72.5,57.2,43.34
2018,8,11,18,0,15.0,74.0,0.7,25.7,78.0,59.01,44.79
2018,8,11,18,15,8.0,54.5,0.7,25.7,56.5,43.93,31.64
2018,8,11,18,30,1.0,35.0,0.7,25.7,35.0,28.7,18.27
2018,8,11,18,45,3.0,21.5,0.6,24.75,21.5,17.77,7.49
2018,8,11,19,0,5.0,8.0,0.5,23.8,8.0,6.83,0.0
2018,8,11,19,15,2.5,4.0,0.5,23.6,4.0,0.0,0.0
2018,8,11,19,30,0.0,0.0,0.5,23.4,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,0.5,23.25,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,0.5,23.1,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,0.5,22.9,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,0.5,22.8,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,0.5,22.7,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,0.5,22.6,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,0.5,22.4,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,0.5,22.3,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,0.5,22.2,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,0.5,22.1,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,0.5,21.9,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,0.5,21.75,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,0.5,21.6,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,0.5,21.45,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,0.5,21.3,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,0.5,21.15,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,0.5,20.8,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,0.5,20.6,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,0.5,20.45,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,0.5,20.3,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,0.55,20.2,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,0.6,20.1,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,0.6,19.9,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,0.6,19.8,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,0.6,19.7,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,0.6,19.6,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,0.6,19.4,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,0.6,19.3,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,0.6,19.25,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,0.6,19.2,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,0.6,19.15,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,0.6,19.1,0.0,0.0,0.0
2018,8,12,5,15,3.5,1.0,0.7,19.55,1.0,0.0,0.0
2018,8,12,5,30,7.0,2.0,0.8,20.0,2.0,0.0,0.0
2018,8,12,5,45,77.5,15.0,0.9,20.4,20.5,66.4,0.0
2018,8,12,6,0,148.0,28.0,1.0,20.8,39.0,185.49,111.19
2018,8,12,6,15,236.5,43.0,0.95,21.3,76.5,283.6,221.78
2018,8,12,6,30,325.0,58.0,0.9,21.8,114.0,380.02,302.59
2018,8,12,6,45,390.5,69.5,0.9,22.25,160.0,457.75,364.28
2018,8,12,7,0,456.0,81.0,0.9,22.7,206.0,539.11,425.19
2018,8,12,7,15,484.0,92.0,0.8,23.5,250.5,588.38,458.18
2018,8,12,7,30,512.0,103.0,0.7,24.3,295.0,646.59,495.65
2018,8,12,7,45,455.0,130.0,0.65,25.05,319.5,626.07,477.18
2018,8,12,8,0,398.0,157.0,0.6,25.8,344.0,609.02,460.59
2018,8,12,8,15,522.0,144.0,0.6,26.25,418.5,716.58,533.42
2018,8,12,8,30,646.0,131.0,0.6,26.7,493.0,837.7,608.88
2018,8,12,8,45,657.0,140.0,0.6,27.2,536.0,860.47,618.62
2018,8,12,9,0,668.0,149.0,0.6,27.7,579.0,880.31,627.81
2018,8,12,9,15,694.5,150.0,0.55,28.0,624.0,903.36,638.55
2018,8,12,9,30,721.0,151.0,0.5,28.3,669.0,923.26,647.18
2018,8,12,9,45,734.0,155.0,0.5,28.6,706.5,929.82,648.73
2018,8,12,10,0,747.0,159.0,0.5,28.9,744.0,925.63,644.08
2018,8,12,10,15,755.5,162.0,0.5,29.05,774.5,920.2,639.38
2018,8,12,10,30,764.0,165.0,0.5,29.2,805.0,911.34,632.76
2018,8,12,10,45,769.0,168.5,0.5,29.4,829.0,896.31,622.44
2018,8,12,11,0,774.0,172.0,0.5,29.6,853.0,878.0,610.32
2018,8,12,11,15,689.5,227.0,0.5,29.7,843.0,833.94,581.6
2018,8,12,11,30,605.0,282.0,0.5,29.8,833.0,781.22,546.03
2018,8,12,11,45,582.5,298.5,0.5,29.9,833.5,745.64,522.56
2018,8,12,12,0,560.0,315.0,0.5,30.0,834.0,711.16,499.29
2018,8,12,12,15,560.0,314.5,0.5,30.05,835.0,677.54,476.9
2018,8,12,12,30,560.0,314.0,0.5,30.1,836.0,642.52,453.18
2018,8,12,12,45,451.5,361.0,0.55,30.15,780.0,574.89,406.87
2018,8,12,13,0,343.0,408.0,0.6,30.2,724.0,517.05,366.89
2018,8,12,13,15,311.5,417.0,0.6,30.2,701.0,479.79,340.72
2018,8,12,13,30,280.0,426.0,0.6,30.2,678.0,444.93,315.8
2018,8,12,13,45,195.5,355.5,0.6,30.2,529.5,346.87,247.72
2018,8,12,14,0,111.0,285.0,0.6,30.2,381.0,252.49,181.54
2018,8,12,14,15,64.5,241.0,0.65,30.1,296.5,204.92,148.07
2018,8,12,14,30,18.0,197.0,0.7,30.0,212.0,156.73,113.94
2018,8,12,14,45,66.0,238.0,0.7,29.95,288.5,190.64,137.6
2018,8,12,15,0,114.0,279.0,0.7,29.9,365.0,204.17,145.87
2018,8,12,15,15,70.5,229.0,0.65,29.85,281.5,171.75,124.57
2018,8,12,15,30,27.0,179.0,0.6,29.8,198.0,133.91,102.93
2018,8,12,15,45,20.5,155.0,0.55,29.8,169.0,118.06,90.66
2018,8,12,16,0,14.0,131.0,0.5,29.8,140.0,106.53,81.7
2018,8,12,16,15,8.5,91.5,0.5,29.55,97.0,76.17,57.41
2018,8,12,16,30,3.0,52.0,0.5,29.3,54.0,43.13,30.44
2018,8,12,16,45,6.0,59.5,0.5,29.05,62.5,49.39,35.87
2018,8,12,17,0,9.0,67.0,0.5,28.8,71.0,55.65,41.28
2018,8,12,17,15,9.5,73.0,0.5,28.2,76.5,60.64,45.71
2018,8,12,17,30,10.0,79.0,0.5,27.6,82.0,64.58,49.24
2018,8,12,17,45,5.0,47.5,0.55,27.0,49.0,39.32,27.99
2018,8,12,18,0,0.0,16.0,0.6,26.4,16.0,13.16,5.64
2018,8,12,18,15,0.0,11.0,0.6,26.4,11.0,9.03,2.03
2018,8,12,18,30,0.0,6.0,0.6,26.4,6.0,4.92,0.0
2018,8,12,18,45,0.0,4.0,0.5,25.5,4.0,3.28,0.0
2018,8,12,19,0,0.0,2.0,0.4,24.6,2.0,1.71,0.0
2018,8,12,19,15,0.0,1.0,0.4,24.35,1.0,0.0,0.0
2018,8,12,19,30,0.0,0.0,0.4,24.1,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,0.4,23.85,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,0.4,23.6,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,0.4,23.35,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,0.4,23.1,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,0.4,22.85,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,0.4,22.6,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,0.4,22.4,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,0.4,22.2,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,0.45,22.05,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,0.5,21.9,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,0.55,21.8,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,0.6,21.7,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,0.65,21.55,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,0.8,21.35,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,0.9,21.3,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,1.05,21.2,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,1.2,21.1,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,1.4,20.9,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,1.45,20.75,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,1.5,20.6,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,1.4,20.4,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,1.3,20.25,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,1.2,20.1,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,1.1,19.95,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,1.0,19.8,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,0.9,19.65,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,0.75,19.35,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,0.65,19.05,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,0.6,18.9,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,0.6,18.75,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,0.6,18.6,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,0.5,18.4,0.0,0.0,0.0
2018,8,13,5,15,3.0,0.5,0.65,18.7,0.5,0.0,0.0
2018,8,13,5,30,6.0,1.0,0.8,19.0,1.0,0.0,0.0
2018,8,13,5,45,69.5,14.5,0.9,19.25,19.0,60.4,0.0
2018,8,13,6,0,133.0,28.0,1.0,19.5,37.0,173.54,98.4
2018,8,13,6,15,221.5,44.0,1.05,19.8,75.0,274.19,215.23
2018,8,13,6,30,310.0,60.0,1.1,20.1,113.0,371.16,297.95
2018,8,13,6,45,379.5,72.0,1.1,20.4,159.5,452.23,363.65
2018,8,13,7,0,449.0,84.0,1.1,20.7,206.0,537.23,428.48
2018,8,13,7,15,499.0,92.5,1.15,21.25,255.5,609.95,480.96
2018,8,13,7,30,549.0,101.0,1.2,21.8,305.0,678.33,528.06
2018,8,13,7,45,587.5,107.5,1.2,22.35,356.0,733.17,563.32
2018,8,13,8,0,626.0,114.0,1.2,22.9,407.0,786.81,596.64
2018,8,13,8,15,654.5,119.5,1.2,23.4,456.5,827.84,620.57
2018,8,13,8,30,683.0,125.0,1.2,23.9,506.0,866.69,642.65
2018,8,13,8,45,705.5,128.5,1.15,24.4,552.5,894.59,656.44
2018,8,13,9,0,728.0,132.0,1.1,24.9,599.0,919.67,668.29
2018,8,13,9,15,746.0,135.0,1.05,25.25,642.0,936.55,675.21
2018,8,13,9,30,764.0,138.0,1.0,25.6,685.0,943.54,676.0
2018,8,13,9,45,778.5,139.0,0.9,26.0,722.5,948.46,674.67
2018,8,13,10,0,793.0,140.0,0.8,26.4,760.0,949.84,671.23
2018,8,13,10,15,803.0,142.5,0.8,26.7,792.0,944.86,666.22
2018,8,13,10,30,813.0,145.0,0.8,27.0,824.0,936.29,659.25
2018,8,13,10,45,820.5,146.0,0.75,27.3,849.0,920.3,646.97
2018,8,13,11,0,828.0,147.0,0.7,27.6,874.0,900.89,632.83
2018,8,13,11,15,832.5,148.0,0.75,27.75,891.5,875.53,617.32
2018,8,13,11,30,837.0,149.0,0.8,27.9,909.0,847.05,599.87
2018,8,13,11,45,822.5,158.0,0.8,28.1,912.0,807.75,574.59
2018,8,13,12,0,808.0,167.0,0.8,28.3,915.0,766.59,546.91
2018,8,13,12,15,678.0,229.5,0.85,28.4,858.0,689.67,494.11
2018,8,13,12,30,548.0,292.0,0.9,28.5,801.0,615.85,442.86
2018,8,13,12,45,608.5,261.0,0.95,28.55,823.0,592.32,427.18
2018,8,13,13,0,669.0,230.0,1.0,28.6,845.0,565.08,407.44
2018,8,13,13,15,662.0,231.0,1.05,28.6,832.5,520.37,374.43
2018,8,13,13,30,655.0,232.0,1.1,28.6,820.0,475.53,340.46
2018,8,13,13,45,717.0,200.0,1.1,28.6,829.5,436.2,308.44
2018,8,13,14,0,779.0,168.0,1.1,28.6,839.0,394.98,273.21
2018,8,13,14,15,780.5,161.0,1.15,28.55,814.5,342.34,229.92
2018,8,13,14,30,782.0,154.0,1.2,28.5,790.0,289.28,186.05
2018,8,13,14,45,692.0,180.5,1.2,28.4,725.5,233.34,144.86
2018,8,13,15,0,602.0,207.0,1.2,28.3,661.0,193.67,119.8
2018,8,13,15,15,489.0,224.0,1.15,28.2,580.0,159.2,105.04
2018,8,13,15,30,376.0,241.0,1.1,28.1,499.0,140.52,109.29
2018,8,13,15,45,449.0,205.0,1.1,28.0,492.0,124.84,97.05
2018,8,13,16,0,522.0,169.0,1.1,27.9,485.0,107.85,83.62
2018,8,13,16,15,546.5,152.0,1.0,27.8,458.5,99.11,76.79
2018,8,13,16,30,571.0,135.0,0.9,27.7,432.0,91.01,70.42
2018,8,13,16,45,522.0,127.0,0.85,27.55,376.5,87.52,67.84
2018,8,13,17,0,473.0,119.0,0.8,27.4,321.0,83.08,64.44
2018,8,13,17,15,487.5,106.0,0.75,26.95,289.5,75.87,58.74
2018,8,13,17,30,502.0,93.0,0.7,26.5,258.0,69.9,53.95
2018,8,13,17,45,445.0,82.5,0.65,26.05,209.5,61.18,46.69
2018,8,13,18,0,388.0,72.0,0.6,25.6,161.0,53.99,40.51
2018,8,13,18,15,312.0,58.5,0.6,25.6,118.0,44.32,31.92
2018,8,13,18,30,236.0,45.0,0.6,25.6,75.0,34.44,22.88
2018,8,13,18,45,146.5,28.5,0.6,24.85,44.5,22.03,9.41
2018,8,13,19,0,57.0,12.0,0.6,24.1,14.0,10.24,0.0
2018,8,13,19,15,28.5,6.0,0.6,23.9,7.0,0.0,0.0
2018,8,13,19,30,0.0,0.0,0.6,23.7,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,0.6,23.55,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,0.6,23.4,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,0.65,23.2,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,0.7,22.85,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,0.7,22.7,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,0.7,22.3,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,0.7,22.15,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,0.7,21.85,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,0.7,21.3,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,0.7,21.15,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,0.65,20.85,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,0.6,20.7,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,0.6,20.55,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,0.6,20.4,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,0.6,20.3,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,0.6,20.2,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,0.6,20.05,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,0.6,19.9,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,0.55,19.8,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,0.5,19.7,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,0.5,19.55,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,0.5,19.4,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,0.5,19.3,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,0.5,19.2,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,0.45,19.1,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,0.35,18.9,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,0.3,18.8,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,0.3,18.7,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,0.3,18.6,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,0.3,18.55,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2018,8,14,5,15,2.5,0.5,0.35,18.8,0.5,0.0,0.0
2018,8,14,5,30,5.0,1.0,0.4,19.1,1.0,0.0,0.0
2018,8,14,5,45,60.5,13.5,0.4,19.4,17.5,53.28,0.0
2018,8,14,6,0,116.0,26.0,0.4,19.7,34.0,156.29,81.54
2018,8,14,6,15,199.0,43.0,0.45,20.1,71.0,255.55,198.71
2018,8,14,6,30,282.0,60.0,0.5,20.5,108.0,348.67,277.47
2018,8,14,6,45,348.5,73.5,0.5,20.9,153.5,428.31,341.3
2018,8,14,7,0,415.0,87.0,0.5,21.3,199.0,511.64,404.12
2018,8,14,7,15,465.0,96.5,0.6,22.0,248.0,577.19,451.11
2018,8,14,7,30,515.0,106.0,0.7,22.7,297.0,643.94,497.08
2018,8,14,7,45,553.5,113.5,0.75,23.4,347.0,707.44,538.42
2018,8,14,8,0,592.0,121.0,0.8,24.1,397.0,761.76,572.1
2018,8,14,8,15,621.5,127.5,0.9,24.6,446.5,804.55,598.44
2018,8,14,8,30,651.0,134.0,1.0,25.1,496.0,845.22,623.06
2018,8,14,8,45,675.0,137.5,1.05,25.6,542.0,874.39,639.13
2018,8,14,9,0,699.0,141.0,1.1,26.1,588.0,900.77,653.42
2018,8,14,9,15,720.0,143.0,1.1,26.45,631.0,919.36,662.31
2018,8,14,9,30,741.0,145.0,1.1,26.8,674.0,934.73,669.29
2018,8,14,9,45,760.0,144.5,1.1,27.1,712.5,935.21,667.17
2018,8,14,10,0,779.0,144.0,1.1,27.4,751.0,939.5,667.78
2018,8,14,10,15,789.0,146.0,1.15,27.65,782.5,934.08,663.37
2018,8,14,10,30,799.0,148.0,1.2,27.9,814.0,925.13,656.98
2018,8,14,10,45,807.5,148.5,1.2,28.1,839.0,909.74,646.09
2018,8,14,11,0,816.0,149.0,1.2,28.3,864.0,890.94,633.25
2018,8,14,11,15,822.0,149.0,1.25,28.4,882.0,866.14,617.66
2018,8,14,11,30,828.0,149.0,1.3,28.5,900.0,838.22,600.08
2018,8,14,11,45,832.5,148.5,1.3,28.65,910.5,796.94,573.1
2018,8,14,12,0,837.0,148.0,1.3,28.8,921.0,762.86,550.37
2018,8,14,12,15,758.0,188.0,1.3,28.85,889.5,707.1,510.74
2018,8,14,12,30,679.0,228.0,1.3,28.9,858.0,649.13,469.47
2018,8,14,12,45,600.0,268.5,1.35,28.95,822.5,591.46,428.33
2018,8,14,13,0,521.0,309.0,1.4,29.0,787.0,541.4,391.85
2018,8,14,13,15,658.0,238.5,1.4,29.0,833.0,522.21,376.99
2018,8,14,13,30,795.0,168.0,1.4,29.0,879.0,495.16,354.22
2018,8,14,13,45,791.0,165.0,1.4,29.0,858.5,443.48,313.08
2018,8,14,14,0,787.0,162.0,1.4,29.0,838.0,391.56,270.83
2018,8,14,14,15,780.5,158.5,1.35,28.9,810.5,338.49,227.03
2018,8,14,14,30,774.0,155.0,1.3,28.8,783.0,285.82,183.53
2018,8,14,14,45,764.5,151.5,1.3,28.75,749.5,233.21,141.68
2018,8,14,15,0,755.0,148.0,1.3,28.7,716.0,181.73,104.82
2018,8,14,15,15,741.0,144.5,1.25,28.6,676.5,122.56,70.95
2018,8,14,15,30,727.0,141.0,1.2,28.5,637.0,86.67,65.78
2018,8,14,15,45,708.5,137.0,1.2,28.4,593.0,86.49,65.91
2018,8,14,16,0,690.0,133.0,1.2,28.3,549.0,86.24,65.93
2018,8,14,16,15,659.5,129.0,1.1,28.15,499.5,85.71,65.75
2018,8,14,16,30,629.0,125.0,1.0,28.0,450.0,85.15,65.56
2018,8,14,16,45,597.0,118.5,0.95,27.9,400.5,82.76,63.85
2018,8,14,17,0,565.0,112.0,0.9,27.8,351.0,80.24,62.01
2018,8,14,17,15,483.0,108.0,0.85,27.2,293.0,77.23,59.84
2018,8,14,17,30,401.0,104.0,0.8,26.6,235.0,74.8,58.07
2018,8,14,17,45,274.5,92.5,0.75,26.05,174.5,69.06,53.34
2018,8,14,18,0,148.0,81.0,0.7,25.5,114.0,60.19,45.74
2018,8,14,18,15,108.5,61.5,0.7,25.5,82.5,47.48,34.54
2018,8,14,18,30,69.0,42.0,0.7,25.5,51.0,32.97,21.58
2018,8,14,18,45,39.0,25.5,0.75,24.7,30.0,20.33,7.41
2018,8,14,19,0,9.0,9.0,0.8,23.9,9.0,7.68,0.0
2018,8,14,19,15,4.5,4.5,0.8,23.75,4.5,0.0,0.0
2018,8,14,19,30,0.0,0.0,0.8,23.6,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,0.8,23.4,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,0.8,23.25,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,0.8,23.1,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,0.8,22.95,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,0.8,22.8,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,0.8,22.65,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,0.8,22.35,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,0.8,22.05,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,0.8,21.9,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,0.8,21.7,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,0.8,21.35,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,0.8,21.2,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,0.8,21.05,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,0.8,20.9,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,0.8,20.75,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,0.8,20.6,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,0.8,20.45,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,0.8,20.3,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,0.8,20.15,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,0.8,19.85,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,0.8,19.7,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,0.75,19.6,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,0.7,19.35,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,0.7,19.1,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,0.7,18.9,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,0.7,18.8,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,0.7,18.7,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,0.7,18.4,0.0,0.0,0.0
2018,8,15,5,15,2.5,0.5,0.8,18.85,0.5,0.0,0.0
2018,8,15,5,30,5.0,1.0,0.9,19.3,1.0,0.0,0.0
2018,8,15,5,45,64.5,14.0,1.0,19.75,18.0,56.43,0.0
2018,8,15,6,0,124.0,27.0,1.1,20.2,35.0,163.13,77.35
2018,8,15,6,15,211.5,42.5,1.15,20.6,71.5,264.82,206.22
2018,8,15,6,30,299.0,58.0,1.2,21.0,108.0,359.51,287.71
2018,8,15,6,45,366.5,71.0,1.2,21.45,154.0,439.83,353.01
2018,8,15,7,0,434.0,84.0,1.2,21.9,200.0,523.92,417.23
2018,8,15,7,15,484.0,93.5,1.1,22.6,249.5,590.01,463.73
2018,8,15,7,30,534.0,103.0,1.0,23.3,299.0,665.84,514.56
2018,8,15,7,45,571.0,110.5,0.9,24.0,349.5,720.16,547.63
2018,8,15,8,0,608.0,118.0,0.8,24.7,400.0,773.24,578.42
2018,8,15,8,15,635.0,124.0,0.7,25.3,448.5,813.13,599.34
2018,8,15,8,30,662.0,130.0,0.6,25.9,497.0,850.8,618.13
2018,8,15,8,45,682.5,135.5,0.55,26.5,543.0,878.88,631.15
2018,8,15,9,0,703.0,141.0,0.5,27.1,589.0,904.11,642.25
2018,8,15,9,15,718.0,146.0,0.4,27.35,631.0,920.16,647.42
2018,8,15,9,30,733.0,151.0,0.3,27.6,673.0,932.95,650.74
2018,8,15,9,45,744.0,155.0,0.2,27.85,709.5,937.24,649.12
2018,8,15,10,0,755.0,159.0,0.1,28.1,746.0,930.74,641.6
2018,8,15,10,15,762.5,162.5,0.2,28.15,776.5,924.53,638.41
2018,8,15,10,30,770.0,166.0,0.3,28.2,807.0,914.87,633.52
2018,8,15,10,45,667.0,225.5,0.35,28.3,792.5,863.09,601.44
2018,8,15,11,0,564.0,285.0,0.4,28.4,778.0,798.43,559.2
2018,8,15,11,15,486.5,333.0,0.45,28.45,764.5,750.69,527.76
2018,8,15,11,30,409.0,381.0,0.5,28.5,751.0,702.58,495.49
2018,8,15,11,45,371.0,403.0,0.55,28.5,741.5,659.11,467.07
2018,8,15,12,0,333.0,425.0,0.6,28.5,732.0,624.63,443.95
2018,8,15,12,15,388.0,398.5,0.65,28.6,757.0,617.08,439.93
2018,8,15,12,30,443.0,372.0,0.7,28.7,782.0,606.59,433.15
2018,8,15,12,45,573.5,299.0,0.7,28.8,826.5,596.73,426.78
2018,8,15,13,0,704.0,226.0,0.7,28.9,871.0,578.74,413.53
2018,8,15,13,15,532.0,310.0,0.75,28.95,793.0,510.73,364.47
2018,8,15,13,30,360.0,394.0,0.8,29.0,715.0,457.51,326.48
2018,8,15,13,45,256.0,403.0,0.8,29.1,628.5,392.48,280.62
2018,8,15,14,0,152.0,412.0,0.8,29.2,542.0,347.93,249.87
2018,8,15,14,15,216.5,390.5,0.85,29.25,569.0,337.02,239.78
2018,8,15,14,30,281.0,369.0,0.9,29.3,596.0,307.52,215.25
2018,8,15,14,45,293.5,350.5,0.9,29.3,578.5,274.66,190.14
2018,8,15,15,0,306.0,332.0,0.9,29.3,561.0,240.97,166.01
2018,8,15,15,15,348.5,298.5,0.9,29.25,546.0,200.43,139.98
2018,8,15,15,30,391.0,265.0,0.9,29.2,531.0,166.26,129.02
2018,8,15,15,45,373.5,247.0,0.9,29.1,487.0,158.02,123.01
2018,8,15,16,0,356.0,229.0,0.9,29.0,443.0,149.32,116.51
2018,8,15,16,15,418.5,197.0,0.8,28.9,427.5,125.48,97.72
2018,8,15,16,30,481.0,165.0,0.7,28.8,412.0,109.26,84.95
2018,8,15,16,45,417.0,155.5,0.65,28.75,353.0,104.4,81.33
2018,8,15,17,0,353.0,146.0,0.6,28.7,294.0,99.41,77.52
2018,8,15,17,15,391.0,125.0,0.6,28.2,268.0,87.68,68.21
2018,8,15,17,30,429.0,104.0,0.6,27.7,242.0,75.15,58.05
2018,8,15,17,45,354.5,91.0,0.6,27.15,191.0,66.52,50.94
2018,8,15,18,0,280.0,78.0,0.6,26.6,140.0,57.68,43.39
2018,8,15,18,15,231.5,61.5,0.6,26.6,103.5,46.19,33.25
2018,8,15,18,30,183.0,45.0,0.6,26.6,67.0,34.31,22.46
2018,8,15,18,45,109.5,27.5,0.6,25.9,39.0,21.45,6.88
2018,8,15,19,0,36.0,10.0,0.6,25.2,11.0,8.54,0.0
2018,8,15,19,15,18.0,5.0,0.6,25.1,5.5,0.0,0.0
2018,8,15,19,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,0.6,24.9,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,0.6,24.8,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,0.6,24.65,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,0.65,24.4,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,0.7,24.3,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,0.7,24.15,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,0.7,23.85,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,0.7,23.7,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,0.8,23.3,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,0.8,23.15,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,0.8,22.9,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,0.8,22.8,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,0.8,22.65,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,0.8,22.4,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,0.8,22.3,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,0.8,22.1,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,0.8,21.9,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,0.75,21.85,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,0.7,21.8,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,0.7,21.55,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,0.7,21.3,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,0.7,21.25,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,0.7,21.2,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,0.7,20.9,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,8,16,5,15,0.0,0.0,0.65,21.1,0.0,0.0,0.0
2018,8,16,5,30,0.0,0.0,0.6,21.4,0.0,0.0,0.0
2018,8,16,5,45,45.0,12.0,0.6,21.7,15.0,41.25,0.0
2018,8,16,6,0,90.0,24.0,0.6,22.0,30.0,117.88,47.19
2018,8,16,6,15,170.0,42.5,0.65,22.4,66.0,216.6,166.61
2018,8,16,6,30,250.0,61.0,0.7,22.8,102.0,324.74,256.82
2018,8,16,6,45,316.5,75.5,0.75,23.2,147.0,404.35,321.08
2018,8,16,7,0,383.0,90.0,0.8,23.6,192.0,487.73,385.28
2018,8,16,7,15,434.0,101.0,0.85,24.25,240.5,555.09,433.81
2018,8,16,7,30,485.0,112.0,0.9,24.9,289.0,623.73,481.05
2018,8,16,7,45,523.0,120.5,1.0,25.55,338.5,677.31,516.38
2018,8,16,8,0,561.0,129.0,1.1,26.2,388.0,739.93,556.96
2018,8,16,8,15,590.5,136.0,1.2,26.75,436.5,782.93,583.37
2018,8,16,8,30,620.0,143.0,1.3,27.3,485.0,823.81,608.08
2018,8,16,8,45,643.0,148.0,1.4,27.8,530.5,853.5,625.24
2018,8,16,9,0,666.0,153.0,1.5,28.3,576.0,880.4,640.57
2018,8,16,9,15,686.0,156.0,1.5,28.65,618.5,899.01,649.68
2018,8,16,9,30,706.0,159.0,1.5,29.0,661.0,914.44,656.86
2018,8,16,9,45,722.5,160.5,1.55,29.3,698.0,921.37,659.52
2018,8,16,10,0,739.0,162.0,1.6,29.6,735.0,924.88,660.24
2018,8,16,10,15,749.0,164.5,1.55,29.85,766.0,912.56,650.01
2018,8,16,10,30,759.0,167.0,1.5,30.1,797.0,904.42,642.78
2018,8,16,10,45,766.0,168.5,1.5,30.3,821.0,889.09,631.85
2018,8,16,11,0,773.0,170.0,1.5,30.5,845.0,870.46,619.03
2018,8,16,11,15,778.0,171.5,1.5,30.65,862.5,846.88,603.29
2018,8,16,11,30,783.0,173.0,1.5,30.8,880.0,820.27,585.71
2018,8,16,11,45,769.0,183.0,1.45,30.95,883.5,783.22,560.09
2018,8,16,12,0,755.0,193.0,1.4,31.1,887.0,744.41,532.71
2018,8,16,12,15,687.0,228.0,1.4,31.2,860.5,690.56,494.76
2018,8,16,12,30,619.0,263.0,1.4,31.3,834.0,634.35,455.04
2018,8,16,12,45,603.0,270.5,1.35,31.4,824.0,592.06,424.54
2018,8,16,13,0,587.0,278.0,1.3,31.5,814.0,549.96,393.55
2018,8,16,13,15,657.0,238.0,1.25,31.5,829.5,518.05,369.34
2018,8,16,13,30,727.0,198.0,1.2,31.5,845.0,479.17,338.75
2018,8,16,13,45,747.5,182.5,1.2,31.55,834.0,434.21,302.84
2018,8,16,14,0,768.0,167.0,1.2,31.6,823.0,384.14,262.11
2018,8,16,14,15,752.5,168.0,1.15,31.55,793.0,332.45,220.13
2018,8,16,14,30,737.0,169.0,1.1,31.5,763.0,275.35,174.5
2018,8,16,14,45,649.5,195.0,1.05,31.4,701.5,228.71,141.1
2018,8,16,15,0,562.0,221.0,1.0,31.3,640.0,192.29,119.38
2018,8,16,15,15,608.0,192.5,1.0,31.2,623.0,139.24,87.8
2018,8,16,15,30,654.0,164.0,1.0,31.1,606.0,99.41,75.25
2018,8,16,15,45,662.5,150.0,0.95,31.0,571.5,94.07,71.27
2018,8,16,16,0,671.0,136.0,0.9,30.9,537.0,88.2,66.77
2018,8,16,16,15,640.5,132.0,0.85,30.85,488.0,87.78,66.67
2018,8,16,16,30,610.0,128.0,0.8,30.8,439.0,87.33,66.56
2018,8,16,16,45,578.5,120.5,0.75,30.75,390.0,84.33,64.36
2018,8,16,17,0,547.0,113.0,0.7,30.7,341.0,81.16,61.99
2018,8,16,17,15,510.5,103.5,0.7,30.05,293.0,74.67,56.98
2018,8,16,17,30,474.0,94.0,0.7,29.4,245.0,68.78,52.36
2018,8,16,17,45,414.5,83.0,0.65,28.8,197.0,61.44,46.32
2018,8,16,18,0,355.0,72.0,0.6,28.2,149.0,53.91,39.9
2018,8,16,18,15,273.0,57.5,0.6,28.2,107.0,43.51,30.72
2018,8,16,18,30,191.0,43.0,0.6,28.2,65.0,32.87,21.0
2018,8,16,18,45,111.5,26.0,0.7,27.25,37.5,20.33,4.65
2018,8,16,19,0,32.0,9.0,0.8,26.3,10.0,7.68,0.0
2018,8,16,19,15,16.0,4.5,0.8,26.0,5.0,0.0,0.0
2018,8,16,19,30,0.0,0.0,0.8,25.7,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,0.85,25.45,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,0.9,25.2,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,0.85,24.95,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,0.8,24.7,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,0.8,24.45,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,0.8,24.2,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,0.8,23.8,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,0.8,23.6,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,0.8,23.4,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,0.8,23.2,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,0.75,22.85,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,0.7,22.7,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,0.7,22.6,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,0.7,22.4,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,0.7,22.3,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,0.7,22.2,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,0.7,22.1,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,0.8,21.9,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,0.8,21.85,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,0.8,21.8,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,0.8,21.7,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,0.8,21.6,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,0.75,21.55,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,0.7,21.45,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,0.7,21.35,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,0.7,21.3,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,0.7,21.25,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,0.7,21.2,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,0.7,21.15,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,8,17,5,15,0.0,0.0,0.8,21.55,0.0,0.0,0.0
2018,8,17,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2018,8,17,5,45,37.0,11.5,1.0,22.4,14.0,35.28,0.0
2018,8,17,6,0,74.0,23.0,1.1,22.8,28.0,103.7,33.24
2018,8,17,6,15,153.5,41.5,1.2,23.3,63.0,202.61,155.05
2018,8,17,6,30,233.0,60.0,1.3,23.8,98.0,309.73,245.33
2018,8,17,6,45,302.5,75.0,1.4,24.25,143.0,391.91,312.51
2018,8,17,7,0,372.0,90.0,1.5,24.7,188.0,478.05,379.92
2018,8,17,7,15,424.5,101.0,1.6,25.25,236.5,546.37,430.58
2018,8,17,7,30,477.0,112.0,1.7,25.8,285.0,616.08,479.99
2018,8,17,7,45,517.0,120.0,1.8,26.35,334.5,670.65,516.79
2018,8,17,8,0,557.0,128.0,1.9,26.9,384.0,734.44,559.04
2018,8,17,8,15,583.0,135.5,1.95,27.35,431.0,774.47,583.58
2018,8,17,8,30,609.0,143.0,2.0,27.8,478.0,812.32,606.39
2018,8,17,8,45,633.5,148.5,2.05,28.25,524.5,843.95,624.69
2018,8,17,9,0,658.0,154.0,2.1,28.7,571.0,872.84,641.05
2018,8,17,9,15,675.0,159.0,2.15,28.9,612.5,890.68,650.74
2018,8,17,9,30,692.0,164.0,2.2,29.1,654.0,905.34,658.51
2018,8,17,9,45,655.5,191.0,2.25,29.35,675.5,887.82,645.32
2018,8,17,10,0,619.0,218.0,2.3,29.6,697.0,866.42,629.62
2018,8,17,10,15,557.5,257.0,2.35,29.75,702.0,824.43,599.26
2018,8,17,10,30,496.0,296.0,2.4,29.9,707.0,787.87,572.41
2018,8,17,10,45,550.0,275.5,2.45,30.05,744.0,797.61,579.5
2018,8,17,11,0,604.0,255.0,2.5,30.2,781.0,807.09,585.85
2018,8,17,11,15,595.0,261.5,2.5,30.3,788.5,778.55,565.38
2018,8,17,11,30,586.0,268.0,2.5,30.4,796.0,748.06,543.81
2018,8,17,11,45,473.0,332.0,2.55,30.55,761.0,683.6,496.98
2018,8,17,12,0,360.0,396.0,2.6,30.7,726.0,618.66,449.76
2018,8,17,12,15,315.5,417.0,2.6,30.75,707.0,579.46,421.39
2018,8,17,12,30,271.0,438.0,2.6,30.8,688.0,542.08,394.05
2018,8,17,12,45,323.0,419.0,2.65,30.8,715.0,535.61,389.56
2018,8,17,13,0,375.0,400.0,2.7,30.8,742.0,524.52,381.04
2018,8,17,13,15,393.0,385.5,2.7,30.8,739.0,494.47,358.36
2018,8,17,13,30,411.0,371.0,2.7,30.8,736.0,457.24,330.05
2018,8,17,13,45,448.0,342.5,2.7,30.8,731.5,421.03,301.45
2018,8,17,14,0,485.0,314.0,2.7,30.8,727.0,381.45,269.29
2018,8,17,14,15,461.0,314.0,2.7,30.7,696.0,338.82,235.75
2018,8,17,14,30,437.0,314.0,2.7,30.6,665.0,298.84,204.58
2018,8,17,14,45,423.0,301.0,2.7,30.5,628.5,255.68,171.96
2018,8,17,15,0,409.0,288.0,2.7,30.4,592.0,214.67,143.54
2018,8,17,15,15,414.0,267.5,2.65,30.3,560.5,172.65,119.08
2018,8,17,15,30,419.0,247.0,2.6,30.2,529.0,145.79,113.02
2018,8,17,15,45,418.0,231.0,2.5,30.05,496.0,140.04,108.82
2018,8,17,16,0,417.0,215.0,2.4,29.9,463.0,133.8,104.18
2018,8,17,16,15,448.0,185.5,2.3,29.6,431.0,119.38,92.94
2018,8,17,16,30,479.0,156.0,2.2,29.3,399.0,103.93,80.74
2018,8,17,16,45,435.5,146.5,2.05,29.05,349.0,99.19,77.22
2018,8,17,17,0,392.0,137.0,1.9,28.8,299.0,94.26,73.48
2018,8,17,17,15,284.5,125.5,1.75,28.35,234.5,90.61,70.79
2018,8,17,17,30,177.0,114.0,1.6,27.9,170.0,82.27,64.05
2018,8,17,17,45,192.5,92.5,1.45,27.4,142.5,68.35,52.43
2018,8,17,18,0,208.0,71.0,1.3,26.9,115.0,53.79,40.01
2018,8,17,18,15,147.5,54.5,1.3,26.9,81.5,41.7,29.35
2018,8,17,18,30,87.0,38.0,1.3,26.9,48.0,29.39,18.17
2018,8,17,18,45,52.5,22.5,1.25,26.05,27.5,17.66,1.55
2018,8,17,19,0,18.0,7.0,1.2,25.2,7.0,5.97,0.0
2018,8,17,19,15,9.0,3.5,1.2,25.1,3.5,0.0,0.0
2018,8,17,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,1.25,24.9,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,1.3,24.8,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,1.35,24.7,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,1.4,24.6,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,1.45,24.55,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,1.5,24.4,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,1.5,24.3,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,1.55,24.2,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,1.6,24.1,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,1.7,23.9,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,1.75,23.8,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,1.8,23.7,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,1.8,23.6,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,1.8,23.4,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,1.8,23.3,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,1.8,23.2,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,1.8,23.1,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,1.8,23.05,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,1.8,22.9,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,1.8,22.8,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,1.8,22.75,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,1.8,22.7,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,1.75,22.65,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,1.7,22.6,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,1.65,22.55,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,1.55,22.45,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,1.5,22.4,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,1.45,22.35,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,1.4,22.3,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,1.35,22.25,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,1.3,22.2,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,1.3,22.15,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,1.3,22.1,0.0,0.0,0.0
2018,8,18,5,15,0.0,0.0,1.4,22.3,0.0,0.0,0.0
2018,8,18,5,30,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2018,8,18,5,45,6.0,8.0,1.6,22.65,8.5,10.95,0.0
2018,8,18,6,0,12.0,16.0,1.7,22.8,17.0,23.88,1.21
2018,8,18,6,15,97.0,35.0,1.8,23.15,50.0,145.32,110.02
2018,8,18,6,30,182.0,54.0,1.9,23.5,83.0,240.64,192.04
2018,8,18,6,45,160.0,60.5,1.95,23.8,93.0,229.12,184.86
2018,8,18,7,0,138.0,67.0,2.0,24.1,103.0,218.2,176.62
2018,8,18,7,15,69.5,67.0,2.05,24.45,85.0,139.58,111.41
2018,8,18,7,30,1.0,67.0,2.1,24.8,67.0,56.46,40.85
2018,8,18,7,45,5.0,91.5,2.15,25.15,93.5,82.85,62.38
2018,8,18,8,0,9.0,116.0,2.2,25.5,120.0,109.91,83.97
2018,8,18,8,15,18.0,157.5,2.2,25.75,167.0,159.49,123.24
2018,8,18,8,30,27.0,199.0,2.2,26.0,214.0,227.64,175.97
2018,8,18,8,45,46.0,228.5,2.2,26.25,256.5,276.17,212.86
2018,8,18,9,0,65.0,258.0,2.2,26.5,299.0,323.94,248.47
2018,8,18,9,15,57.5,266.5,2.2,26.7,304.5,320.54,244.51
2018,8,18,9,30,50.0,275.0,2.2,26.9,310.0,317.26,240.93
2018,8,18,9,45,67.5,304.0,2.15,27.1,354.5,360.47,272.57
2018,8,18,10,0,85.0,333.0,2.1,27.3,399.0,402.2,302.38
2018,8,18,10,15,133.5,365.5,2.05,27.45,473.5,493.97,368.26
2018,8,18,10,30,182.0,398.0,2.0,27.6,548.0,562.46,415.8
2018,8,18,10,45,161.5,402.0,2.0,27.8,538.0,535.72,395.12
2018,8,18,11,0,141.0,406.0,2.0,28.0,528.0,509.37,375.37
2018,8,18,11,15,89.5,385.5,1.95,28.05,463.5,421.84,311.81
2018,8,18,11,30,38.0,365.0,1.9,28.1,399.0,352.86,260.85
2018,8,18,11,45,34.0,354.5,1.9,28.15,385.0,334.35,247.41
2018,8,18,12,0,30.0,344.0,1.9,28.2,371.0,316.54,234.25
2018,8,18,12,15,29.0,342.5,1.9,28.1,369.0,309.02,228.77
2018,8,18,12,30,28.0,341.0,1.9,28.0,367.0,301.56,223.32
2018,8,18,12,45,76.0,388.0,1.9,27.95,457.5,362.07,267.74
2018,8,18,13,0,124.0,435.0,1.9,27.9,548.0,412.44,303.48
2018,8,18,13,15,143.5,435.5,1.9,27.75,564.0,407.53,299.34
2018,8,18,13,30,163.0,436.0,1.9,27.6,580.0,400.26,293.47
2018,8,18,13,45,150.5,420.5,1.9,27.4,551.0,367.54,269.42
2018,8,18,14,0,138.0,405.0,1.9,27.2,522.0,336.72,246.74
2018,8,18,14,15,111.0,341.5,1.85,26.95,433.5,274.59,201.4
2018,8,18,14,30,84.0,278.0,1.8,26.7,345.0,216.91,159.14
2018,8,18,14,45,42.0,169.0,1.75,26.45,202.5,137.69,100.71
2018,8,18,15,0,0.0,60.0,1.7,26.2,60.0,49.93,34.2
2018,8,18,15,15,1.0,78.5,1.65,26.0,79.0,65.41,46.66
2018,8,18,15,30,2.0,97.0,1.6,25.8,98.0,80.69,61.78
2018,8,18,15,45,4.5,126.0,1.55,25.65,128.5,102.82,80.26
2018,8,18,16,0,7.0,155.0,1.5,25.5,159.0,123.6,97.64
2018,8,18,16,15,104.5,168.0,1.4,25.35,221.0,120.34,95.27
2018,8,18,16,30,202.0,181.0,1.3,25.2,283.0,121.94,96.97
2018,8,18,16,45,167.0,160.5,1.25,25.05,238.5,116.1,92.51
2018,8,18,17,0,132.0,140.0,1.2,24.9,194.0,102.62,81.61
2018,8,18,17,15,66.0,97.5,1.1,24.75,124.5,74.29,58.0
2018,8,18,17,30,0.0,55.0,1.0,24.6,55.0,45.52,33.62
2018,8,18,17,45,0.0,47.5,0.9,24.4,47.5,39.28,28.28
2018,8,18,18,0,0.0,40.0,0.8,24.2,40.0,33.06,22.8
2018,8,18,18,15,0.0,29.5,0.8,24.2,29.5,24.35,15.03
2018,8,18,18,30,0.0,19.0,0.8,24.2,19.0,15.66,7.12
2018,8,18,18,45,1.5,11.0,0.8,23.9,11.0,9.05,0.0
2018,8,18,19,0,3.0,3.0,0.8,23.6,3.0,2.56,0.0
2018,8,18,19,15,1.5,1.5,0.85,23.6,1.5,0.0,0.0
2018,8,18,19,30,0.0,0.0,0.9,23.6,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,1.0,23.55,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,1.2,23.45,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,1.2,23.4,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,1.25,23.35,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,1.3,23.3,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,1.3,23.25,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,1.3,23.2,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,1.25,23.15,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,1.2,23.1,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,1.2,22.9,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,1.15,22.85,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,1.1,22.8,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,1.1,22.75,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,1.1,22.7,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,1.05,22.6,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,1.0,22.45,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,1.0,22.4,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,1.05,22.3,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,1.1,22.2,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,1.1,22.15,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,1.1,22.1,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,1.1,22.1,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,1.1,22.1,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,1.15,22.05,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,1.15,21.95,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,1.1,21.9,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,1.1,21.85,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,1.1,21.8,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,1.05,21.75,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,1.0,21.7,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,1.0,21.65,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,1.0,21.6,0.0,0.0,0.0
2018,8,19,5,15,0.0,0.0,1.05,21.8,0.0,0.0,0.0
2018,8,19,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2018,8,19,5,45,64.5,11.0,1.2,22.15,14.5,53.7,0.0
2018,8,19,6,0,129.0,22.0,1.3,22.3,29.0,153.64,22.18
2018,8,19,6,15,228.5,35.5,1.25,22.65,65.0,267.13,203.63
2018,8,19,6,30,328.0,49.0,1.2,23.0,101.0,368.97,292.21
2018,8,19,6,45,396.5,60.0,1.2,23.3,146.0,453.99,360.56
2018,8,19,7,0,465.0,71.0,1.2,23.6,191.0,539.16,425.47
2018,8,19,7,15,515.5,79.0,1.15,23.95,240.5,606.67,473.67
2018,8,19,7,30,566.0,87.0,1.1,24.3,290.0,674.57,519.73
2018,8,19,7,45,601.5,93.5,1.05,24.65,340.0,726.28,552.43
2018,8,19,8,0,637.0,100.0,1.0,25.0,390.0,776.81,583.16
2018,8,19,8,15,665.0,105.0,0.95,25.45,439.0,816.5,605.38
2018,8,19,8,30,693.0,110.0,0.9,25.9,488.0,854.03,625.65
2018,8,19,8,45,714.5,113.5,0.9,26.35,534.0,880.7,639.3
2018,8,19,9,0,736.0,117.0,0.9,26.8,580.0,898.61,647.37
2018,8,19,9,15,713.0,140.5,0.9,27.1,615.0,905.38,648.92
2018,8,19,9,30,690.0,164.0,0.9,27.4,650.0,901.57,644.09
2018,8,19,9,45,652.5,197.0,0.9,27.7,677.0,889.33,634.28
2018,8,19,10,0,615.0,230.0,0.9,28.0,704.0,872.51,621.04
2018,8,19,10,15,631.5,231.5,0.95,28.2,735.5,873.48,621.14
2018,8,19,10,30,648.0,233.0,1.0,28.4,767.0,870.95,618.86
2018,8,19,10,45,663.0,231.0,1.05,28.65,792.0,860.16,611.37
2018,8,19,11,0,678.0,229.0,1.1,28.9,817.0,845.94,601.78
2018,8,19,11,15,686.0,229.5,1.1,29.05,834.5,824.65,587.09
2018,8,19,11,30,694.0,230.0,1.1,29.2,852.0,800.34,570.43
2018,8,19,11,45,564.0,284.5,1.15,29.4,793.5,711.49,509.72
2018,8,19,12,0,434.0,339.0,1.2,29.6,735.0,629.46,452.92
2018,8,19,12,15,375.0,358.5,1.25,29.65,701.5,575.08,415.38
2018,8,19,12,30,316.0,378.0,1.3,29.7,668.0,522.56,378.39
2018,8,19,12,45,260.0,387.5,1.35,29.8,625.0,471.66,342.15
2018,8,19,13,0,204.0,397.0,1.4,29.9,582.0,428.5,311.03
2018,8,19,13,15,134.5,376.5,1.4,29.85,497.5,360.71,262.59
2018,8,19,13,30,65.0,356.0,1.4,29.8,413.0,305.91,223.42
2018,8,19,13,45,123.5,351.5,1.4,29.75,457.0,310.92,226.26
2018,8,19,14,0,182.0,347.0,1.4,29.7,501.0,314.35,226.71
2018,8,19,14,15,201.0,339.5,1.4,29.55,504.5,298.08,213.24
2018,8,19,14,30,220.0,332.0,1.4,29.4,508.0,267.79,189.44
2018,8,19,14,45,166.5,316.0,1.4,29.3,445.5,242.2,172.49
2018,8,19,15,0,113.0,300.0,1.4,29.2,383.0,211.47,152.77
2018,8,19,15,15,65.5,232.0,1.35,29.15,279.5,170.51,125.44
2018,8,19,15,30,18.0,164.0,1.3,29.1,176.0,123.97,95.76
2018,8,19,15,45,9.0,117.5,1.3,29.0,123.5,96.47,73.9
2018,8,19,16,0,0.0,71.0,1.3,28.9,71.0,58.97,43.42
2018,8,19,16,15,0.0,51.5,1.25,28.65,51.5,42.68,30.12
2018,8,19,16,30,0.0,32.0,1.2,28.4,32.0,26.46,16.68
2018,8,19,16,45,18.5,50.5,1.2,28.15,58.0,42.4,30.23
2018,8,19,17,0,37.0,69.0,1.2,27.9,84.0,56.86,42.55
2018,8,19,17,15,88.0,90.0,1.1,27.45,119.0,69.47,53.36
2018,8,19,17,30,139.0,111.0,1.0,27.0,154.0,82.78,64.72
2018,8,19,17,45,83.0,90.0,0.9,26.5,114.5,67.91,52.21
2018,8,19,18,0,27.0,69.0,0.8,26.0,75.0,53.88,40.18
2018,8,19,18,15,16.5,50.0,0.8,26.0,53.5,39.62,27.63
2018,8,19,18,30,6.0,31.0,0.8,26.0,32.0,25.19,14.55
2018,8,19,18,45,5.0,18.0,0.75,25.2,18.5,14.7,0.0
2018,8,19,19,0,4.0,5.0,0.7,24.4,5.0,4.27,0.0
2018,8,19,19,15,2.0,2.5,0.7,24.25,2.5,0.0,0.0
2018,8,19,19,30,0.0,0.0,0.7,24.1,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,0.7,23.9,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,0.7,23.8,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,0.7,23.7,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,0.7,23.55,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,0.7,23.4,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,0.65,23.3,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,0.6,23.2,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,0.6,23.15,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,0.6,23.1,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,0.6,23.05,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,0.6,22.95,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,0.6,22.9,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,0.55,22.85,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,0.5,22.8,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,0.5,22.75,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,0.5,22.7,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,0.5,22.6,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,0.45,22.4,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,0.4,22.3,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,0.4,22.2,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,0.4,22.1,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,0.4,21.95,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,0.4,21.8,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,0.35,21.7,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,0.3,21.6,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,0.3,21.45,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,0.3,21.3,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,0.35,21.25,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,0.4,21.2,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,0.45,21.15,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,0.5,21.1,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,0.55,21.1,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,0.65,21.05,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,8,20,5,15,0.0,0.0,0.85,21.15,0.0,0.0,0.0
2018,8,20,5,30,0.0,0.0,1.0,21.3,0.0,0.0,0.0
2018,8,20,5,45,17.0,8.0,1.15,21.5,9.0,18.5,0.0
2018,8,20,6,0,34.0,16.0,1.3,21.7,18.0,48.39,0.0
2018,8,20,6,15,17.0,30.0,1.35,21.9,31.0,46.57,31.17
2018,8,20,6,30,0.0,44.0,1.4,22.1,44.0,40.56,27.48
2018,8,20,6,45,41.0,67.5,1.4,22.3,78.0,109.99,86.42
2018,8,20,7,0,82.0,91.0,1.4,22.5,112.0,189.5,152.55
2018,8,20,7,15,104.0,110.0,1.4,22.85,143.0,230.97,186.09
2018,8,20,7,30,126.0,129.0,1.4,23.2,174.0,272.88,219.1
2018,8,20,7,45,105.0,155.0,1.4,23.5,196.5,283.98,225.75
2018,8,20,8,0,84.0,181.0,1.4,23.8,219.0,272.99,215.37
2018,8,20,8,15,129.5,206.5,1.4,24.2,273.0,364.25,285.15
2018,8,20,8,30,175.0,232.0,1.4,24.6,327.0,435.42,337.31
2018,8,20,8,45,130.0,241.0,1.35,25.0,315.0,395.92,304.48
2018,8,20,9,0,85.0,250.0,1.3,25.4,303.0,334.82,256.53
2018,8,20,9,15,50.5,241.5,1.3,25.75,273.5,285.97,218.11
2018,8,20,9,30,16.0,233.0,1.3,26.1,244.0,222.09,168.04
2018,8,20,9,45,18.0,248.0,1.25,26.5,261.0,236.38,178.39
2018,8,20,10,0,20.0,263.0,1.2,26.9,278.0,250.42,188.16
2018,8,20,10,15,21.0,275.5,1.2,27.15,292.0,260.89,195.34
2018,8,20,10,30,22.0,288.0,1.2,27.4,306.0,271.12,202.33
2018,8,20,10,45,18.5,271.5,1.15,27.7,287.0,250.77,186.58
2018,8,20,11,0,15.0,255.0,1.1,28.0,268.0,231.21,171.59
2018,8,20,11,15,10.5,215.5,1.1,28.2,224.5,191.54,141.74
2018,8,20,11,30,6.0,176.0,1.1,28.4,181.0,153.1,112.65
2018,8,20,11,45,5.5,166.0,1.15,28.6,171.0,143.66,105.47
2018,8,20,12,0,5.0,156.0,1.2,28.8,161.0,134.36,98.31
2018,8,20,12,15,13.0,228.0,1.2,28.85,240.0,199.31,147.23
2018,8,20,12,30,21.0,300.0,1.2,28.9,319.0,263.38,194.2
2018,8,20,12,45,28.0,333.0,1.2,28.95,358.5,289.34,212.73
2018,8,20,13,0,35.0,366.0,1.2,29.0,398.0,312.92,229.51
2018,8,20,13,15,38.5,367.0,1.2,28.95,401.5,308.68,226.28
2018,8,20,13,30,42.0,368.0,1.2,28.9,405.0,303.85,222.73
2018,8,20,13,45,49.0,346.0,1.2,28.85,388.0,283.92,208.15
2018,8,20,14,0,56.0,324.0,1.2,28.8,371.0,263.91,193.36
2018,8,20,14,15,237.0,312.0,1.2,28.75,501.5,279.33,199.03
2018,8,20,14,30,418.0,300.0,1.2,28.7,632.0,281.48,192.37
2018,8,20,14,45,428.0,287.5,1.15,28.6,614.5,243.81,163.06
2018,8,20,15,0,438.0,275.0,1.1,28.5,597.0,205.44,136.49
2018,8,20,15,15,382.0,271.5,1.05,28.4,540.5,180.36,127.99
2018,8,20,15,30,326.0,268.0,1.0,28.3,484.0,167.26,130.58
2018,8,20,15,45,340.5,247.5,0.95,28.2,459.0,158.27,123.84
2018,8,20,16,0,355.0,227.0,0.9,28.1,434.0,148.67,116.57
2018,8,20,16,15,295.0,214.5,0.8,27.95,376.5,141.81,111.46
2018,8,20,16,30,235.0,202.0,0.7,27.8,319.0,134.71,106.13
2018,8,20,16,45,267.5,180.5,0.65,27.65,299.5,123.36,97.3
2018,8,20,17,0,300.0,159.0,0.6,27.5,280.0,111.32,87.8
2018,8,20,17,15,283.5,140.5,0.55,27.2,241.5,99.94,78.72
2018,8,20,17,30,267.0,122.0,0.5,26.9,203.0,88.09,69.05
2018,8,20,17,45,232.0,102.0,0.45,26.6,162.5,74.69,57.82
2018,8,20,18,0,197.0,82.0,0.4,26.3,122.0,60.88,45.94
2018,8,20,18,15,141.0,59.5,0.4,26.3,83.5,44.91,31.92
2018,8,20,18,30,85.0,37.0,0.4,26.3,45.0,28.53,16.96
2018,8,20,18,45,47.0,20.5,0.35,25.7,24.5,16.29,0.0
2018,8,20,19,0,9.0,4.0,0.3,25.1,4.0,3.41,0.0
2018,8,20,19,15,4.5,2.0,0.35,24.95,2.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,0.4,24.8,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,0.4,24.6,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,0.4,24.4,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,0.4,24.3,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,0.4,24.2,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,0.4,24.05,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,0.4,23.9,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,0.4,23.8,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,0.4,23.7,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,0.4,23.6,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,0.4,23.4,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,0.4,23.3,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,0.4,23.25,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,0.4,23.2,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,0.4,23.1,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,0.4,22.95,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,0.4,22.9,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,0.45,22.8,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,0.5,22.7,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,0.5,22.65,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,0.5,22.6,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,0.5,22.55,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,0.5,22.4,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,0.5,22.3,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,0.5,22.25,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,0.5,22.2,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,0.5,22.15,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,0.5,22.1,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,0.55,22.1,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,0.6,22.1,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,0.6,22.05,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,0.6,22.05,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,0.6,22.1,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,0.65,22.1,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,0.7,22.1,0.0,0.0,0.0
2018,8,21,5,15,0.0,0.0,0.85,22.3,0.0,0.0,0.0
2018,8,21,5,30,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2018,8,21,5,45,22.0,8.5,1.1,22.7,9.5,22.34,0.0
2018,8,21,6,0,44.0,17.0,1.2,22.9,19.0,67.4,0.0
2018,8,21,6,15,36.0,32.5,1.3,23.1,35.5,80.25,57.05
2018,8,21,6,30,28.0,48.0,1.4,23.3,52.0,77.38,57.97
2018,8,21,6,45,26.5,68.0,1.55,23.5,73.0,99.2,76.61
2018,8,21,7,0,25.0,88.0,1.7,23.7,94.0,119.53,93.51
2018,8,21,7,15,20.0,97.0,1.75,23.9,102.5,120.11,93.84
2018,8,21,7,30,15.0,106.0,1.8,24.1,111.0,110.2,85.42
2018,8,21,7,45,15.0,124.0,1.85,24.35,130.0,126.87,98.54
2018,8,21,8,0,15.0,142.0,1.9,24.6,149.0,143.32,111.21
2018,8,21,8,15,10.5,138.5,2.0,24.8,143.5,132.7,102.07
2018,8,21,8,30,6.0,135.0,2.1,25.0,138.0,123.18,93.91
2018,8,21,8,45,12.5,164.0,2.15,25.25,171.5,156.67,120.2
2018,8,21,9,0,19.0,193.0,2.2,25.5,205.0,190.02,145.88
2018,8,21,9,15,26.5,227.5,2.25,25.8,245.5,246.9,189.16
2018,8,21,9,30,34.0,262.0,2.3,26.1,286.0,287.52,219.24
2018,8,21,9,45,23.5,244.0,2.3,26.35,261.0,254.21,192.91
2018,8,21,10,0,13.0,226.0,2.3,26.6,236.0,208.99,157.76
2018,8,21,10,15,15.5,242.5,2.35,26.9,255.0,225.09,169.7
2018,8,21,10,30,18.0,259.0,2.4,27.2,274.0,240.83,181.12
2018,8,21,10,45,26.5,299.0,2.4,27.5,321.5,296.67,222.43
2018,8,21,11,0,35.0,339.0,2.4,27.8,369.0,337.5,251.87
2018,8,21,11,15,33.5,344.5,2.45,28.0,374.0,335.91,250.05
2018,8,21,11,30,32.0,350.0,2.5,28.2,379.0,334.12,248.3
2018,8,21,11,45,57.0,384.0,2.5,28.4,436.0,377.69,280.07
2018,8,21,12,0,82.0,418.0,2.5,28.6,493.0,417.56,308.48
2018,8,21,12,15,68.0,395.0,2.55,28.75,457.0,379.21,280.2
2018,8,21,12,30,54.0,372.0,2.6,28.9,421.0,343.0,253.66
2018,8,21,12,45,41.5,361.0,2.6,29.1,398.5,319.31,236.01
2018,8,21,13,0,29.0,350.0,2.6,29.3,376.0,297.21,219.54
2018,8,21,13,15,49.0,363.0,2.6,29.35,406.5,310.7,229.37
