Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,31,11,15,813.5,142.0,0.5,31.65,836.5,822.08,572.5
2018,8,31,11,30,818.0,143.0,0.5,31.5,853.0,792.84,554.61
2018,8,31,11,45,820.5,143.5,0.5,31.3,862.0,758.7,533.11
2018,8,31,12,0,823.0,144.0,0.5,31.1,871.0,721.94,508.95
2018,8,31,12,15,808.0,151.5,0.5,31.15,866.0,677.09,478.3
2018,8,31,12,30,793.0,159.0,0.5,31.2,861.0,631.18,446.36
2018,8,31,12,45,804.0,152.0,0.55,31.3,858.5,587.84,415.98
2018,8,31,13,0,815.0,145.0,0.6,31.4,856.0,542.14,382.79
2018,8,31,13,15,819.5,139.5,0.6,31.4,844.0,492.29,345.26
2018,8,31,13,30,824.0,134.0,0.6,31.4,832.0,443.65,307.21
2018,8,31,13,45,817.0,133.0,0.6,31.4,810.0,387.49,262.9
2018,8,31,14,0,810.0,132.0,0.6,31.4,788.0,333.98,219.52
2018,8,31,14,15,801.0,130.0,0.55,31.35,758.5,279.49,175.24
2018,8,31,14,30,792.0,128.0,0.5,31.3,729.0,225.65,132.86
2018,8,31,14,45,753.0,136.0,0.5,31.25,685.0,175.71,98.86
2018,8,31,15,0,714.0,144.0,0.5,31.2,641.0,121.58,70.22
2018,8,31,15,15,708.0,136.5,0.45,31.1,604.0,85.04,63.69
2018,8,31,15,30,702.0,129.0,0.4,31.0,567.0,82.72,62.11
2018,8,31,15,45,670.0,126.0,0.3,30.9,518.0,82.58,62.19
2018,8,31,16,0,638.0,123.0,0.2,30.8,469.0,82.47,62.3
2018,8,31,16,15,618.5,114.5,0.25,30.65,423.0,78.78,59.58
2018,8,31,16,30,599.0,106.0,0.3,30.5,377.0,74.82,56.61
2018,8,31,16,45,580.5,97.0,0.3,30.35,333.0,70.23,53.07
2018,8,31,17,0,562.0,88.0,0.3,30.2,289.0,65.35,49.23
2018,8,31,17,15,511.5,80.0,0.3,29.7,239.5,60.68,45.52
2018,8,31,17,30,461.0,72.0,0.3,29.2,190.0,55.89,41.56
2018,8,31,17,45,388.5,60.5,0.35,28.75,144.0,45.96,33.07
2018,8,31,18,0,316.0,49.0,0.4,28.3,98.0,37.55,25.62
2018,8,31,18,15,216.5,35.0,0.4,28.3,62.5,27.02,15.75
2018,8,31,18,30,117.0,21.0,0.4,28.3,27.0,16.33,0.0
2018,8,31,18,45,58.5,10.5,0.4,27.8,13.5,8.96,0.0
2018,8,31,19,0,0.0,0.0,0.4,27.3,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,0.4,27.1,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,0.4,26.9,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,0.4,26.7,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,0.4,26.5,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,0.4,26.25,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,0.4,25.75,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,0.4,25.5,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,0.4,25.3,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,0.4,25.1,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,0.4,24.9,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,0.4,24.7,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,0.4,24.6,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,0.4,24.35,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,0.4,24.2,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,0.4,24.1,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,0.4,23.9,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,0.4,23.8,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,0.4,23.75,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,0.4,23.7,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,0.4,23.6,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,0.4,23.45,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,0.4,23.4,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,0.4,23.35,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,0.4,23.3,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,0.4,23.3,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,0.4,23.3,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,0.4,23.3,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,0.4,23.3,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,0.4,23.2,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,0.4,23.1,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,0.35,23.05,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,0.35,22.85,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,0.4,22.7,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,0.4,22.6,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,0.45,22.55,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,0.5,22.6,0.0,0.0,0.0
2018,9,1,5,45,25.5,6.0,0.5,22.65,6.5,0.0,0.0
2018,9,1,6,0,51.0,12.0,0.5,22.7,13.0,46.69,0.0
2018,9,1,6,15,135.5,28.0,0.6,22.95,42.0,180.67,107.55
2018,9,1,6,30,220.0,44.0,0.7,23.2,71.0,277.52,215.23
2018,9,1,6,45,275.0,58.5,0.75,23.4,109.5,344.9,273.15
2018,9,1,7,0,330.0,73.0,0.8,23.6,148.0,415.78,330.4
2018,9,1,7,15,420.5,81.5,0.75,24.05,203.0,511.68,402.18
2018,9,1,7,30,511.0,90.0,0.7,24.5,258.0,619.97,478.23
2018,9,1,7,45,551.5,98.0,0.65,24.95,308.0,676.41,514.07
2018,9,1,8,0,592.0,106.0,0.6,25.4,358.0,731.77,548.07
2018,9,1,8,15,591.5,120.5,0.55,25.95,399.5,754.05,558.54
2018,9,1,8,30,591.0,135.0,0.5,26.5,441.0,773.32,567.11
2018,9,1,8,45,650.0,129.5,0.5,27.05,495.5,824.42,596.93
2018,9,1,9,0,709.0,124.0,0.5,27.6,550.0,872.54,623.67
2018,9,1,9,15,728.0,126.5,0.55,27.9,592.0,888.31,631.35
2018,9,1,9,30,747.0,129.0,0.6,28.2,634.0,894.85,633.85
2018,9,1,9,45,762.0,130.5,0.65,28.45,671.0,899.42,635.5
2018,9,1,10,0,777.0,132.0,0.7,28.7,708.0,900.42,635.1
2018,9,1,10,15,786.0,134.5,0.75,28.9,738.5,893.25,629.94
2018,9,1,10,30,795.0,137.0,0.8,29.1,769.0,882.56,622.81
2018,9,1,10,45,801.0,139.0,0.8,29.3,792.5,865.16,610.79
2018,9,1,11,0,807.0,141.0,0.8,29.5,816.0,844.43,596.88
2018,9,1,11,15,811.0,142.5,0.85,29.6,832.5,818.28,580.65
2018,9,1,11,30,815.0,144.0,0.9,29.7,849.0,789.09,562.46
2018,9,1,11,45,817.0,144.5,0.9,29.85,857.5,754.58,539.25
2018,9,1,12,0,819.0,145.0,0.9,30.0,866.0,717.51,513.55
2018,9,1,12,15,814.5,148.5,0.85,30.05,866.0,676.3,484.19
2018,9,1,12,30,810.0,152.0,0.8,30.1,866.0,633.33,453.1
2018,9,1,12,45,802.5,155.5,0.8,30.15,858.0,587.13,419.6
2018,9,1,13,0,795.0,159.0,0.8,30.2,850.0,539.95,384.5
2018,9,1,13,15,791.0,158.0,0.8,30.2,835.5,490.28,346.74
2018,9,1,13,30,787.0,157.0,0.8,30.2,821.0,439.94,307.33
2018,9,1,13,45,704.5,184.0,0.75,30.2,766.5,376.88,259.13
2018,9,1,14,0,622.0,211.0,0.7,30.2,712.0,324.7,219.07
2018,9,1,14,15,415.0,262.5,0.65,30.2,591.5,269.26,182.14
2018,9,1,14,30,208.0,314.0,0.6,30.2,471.0,252.76,176.92
2018,9,1,14,45,200.5,304.5,0.6,30.2,450.0,227.45,159.48
2018,9,1,15,0,193.0,295.0,0.6,30.2,429.0,203.02,145.18
2018,9,1,15,15,120.0,227.5,0.6,30.1,309.0,154.63,119.3
2018,9,1,15,30,47.0,160.0,0.6,30.0,189.0,121.77,93.72
2018,9,1,15,45,23.5,102.5,0.6,29.95,117.0,81.68,61.72
2018,9,1,16,0,0.0,45.0,0.6,29.9,45.0,37.27,25.45
2018,9,1,16,15,0.0,33.0,0.65,29.45,33.0,27.28,17.3
2018,9,1,16,30,0.0,21.0,0.7,29.0,21.0,17.33,9.02
2018,9,1,16,45,0.0,18.5,0.7,28.6,18.5,15.25,7.33
2018,9,1,17,0,0.0,16.0,0.7,28.2,16.0,13.18,5.61
2018,9,1,17,15,0.0,14.5,0.65,27.6,14.5,11.93,4.59
2018,9,1,17,30,0.0,13.0,0.6,27.0,13.0,10.69,3.53
2018,9,1,17,45,0.0,11.0,0.55,26.45,11.0,9.04,2.07
2018,9,1,18,0,0.0,9.0,0.5,25.9,9.0,7.39,0.57
2018,9,1,18,15,0.0,6.0,0.5,25.9,6.0,4.92,0.0
2018,9,1,18,30,0.0,3.0,0.5,25.9,3.0,2.46,0.0
2018,9,1,18,45,0.0,1.5,0.55,25.2,1.5,1.28,0.0
2018,9,1,19,0,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,0.6,24.25,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,0.55,23.8,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,0.5,23.6,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,0.5,23.45,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,0.5,23.3,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,0.5,23.15,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,0.5,22.9,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,0.5,22.8,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,0.5,22.65,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,0.45,22.45,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,0.4,22.4,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,0.4,22.3,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,0.4,22.2,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,0.4,22.15,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,0.4,22.1,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,0.4,21.9,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,0.4,21.8,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,0.4,21.7,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,0.4,21.65,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,0.4,21.6,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,0.4,21.4,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,0.4,21.35,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,0.4,21.3,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,0.4,21.2,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,0.4,21.1,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,0.3,20.9,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,0.35,20.8,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,0.4,20.7,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,0.45,20.6,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,0.5,20.4,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,0.5,20.3,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,0.5,20.25,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,0.5,20.2,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,0.65,20.4,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,0.8,20.6,0.0,0.0,0.0
2018,9,2,5,45,3.5,1.5,0.9,20.8,1.5,0.0,0.0
2018,9,2,6,0,7.0,3.0,1.0,21.0,3.0,7.56,0.0
2018,9,2,6,15,3.5,5.5,1.05,21.3,5.5,7.26,0.0
2018,9,2,6,30,0.0,8.0,1.1,21.6,8.0,6.56,0.0
2018,9,2,6,45,0.0,12.0,1.1,21.95,12.0,9.86,2.5
2018,9,2,7,0,0.0,16.0,1.1,22.3,16.0,13.16,5.33
2018,9,2,7,15,0.0,22.5,1.05,22.75,22.5,18.53,9.85
2018,9,2,7,30,0.0,29.0,1.0,23.2,29.0,23.92,14.31
2018,9,2,7,45,0.0,35.5,0.9,23.7,35.5,29.31,18.7
2018,9,2,8,0,0.0,42.0,0.8,24.2,42.0,34.72,23.04
2018,9,2,8,15,0.0,68.5,0.75,24.75,68.5,56.81,40.88
2018,9,2,8,30,0.0,95.0,0.7,25.3,95.0,79.64,58.95
2018,9,2,8,45,7.5,147.0,0.65,25.9,151.5,135.64,103.07
2018,9,2,9,0,15.0,199.0,0.6,26.5,208.0,192.86,146.6
2018,9,2,9,15,18.0,218.5,0.55,27.1,230.0,212.81,160.65
2018,9,2,9,30,21.0,238.0,0.5,27.7,252.0,232.45,174.38
2018,9,2,9,45,18.0,238.5,0.45,28.25,251.0,227.59,169.63
2018,9,2,10,0,15.0,239.0,0.4,28.8,250.0,223.13,165.39
2018,9,2,10,15,14.0,241.0,0.35,29.15,251.5,222.23,164.04
2018,9,2,10,30,13.0,243.0,0.3,29.5,253.0,221.48,162.82
2018,9,2,10,45,33.0,293.0,0.2,29.9,320.0,295.91,216.26
2018,9,2,11,0,53.0,343.0,0.1,30.3,387.0,355.42,256.83
2018,9,2,11,15,126.5,381.0,0.15,30.45,489.0,456.15,326.71
2018,9,2,11,30,200.0,419.0,0.2,30.6,591.0,535.78,379.74
2018,9,2,11,45,373.5,354.5,0.3,30.75,680.5,599.96,424.59
2018,9,2,12,0,547.0,290.0,0.4,30.9,770.0,649.52,458.6
2018,9,2,12,15,683.0,217.0,0.45,30.95,817.0,646.37,457.06
2018,9,2,12,30,819.0,144.0,0.5,31.0,864.0,629.55,446.09
2018,9,2,12,45,825.0,138.5,0.55,31.05,858.5,581.89,412.39
2018,9,2,13,0,831.0,133.0,0.6,31.1,853.0,535.49,378.52
2018,9,2,13,15,827.0,132.5,0.65,31.1,838.5,486.16,341.39
2018,9,2,13,30,823.0,132.0,0.7,31.1,824.0,436.0,302.34
2018,9,2,13,45,776.0,148.5,0.75,31.1,787.0,378.36,257.6
2018,9,2,14,0,729.0,165.0,0.8,31.1,750.0,322.06,213.49
2018,9,2,14,15,751.0,149.0,0.8,30.95,732.0,274.8,173.94
2018,9,2,14,30,773.0,133.0,0.8,30.8,714.0,219.48,129.65
2018,9,2,14,45,772.0,126.0,0.85,30.7,682.0,165.12,91.49
2018,9,2,15,0,771.0,119.0,0.9,30.6,650.0,111.01,63.78
2018,9,2,15,15,754.5,117.0,0.85,30.5,609.5,82.49,61.95
2018,9,2,15,30,738.0,115.0,0.8,30.4,569.0,82.8,62.45
2018,9,2,15,45,717.0,111.0,0.8,30.25,523.5,74.3,55.76
2018,9,2,16,0,696.0,107.0,0.8,30.1,478.0,73.25,55.13
2018,9,2,16,15,667.5,102.0,0.8,29.8,429.5,71.34,53.84
2018,9,2,16,30,639.0,97.0,0.8,29.5,381.0,69.35,52.46
2018,9,2,16,45,587.0,93.5,0.8,29.15,328.5,68.11,51.69
2018,9,2,17,0,535.0,90.0,0.8,28.8,276.0,66.99,50.97
2018,9,2,17,15,375.5,89.0,0.7,28.2,208.5,64.81,49.32
2018,9,2,17,30,216.0,88.0,0.6,27.6,141.0,65.45,49.87
2018,9,2,17,45,187.0,69.0,0.55,27.0,107.0,52.14,38.44
2018,9,2,18,0,158.0,50.0,0.5,26.4,73.0,38.43,26.42
2018,9,2,18,15,104.0,33.0,0.5,26.4,45.5,25.67,14.19
2018,9,2,18,30,50.0,16.0,0.5,26.4,18.0,13.66,0.0
2018,9,2,18,45,25.0,8.0,0.5,25.75,9.0,6.83,0.0
2018,9,2,19,0,0.0,0.0,0.5,25.1,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,0.5,24.95,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,0.5,24.8,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,0.5,24.65,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,0.5,24.5,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,0.5,24.35,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,0.5,24.2,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,0.5,24.1,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,0.5,23.9,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,0.5,23.8,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,0.5,23.65,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,0.5,23.45,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,0.5,23.4,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,0.5,23.3,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,0.5,23.2,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,0.5,23.15,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,0.5,23.1,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,0.5,23.05,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,0.5,22.95,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,0.5,22.9,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,0.5,22.85,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,0.5,22.8,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,0.5,22.75,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,0.5,22.7,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,0.55,22.7,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,0.6,22.7,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,0.55,22.65,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,0.5,22.6,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,0.5,22.6,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,0.5,22.6,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,0.5,22.4,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,0.5,22.35,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,0.5,22.3,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,0.5,22.15,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,0.5,21.9,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,0.5,21.8,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,0.55,21.95,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,0.6,22.1,0.0,0.0,0.0
2018,9,3,5,45,36.0,6.0,0.65,22.3,6.5,0.0,0.0
2018,9,3,6,0,72.0,12.0,0.7,22.5,13.0,61.55,0.0
2018,9,3,6,15,184.0,25.5,0.85,22.8,44.0,210.04,110.44
2018,9,3,6,30,296.0,39.0,1.0,23.1,75.0,330.22,255.6
2018,9,3,6,45,381.5,49.5,1.1,23.45,119.5,423.2,333.76
2018,9,3,7,0,467.0,60.0,1.2,23.8,164.0,520.18,409.84
2018,9,3,7,15,525.0,67.0,1.15,24.3,213.5,591.6,462.06
2018,9,3,7,30,583.0,74.0,1.1,24.8,263.0,663.71,511.8
2018,9,3,7,45,623.5,79.5,1.1,25.25,314.0,717.75,546.99
2018,9,3,8,0,664.0,85.0,1.1,25.7,365.0,770.74,580.17
2018,9,3,8,15,692.0,90.0,1.05,26.15,414.5,809.56,602.08
2018,9,3,8,30,720.0,95.0,1.0,26.6,464.0,840.64,618.36
2018,9,3,8,45,741.0,98.5,1.0,27.05,510.0,866.29,631.59
2018,9,3,9,0,762.0,102.0,1.0,27.5,556.0,888.88,642.76
2018,9,3,9,15,775.5,106.0,0.9,27.85,598.0,901.49,646.17
2018,9,3,9,30,789.0,110.0,0.8,28.2,640.0,910.65,647.48
2018,9,3,9,45,798.0,114.0,0.75,28.5,676.0,911.93,645.02
2018,9,3,10,0,807.0,118.0,0.7,28.8,712.0,909.62,640.58
2018,9,3,10,15,816.0,120.0,0.65,29.1,742.5,901.47,632.76
2018,9,3,10,30,825.0,122.0,0.6,29.4,773.0,889.74,622.98
2018,9,3,10,45,831.0,124.0,0.6,29.65,797.0,862.22,604.72
2018,9,3,11,0,837.0,126.0,0.6,29.9,821.0,841.54,590.99
2018,9,3,11,15,818.5,137.5,0.6,30.1,828.5,814.96,573.67
2018,9,3,11,30,800.0,149.0,0.6,30.3,836.0,777.29,549.43
2018,9,3,11,45,626.5,233.5,0.65,30.5,775.0,690.99,490.32
2018,9,3,12,0,453.0,318.0,0.7,30.7,714.0,605.32,431.13
2018,9,3,12,15,560.0,262.5,0.7,30.8,752.5,600.57,429.03
2018,9,3,12,30,667.0,207.0,0.7,30.9,791.0,586.45,418.92
2018,9,3,12,45,737.0,176.5,0.7,30.95,817.0,561.65,400.23
2018,9,3,13,0,807.0,146.0,0.7,31.0,843.0,530.39,375.98
2018,9,3,13,15,760.0,167.0,0.7,31.05,814.0,477.29,335.78
2018,9,3,13,30,713.0,188.0,0.7,31.1,785.0,423.53,294.69
2018,9,3,13,45,691.0,193.0,0.7,31.1,758.5,373.11,255.06
2018,9,3,14,0,669.0,198.0,0.7,31.1,732.0,324.42,216.21
2018,9,3,14,15,732.5,161.0,0.7,31.05,725.5,269.41,170.11
2018,9,3,14,30,796.0,124.0,0.7,31.0,719.0,214.18,124.53
2018,9,3,14,45,757.5,132.0,0.7,30.95,675.5,164.38,91.75
2018,9,3,15,0,719.0,140.0,0.7,30.9,632.0,110.4,65.7
2018,9,3,15,15,694.0,137.5,0.7,30.9,588.0,86.16,64.79
2018,9,3,15,30,669.0,135.0,0.7,30.9,544.0,86.6,65.39
2018,9,3,15,45,622.5,134.5,0.65,30.9,491.5,88.05,66.76
2018,9,3,16,0,576.0,134.0,0.6,30.9,439.0,89.74,68.35
2018,9,3,16,15,607.0,114.5,0.6,30.7,407.0,79.28,60.1
2018,9,3,16,30,638.0,95.0,0.6,30.5,375.0,68.1,51.18
2018,9,3,16,45,616.5,86.5,0.6,30.25,328.5,63.5,47.61
2018,9,3,17,0,595.0,78.0,0.6,30.0,282.0,58.62,43.73
2018,9,3,17,15,541.5,71.0,0.6,29.45,232.0,54.37,40.32
2018,9,3,17,30,488.0,64.0,0.6,28.9,182.0,50.05,36.69
2018,9,3,17,45,386.5,54.5,0.6,28.4,133.5,43.29,30.79
2018,9,3,18,0,285.0,45.0,0.6,27.9,85.0,34.55,22.96
2018,9,3,18,15,191.0,30.5,0.6,27.9,52.5,23.61,12.04
2018,9,3,18,30,97.0,16.0,0.6,27.9,20.0,13.66,0.0
2018,9,3,18,45,48.5,8.0,0.65,27.35,10.0,0.0,0.0
2018,9,3,19,0,0.0,0.0,0.7,26.8,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,0.7,26.65,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,0.7,26.5,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,0.7,26.3,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,0.7,26.1,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,0.65,25.95,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,0.6,25.8,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,0.6,25.65,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,0.6,25.5,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,0.6,25.35,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,0.6,25.2,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,0.6,25.05,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,0.6,24.9,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,0.55,24.8,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,0.5,24.7,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,0.5,24.55,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,0.5,24.4,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,0.5,24.25,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,0.5,24.1,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,0.5,23.95,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,0.5,23.8,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,0.5,23.7,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,0.5,23.6,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,0.5,23.4,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,0.5,23.3,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,0.5,23.2,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,0.5,23.05,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,0.5,22.9,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,0.5,22.8,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,0.5,22.7,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,0.5,22.6,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,0.5,22.45,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,0.5,22.4,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,0.5,22.3,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,0.5,22.2,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,0.55,22.15,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,0.6,22.1,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,0.6,21.9,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,0.65,22.1,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,0.7,22.3,0.0,0.0,0.0
2018,9,4,5,45,2.5,2.5,0.75,22.5,2.5,0.0,0.0
2018,9,4,6,0,5.0,5.0,0.8,22.7,5.0,7.83,0.0
2018,9,4,6,15,50.0,22.0,0.9,23.15,27.5,73.61,31.82
2018,9,4,6,30,95.0,39.0,1.0,23.6,50.0,152.05,116.18
2018,9,4,6,45,171.0,57.5,1.1,24.05,90.0,239.01,190.09
2018,9,4,7,0,247.0,76.0,1.2,24.5,130.0,329.45,264.01
2018,9,4,7,15,385.0,80.0,1.15,25.2,191.0,477.15,377.85
2018,9,4,7,30,523.0,84.0,1.1,25.9,252.0,621.4,480.8
2018,9,4,7,45,575.0,89.0,1.05,26.6,304.0,684.51,521.09
2018,9,4,8,0,627.0,94.0,1.0,27.3,356.0,746.84,559.65
2018,9,4,8,15,660.0,98.0,1.0,27.9,405.5,788.53,583.72
2018,9,4,8,30,693.0,102.0,1.0,28.5,455.0,828.1,605.94
2018,9,4,8,45,715.5,106.0,1.0,29.05,501.5,855.01,619.62
2018,9,4,9,0,738.0,110.0,1.0,29.6,548.0,873.5,627.9
2018,9,4,9,15,747.5,116.5,1.0,29.95,588.5,884.96,632.32
2018,9,4,9,30,757.0,123.0,1.0,30.3,629.0,892.97,634.76
2018,9,4,9,45,699.0,158.0,1.0,30.65,646.0,871.29,618.72
2018,9,4,10,0,641.0,193.0,1.0,31.0,663.0,839.16,596.6
2018,9,4,10,15,465.5,276.0,1.05,31.2,625.0,737.84,526.83
2018,9,4,10,30,290.0,359.0,1.1,31.4,587.0,629.85,451.53
2018,9,4,10,45,294.5,365.5,1.1,31.6,603.5,624.21,447.61
2018,9,4,11,0,299.0,372.0,1.1,31.8,620.0,616.9,441.68
2018,9,4,11,15,276.5,381.0,1.1,31.9,614.0,588.28,421.23
2018,9,4,11,30,254.0,390.0,1.1,32.0,608.0,559.68,400.94
2018,9,4,11,45,331.5,367.5,1.15,32.1,654.5,577.74,414.27
2018,9,4,12,0,409.0,345.0,1.2,32.2,701.0,595.24,426.21
2018,9,4,12,15,551.0,275.5,1.2,32.2,756.0,603.24,432.3
2018,9,4,12,30,693.0,206.0,1.2,32.2,811.0,599.04,429.1
2018,9,4,12,45,637.5,230.5,1.2,32.25,783.0,545.76,390.12
2018,9,4,13,0,582.0,255.0,1.2,32.3,755.0,495.51,353.11
2018,9,4,13,15,467.5,287.0,1.2,32.25,684.0,429.47,305.31
2018,9,4,13,30,353.0,319.0,1.2,32.2,613.0,376.64,267.12
2018,9,4,13,45,257.5,312.0,1.2,32.2,523.5,312.12,221.11
2018,9,4,14,0,162.0,305.0,1.2,32.2,434.0,267.73,190.38
2018,9,4,14,15,296.0,287.0,1.2,32.05,511.5,260.94,179.93
2018,9,4,14,30,430.0,269.0,1.2,31.9,589.0,238.54,157.35
2018,9,4,14,45,462.0,227.0,1.2,31.8,555.0,184.43,118.16
2018,9,4,15,0,494.0,185.0,1.2,31.7,521.0,128.05,84.56
2018,9,4,15,15,482.5,178.0,1.15,31.6,489.0,110.19,83.96
2018,9,4,15,30,471.0,171.0,1.1,31.5,457.0,108.05,82.54
2018,9,4,15,45,311.5,178.0,1.1,31.4,361.0,120.48,92.84
2018,9,4,16,0,152.0,185.0,1.1,31.3,265.0,131.02,101.64
2018,9,4,16,15,91.0,160.5,1.05,31.0,207.0,115.34,89.4
2018,9,4,16,30,30.0,136.0,1.0,30.7,149.0,103.54,80.22
2018,9,4,16,45,20.5,100.5,0.95,30.4,109.0,79.13,60.51
2018,9,4,17,0,11.0,65.0,0.9,30.1,69.0,53.98,39.83
2018,9,4,17,15,19.5,72.0,0.8,29.5,77.5,57.83,43.22
2018,9,4,17,30,28.0,79.0,0.7,28.9,86.0,61.45,46.21
2018,9,4,17,45,21.0,59.0,0.65,28.3,63.5,46.63,33.53
2018,9,4,18,0,14.0,39.0,0.6,27.7,41.0,31.52,20.41
2018,9,4,18,15,8.0,24.0,0.6,27.7,25.0,19.69,8.61
2018,9,4,18,30,2.0,9.0,0.6,27.7,9.0,7.68,0.0
2018,9,4,18,45,1.0,4.5,0.6,27.15,4.5,0.0,0.0
2018,9,4,19,0,0.0,0.0,0.6,26.6,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,0.6,26.4,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,0.6,26.2,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,0.6,25.8,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,0.6,25.65,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,0.6,25.5,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,0.55,25.3,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,0.5,25.1,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,0.5,24.9,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,0.5,24.7,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,0.5,24.55,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,0.5,24.4,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,0.5,24.2,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,0.5,23.85,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,0.5,23.7,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,0.5,23.6,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,0.5,23.4,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,0.5,23.3,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,0.55,23.25,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,0.6,23.2,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,0.6,23.2,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,0.6,23.2,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,0.55,23.2,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,0.5,23.2,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,0.5,23.2,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,0.5,23.2,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,0.45,23.25,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,0.4,23.3,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,0.35,23.3,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,0.3,23.3,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,0.3,23.25,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,0.3,23.2,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,0.3,23.15,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,0.3,23.1,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,0.35,22.95,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,0.4,22.8,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,0.4,22.7,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,0.4,22.6,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,0.45,22.6,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,0.5,22.6,0.0,0.0,0.0
2018,9,5,5,45,25.0,4.5,0.5,22.65,5.0,0.0,0.0
2018,9,5,6,0,50.0,9.0,0.5,22.7,10.0,43.21,0.0
2018,9,5,6,15,166.5,24.0,0.6,23.2,40.5,191.79,79.24
2018,9,5,6,30,283.0,39.0,0.7,23.7,71.0,319.43,244.5
2018,9,5,6,45,375.5,49.0,0.75,24.2,116.0,416.59,325.78
2018,9,5,7,0,468.0,59.0,0.8,24.7,161.0,518.5,404.37
2018,9,5,7,15,488.0,71.5,0.85,25.45,203.5,563.28,437.1
2018,9,5,7,30,508.0,84.0,0.9,26.2,246.0,607.04,467.4
2018,9,5,7,45,480.5,106.5,0.95,26.95,282.0,609.24,466.82
2018,9,5,8,0,453.0,129.0,1.0,27.7,318.0,616.63,469.8
2018,9,5,8,15,566.0,118.0,1.1,28.1,385.0,722.65,541.7
2018,9,5,8,30,679.0,107.0,1.2,28.5,452.0,819.81,604.04
2018,9,5,8,45,730.5,101.5,1.3,28.95,505.0,856.85,625.41
2018,9,5,9,0,782.0,96.0,1.4,29.4,558.0,897.87,649.78
2018,9,5,9,15,785.5,101.5,1.45,29.7,595.5,902.48,650.34
2018,9,5,9,30,789.0,107.0,1.5,30.0,633.0,903.63,649.24
2018,9,5,9,45,729.0,134.5,1.5,30.3,642.0,865.43,622.55
2018,9,5,10,0,669.0,162.0,1.5,30.6,651.0,830.75,598.6
2018,9,5,10,15,589.5,205.0,1.55,30.8,649.5,784.95,567.23
2018,9,5,10,30,510.0,248.0,1.6,31.0,648.0,730.92,529.02
2018,9,5,10,45,610.5,213.5,1.6,31.25,707.0,770.49,555.99
2018,9,5,11,0,711.0,179.0,1.6,31.5,766.0,796.66,572.96
2018,9,5,11,15,643.5,209.5,1.6,31.7,749.0,741.39,533.57
2018,9,5,11,30,576.0,240.0,1.6,31.9,732.0,686.01,494.57
2018,9,5,11,45,567.0,244.5,1.6,32.05,732.5,652.6,471.09
2018,9,5,12,0,558.0,249.0,1.6,32.2,733.0,617.93,446.31
2018,9,5,12,15,457.5,292.5,1.6,32.3,689.5,554.5,400.5
2018,9,5,12,30,357.0,336.0,1.6,32.4,646.0,495.43,357.66
2018,9,5,12,45,506.0,275.5,1.6,32.5,711.0,506.25,364.72
2018,9,5,13,0,655.0,215.0,1.6,32.6,776.0,499.88,357.7
2018,9,5,13,15,701.5,191.5,1.55,32.6,782.5,461.13,326.69
2018,9,5,13,30,748.0,168.0,1.5,32.6,789.0,421.02,293.41
2018,9,5,13,45,783.0,147.0,1.5,32.55,781.0,370.73,251.86
2018,9,5,14,0,818.0,126.0,1.5,32.5,773.0,316.33,206.13
2018,9,5,14,15,821.5,119.0,1.45,32.4,747.5,260.63,160.22
2018,9,5,14,30,825.0,112.0,1.4,32.3,722.0,204.29,115.98
2018,9,5,14,45,821.5,106.5,1.4,32.25,688.5,147.74,77.81
2018,9,5,15,0,818.0,101.0,1.4,32.2,655.0,91.68,52.76
2018,9,5,15,15,803.0,98.5,1.35,32.0,613.0,71.97,53.18
2018,9,5,15,30,788.0,96.0,1.3,31.8,571.0,71.44,52.98
2018,9,5,15,45,766.5,93.5,1.25,31.6,525.0,70.78,52.66
2018,9,5,16,0,745.0,91.0,1.2,31.4,479.0,70.1,52.33
2018,9,5,16,15,718.0,87.0,1.15,31.1,429.5,68.22,51.05
2018,9,5,16,30,691.0,83.0,1.1,30.8,380.0,60.69,45.07
2018,9,5,16,45,653.0,78.0,1.05,30.5,329.0,58.05,43.08
2018,9,5,17,0,615.0,73.0,1.0,30.2,278.0,55.34,40.99
2018,9,5,17,15,560.5,66.0,0.95,29.3,227.5,50.91,37.45
2018,9,5,17,30,506.0,59.0,0.9,28.4,177.0,46.4,33.67
2018,9,5,17,45,423.5,49.5,0.8,27.5,130.5,39.58,27.71
2018,9,5,18,0,341.0,40.0,0.7,26.6,84.0,32.65,21.36
2018,9,5,18,15,218.5,26.5,0.7,26.6,50.0,21.87,9.46
2018,9,5,18,30,96.0,13.0,0.7,26.6,16.0,11.1,0.0
2018,9,5,18,45,48.0,6.5,0.75,25.65,8.0,0.0,0.0
2018,9,5,19,0,0.0,0.0,0.8,24.7,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,0.8,24.3,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,0.8,24.05,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,0.8,23.8,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,0.8,23.6,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,0.8,23.4,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,0.8,23.25,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,0.8,23.1,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,0.8,22.95,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,0.8,22.8,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,0.8,22.65,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,0.75,22.4,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,0.7,22.3,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,0.7,22.15,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,0.7,21.95,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,0.7,21.9,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,0.7,21.8,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,0.7,21.65,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,0.7,21.35,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,0.7,21.3,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,0.7,21.3,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,0.7,21.3,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,0.7,21.25,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,0.7,21.2,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,0.7,21.15,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,0.7,21.05,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,0.65,20.95,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,0.6,20.9,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,0.65,20.8,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,0.7,20.55,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,0.65,20.55,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,0.6,20.7,0.0,0.0,0.0
2018,9,6,5,45,29.0,4.5,0.6,20.85,5.0,0.0,0.0
2018,9,6,6,0,58.0,9.0,0.6,21.0,10.0,48.84,0.0
2018,9,6,6,15,176.5,23.5,0.7,21.65,40.5,197.24,67.76
2018,9,6,6,30,295.0,38.0,0.8,22.3,71.0,326.76,250.81
2018,9,6,6,45,385.5,47.5,0.85,22.9,115.5,422.56,332.02
2018,9,6,7,0,476.0,57.0,0.9,23.5,160.0,522.17,409.44
2018,9,6,7,15,535.5,65.0,0.95,24.3,210.5,595.97,463.44
2018,9,6,7,30,595.0,73.0,1.0,25.1,261.0,670.61,515.1
2018,9,6,7,45,636.5,77.5,1.05,25.95,312.0,724.11,549.45
2018,9,6,8,0,678.0,82.0,1.1,26.8,363.0,776.5,581.77
2018,9,6,8,15,707.0,86.0,1.05,27.4,412.5,814.77,602.83
2018,9,6,8,30,736.0,90.0,1.0,28.0,462.0,845.83,618.62
2018,9,6,8,45,757.5,93.5,0.95,28.55,509.0,871.75,630.87
2018,9,6,9,0,779.0,97.0,0.9,29.1,556.0,894.55,640.94
2018,9,6,9,15,793.0,101.0,0.85,29.55,598.0,907.37,644.92
2018,9,6,9,30,807.0,105.0,0.8,30.0,640.0,916.68,646.86
2018,9,6,9,45,806.0,112.5,0.7,30.4,673.0,912.14,639.6
2018,9,6,10,0,805.0,120.0,0.6,30.8,706.0,904.02,630.47
2018,9,6,10,15,825.0,117.5,0.55,31.1,740.5,900.68,625.71
2018,9,6,10,30,845.0,115.0,0.5,31.4,775.0,883.89,612.86
2018,9,6,10,45,796.5,140.0,0.45,31.7,777.5,851.36,590.74
2018,9,6,11,0,748.0,165.0,0.4,32.0,780.0,806.75,561.47
2018,9,6,11,15,688.5,193.5,0.35,32.2,768.5,760.54,530.24
2018,9,6,11,30,629.0,222.0,0.3,32.4,757.0,708.94,494.9
2018,9,6,11,45,711.5,190.0,0.25,32.6,801.0,708.46,494.17
2018,9,6,12,0,794.0,158.0,0.2,32.8,845.0,698.51,486.35
2018,9,6,12,15,701.5,202.0,0.2,32.95,809.0,636.37,443.43
2018,9,6,12,30,609.0,246.0,0.2,33.1,773.0,575.81,401.71
2018,9,6,12,45,607.5,247.5,0.2,33.2,769.5,537.7,374.91
2018,9,6,13,0,606.0,249.0,0.2,33.3,766.0,498.6,346.47
2018,9,6,13,15,600.5,241.5,0.2,33.35,746.0,450.39,311.31
2018,9,6,13,30,595.0,234.0,0.2,33.4,726.0,402.32,275.35
2018,9,6,13,45,581.5,236.0,0.15,33.4,705.5,358.57,241.44
2018,9,6,14,0,568.0,238.0,0.1,33.4,685.0,315.97,208.09
2018,9,6,14,15,544.5,233.5,0.1,33.35,648.5,269.88,173.3
2018,9,6,14,30,521.0,229.0,0.1,33.3,612.0,224.61,140.76
2018,9,6,14,45,554.5,206.0,0.15,33.2,595.0,176.8,108.2
2018,9,6,15,0,588.0,183.0,0.2,33.1,578.0,122.94,80.73
2018,9,6,15,15,532.0,180.0,0.2,33.0,520.0,112.75,85.12
2018,9,6,15,30,476.0,177.0,0.2,32.9,462.0,112.12,84.95
2018,9,6,15,45,515.0,153.0,0.25,32.75,438.5,100.45,76.02
2018,9,6,16,0,554.0,129.0,0.3,32.6,415.0,86.8,65.42
2018,9,6,16,15,574.0,115.0,0.3,32.35,384.5,79.89,60.16
2018,9,6,16,30,594.0,101.0,0.3,32.1,354.0,72.41,54.35
2018,9,6,16,45,594.5,88.0,0.35,31.9,312.5,64.86,48.39
2018,9,6,17,0,595.0,75.0,0.4,31.7,271.0,56.8,41.89
2018,9,6,17,15,538.0,68.0,0.4,30.95,221.0,52.44,38.42
2018,9,6,17,30,481.0,61.0,0.4,30.2,171.0,48.02,34.72
2018,9,6,17,45,396.0,50.5,0.45,29.45,125.0,40.44,28.13
2018,9,6,18,0,311.0,40.0,0.5,28.7,79.0,32.71,21.08
2018,9,6,18,15,195.5,26.0,0.5,28.7,46.5,20.24,7.2
2018,9,6,18,30,80.0,12.0,0.5,28.7,14.0,10.24,0.0
2018,9,6,18,45,40.0,6.0,0.6,27.85,7.0,0.0,0.0
2018,9,6,19,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,0.7,26.75,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,0.7,26.5,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,0.7,26.2,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,0.7,25.9,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,0.7,25.65,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,0.7,25.4,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,0.7,25.2,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,0.65,24.8,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,0.6,24.6,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,0.6,24.4,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,0.6,24.2,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,0.6,24.05,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,0.6,23.9,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,0.6,23.75,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,0.6,23.6,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,0.6,23.45,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,0.6,23.3,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,0.6,23.15,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,0.55,22.85,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,0.5,22.7,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,0.5,22.55,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,0.5,22.4,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,0.5,22.3,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,0.5,22.2,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,0.5,22.05,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,0.5,21.9,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,0.5,21.85,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,0.5,21.8,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,0.5,21.7,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,0.5,21.6,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,0.5,21.4,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,0.5,21.3,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,0.5,21.2,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,0.5,21.1,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,0.5,20.9,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,0.5,20.8,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,9,7,5,45,24.0,4.5,0.6,21.45,4.5,0.0,0.0
2018,9,7,6,0,48.0,9.0,0.6,21.7,9.0,41.69,0.0
2018,9,7,6,15,155.5,23.5,0.65,22.3,38.0,180.5,45.12
2018,9,7,6,30,263.0,38.0,0.7,22.9,67.0,302.53,230.63
2018,9,7,6,45,343.0,49.0,0.8,23.55,108.5,385.04,302.67
2018,9,7,7,0,423.0,60.0,0.9,24.2,150.0,480.09,377.47
2018,9,7,7,15,468.0,71.0,0.8,25.05,196.5,543.62,423.41
2018,9,7,7,30,513.0,82.0,0.7,25.9,243.0,607.43,466.52
2018,9,7,7,45,556.5,89.5,0.65,26.8,293.5,665.26,503.21
2018,9,7,8,0,600.0,97.0,0.6,27.7,344.0,722.15,537.36
2018,9,7,8,15,579.5,117.5,0.5,28.3,381.5,732.69,539.22
2018,9,7,8,30,559.0,138.0,0.4,28.9,419.0,739.13,538.75
2018,9,7,8,45,618.5,135.0,0.3,29.5,474.0,792.85,568.72
2018,9,7,9,0,678.0,132.0,0.2,30.1,529.0,843.62,595.14
2018,9,7,9,15,722.5,127.0,0.25,30.5,579.0,874.28,611.56
2018,9,7,9,30,767.0,122.0,0.3,30.9,629.0,896.09,622.83
2018,9,7,9,45,729.5,144.0,0.35,31.25,648.5,879.08,610.82
2018,9,7,10,0,692.0,166.0,0.4,31.6,668.0,852.96,593.94
2018,9,7,10,15,522.5,229.0,0.4,31.85,617.5,737.77,518.58
2018,9,7,10,30,353.0,292.0,0.4,32.1,567.0,615.44,436.24
2018,9,7,10,45,276.5,341.5,0.45,32.3,561.0,582.3,412.97
2018,9,7,11,0,200.0,391.0,0.5,32.5,555.0,536.27,380.29
2018,9,7,11,15,251.5,384.0,0.55,32.7,594.5,568.05,402.24
2018,9,7,11,30,303.0,377.0,0.6,32.9,634.0,582.74,412.01
2018,9,7,11,45,395.0,344.0,0.6,33.05,682.5,606.93,428.23
2018,9,7,12,0,487.0,311.0,0.6,33.2,731.0,616.16,434.06
2018,9,7,12,15,530.5,291.5,0.65,33.25,749.0,597.07,421.08
2018,9,7,12,30,574.0,272.0,0.7,33.3,767.0,573.03,404.45
2018,9,7,12,45,497.5,302.5,0.7,33.35,729.0,518.23,365.48
2018,9,7,13,0,421.0,333.0,0.7,33.4,691.0,467.84,329.55
2018,9,7,13,15,440.5,321.5,0.75,33.4,690.0,436.2,306.19
2018,9,7,13,30,460.0,310.0,0.8,33.4,689.0,402.41,280.27
2018,9,7,13,45,479.5,294.0,0.8,33.4,679.0,363.5,249.71
2018,9,7,14,0,499.0,278.0,0.8,33.4,669.0,322.65,217.12
2018,9,7,14,15,519.0,255.0,0.85,33.25,647.5,275.59,180.25
2018,9,7,14,30,539.0,232.0,0.9,33.1,626.0,226.84,143.33
2018,9,7,14,45,612.5,192.5,0.9,33.0,618.5,168.94,101.83
2018,9,7,15,0,686.0,153.0,0.9,32.9,611.0,104.75,68.09
2018,9,7,15,15,685.0,143.0,0.9,32.75,575.5,90.49,67.87
2018,9,7,15,30,684.0,133.0,0.9,32.6,540.0,86.67,65.07
2018,9,7,15,45,674.5,124.5,0.9,32.45,498.0,83.37,62.66
2018,9,7,16,0,665.0,116.0,0.9,32.3,456.0,79.8,60.02
2018,9,7,16,15,633.0,110.5,0.9,31.95,407.0,77.75,58.67
2018,9,7,16,30,601.0,105.0,0.9,31.6,358.0,75.63,57.23
2018,9,7,16,45,538.5,100.5,0.85,31.25,304.0,73.9,56.06
2018,9,7,17,0,476.0,96.0,0.8,30.9,250.0,70.07,53.08
2018,9,7,17,15,346.0,87.0,0.75,30.1,188.0,63.61,47.87
2018,9,7,17,30,216.0,78.0,0.7,29.3,126.0,58.63,43.68
2018,9,7,17,45,176.5,60.0,0.65,28.5,92.0,45.71,32.57
2018,9,7,18,0,137.0,42.0,0.6,27.7,58.0,32.47,20.86
2018,9,7,18,15,83.0,25.5,0.6,27.7,34.0,19.96,5.62
2018,9,7,18,30,29.0,9.0,0.6,27.7,10.0,7.68,0.0
2018,9,7,18,45,14.5,4.5,0.6,26.9,5.0,0.0,0.0
2018,9,7,19,0,0.0,0.0,0.6,26.1,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,0.6,25.9,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,0.6,25.7,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,0.6,25.45,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,0.6,25.2,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,0.6,25.05,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,0.6,24.9,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,0.6,24.75,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,0.6,24.6,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,0.6,24.4,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,0.6,24.2,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,0.55,24.05,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,0.5,23.9,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,0.5,23.75,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,0.5,23.6,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,0.5,23.45,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,0.5,23.3,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,0.5,23.15,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,0.5,22.85,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,0.5,22.7,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,0.5,22.6,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,0.45,22.35,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,0.4,22.2,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,0.4,22.1,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,0.4,21.9,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,0.4,21.8,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,0.4,21.7,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,0.4,21.6,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,0.35,21.5,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,0.3,21.4,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,0.3,21.3,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,0.3,21.2,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,0.3,21.1,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,0.3,20.95,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,0.3,20.9,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,0.3,20.8,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,0.3,20.7,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,0.3,20.85,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2018,9,8,5,45,18.5,4.0,0.3,21.15,4.0,0.0,0.0
2018,9,8,6,0,37.0,8.0,0.3,21.3,8.0,33.0,0.0
2018,9,8,6,15,131.5,23.5,0.35,21.7,35.5,161.56,22.07
2018,9,8,6,30,226.0,39.0,0.4,22.1,63.0,275.85,209.2
2018,9,8,6,45,312.0,52.0,0.4,22.5,106.0,364.79,286.53
2018,9,8,7,0,398.0,65.0,0.4,22.9,149.0,459.92,361.0
2018,9,8,7,15,459.5,74.5,0.45,23.65,197.5,539.42,419.68
2018,9,8,7,30,521.0,84.0,0.5,24.4,246.0,616.1,473.24
2018,9,8,7,45,475.0,107.0,0.5,25.2,275.5,602.78,460.82
2018,9,8,8,0,429.0,130.0,0.5,26.0,305.0,593.32,451.39
2018,9,8,8,15,379.0,162.0,0.5,26.75,331.5,586.71,442.45
2018,9,8,8,30,329.0,194.0,0.5,27.5,358.0,555.03,416.55
2018,9,8,8,45,319.5,218.0,0.5,28.2,390.5,570.77,424.53
2018,9,8,9,0,310.0,242.0,0.5,28.9,423.0,584.22,430.33
2018,9,8,9,15,305.0,264.0,0.5,29.35,453.0,597.46,436.56
2018,9,8,9,30,300.0,286.0,0.5,29.8,483.0,608.62,441.39
2018,9,8,9,45,299.0,305.0,0.5,30.2,511.0,618.17,445.45
2018,9,8,10,0,298.0,324.0,0.5,30.6,539.0,625.73,448.24
2018,9,8,10,15,297.5,340.0,0.5,30.85,562.5,628.6,448.36
2018,9,8,10,30,297.0,356.0,0.5,31.1,586.0,629.54,447.35
2018,9,8,10,45,287.0,370.0,0.5,31.35,598.0,618.41,438.39
2018,9,8,11,0,277.0,384.0,0.5,31.6,610.0,605.99,428.81
2018,9,8,11,15,266.0,395.5,0.5,31.75,616.0,589.29,416.68
2018,9,8,11,30,255.0,407.0,0.5,31.9,622.0,571.73,404.05
2018,9,8,11,45,246.5,412.0,0.5,32.05,621.5,549.69,388.58
2018,9,8,12,0,238.0,417.0,0.5,32.2,621.0,522.17,369.51
2018,9,8,12,15,230.5,418.0,0.5,32.25,616.0,499.03,353.39
2018,9,8,12,30,223.0,419.0,0.5,32.3,611.0,475.9,337.11
2018,9,8,12,45,193.5,409.0,0.5,32.4,574.5,432.78,307.06
2018,9,8,13,0,164.0,399.0,0.5,32.5,538.0,392.74,279.08
2018,9,8,13,15,138.5,389.5,0.5,32.45,505.5,358.06,254.81
2018,9,8,13,30,113.0,380.0,0.5,32.4,473.0,326.34,232.54
2018,9,8,13,45,131.0,374.5,0.5,32.4,479.0,314.33,223.22
2018,9,8,14,0,149.0,369.0,0.5,32.4,485.0,300.15,211.95
2018,9,8,14,15,151.0,353.0,0.55,32.3,466.5,274.38,193.19
2018,9,8,14,30,153.0,337.0,0.6,32.2,448.0,248.77,175.0
2018,9,8,14,45,109.5,303.5,0.6,32.1,381.0,210.12,149.91
2018,9,8,15,0,66.0,270.0,0.6,32.0,314.0,189.28,138.34
2018,9,8,15,15,60.5,247.0,0.65,31.85,285.0,174.44,134.28
2018,9,8,15,30,55.0,224.0,0.7,31.7,256.0,160.51,123.93
2018,9,8,15,45,42.0,202.0,0.7,31.55,225.5,146.61,113.44
2018,9,8,16,0,29.0,180.0,0.7,31.4,195.0,132.35,102.55
2018,9,8,16,15,111.0,167.0,0.7,31.0,214.5,119.25,92.56
2018,9,8,16,30,193.0,154.0,0.7,30.6,234.0,111.85,87.05
2018,9,8,16,45,198.0,137.5,0.7,30.25,210.0,97.17,75.43
2018,9,8,17,0,203.0,121.0,0.7,29.9,186.0,86.95,67.27
2018,9,8,17,15,141.0,101.0,0.65,29.1,142.0,75.55,58.01
2018,9,8,17,30,79.0,81.0,0.6,28.3,98.0,61.11,45.89
2018,9,8,17,45,57.0,60.5,0.6,27.55,71.0,46.35,33.18
2018,9,8,18,0,35.0,40.0,0.6,26.8,44.0,31.7,20.17
2018,9,8,18,15,19.5,23.5,0.6,26.8,25.5,18.86,3.05
2018,9,8,18,30,4.0,7.0,0.6,26.8,7.0,5.97,0.0
2018,9,8,18,45,2.0,3.5,0.65,25.95,3.5,0.0,0.0
2018,9,8,19,0,0.0,0.0,0.7,25.1,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,0.75,24.9,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,0.8,24.7,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,0.9,24.55,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,1.0,24.4,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,1.05,24.2,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,1.15,23.8,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,1.2,23.6,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,1.25,23.4,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,1.3,23.2,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,1.3,22.8,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,1.3,22.65,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,1.3,22.35,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,1.3,22.2,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,1.25,22.05,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,1.2,21.9,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,1.15,21.75,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,1.1,21.6,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,1.0,21.4,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,0.95,21.3,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,0.9,21.2,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,0.9,21.1,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,0.9,20.9,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,0.9,20.8,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,0.95,20.75,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,1.0,20.7,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,1.05,20.6,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,1.1,20.45,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,1.1,20.4,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,1.15,20.35,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,1.2,20.3,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,1.2,20.2,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,1.2,20.1,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,1.25,20.05,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,1.35,20.05,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,1.4,20.1,0.0,0.0,0.0
2018,9,9,5,45,3.5,2.5,1.45,20.1,2.5,0.0,0.0
2018,9,9,6,0,7.0,5.0,1.5,20.1,5.0,9.21,0.0
2018,9,9,6,15,14.5,17.0,1.5,20.35,18.0,28.77,0.0
2018,9,9,6,30,22.0,29.0,1.5,20.6,31.0,48.65,33.25
2018,9,9,6,45,32.5,45.0,1.55,20.85,50.5,75.28,57.22
2018,9,9,7,0,43.0,61.0,1.6,21.1,70.0,101.29,79.84
2018,9,9,7,15,38.5,69.5,1.55,21.55,79.5,103.8,82.09
2018,9,9,7,30,34.0,78.0,1.5,22.0,89.0,107.06,84.55
2018,9,9,7,45,31.5,101.5,1.45,22.4,113.0,130.53,103.23
2018,9,9,8,0,29.0,125.0,1.4,22.8,137.0,153.2,120.8
2018,9,9,8,15,19.0,98.0,1.35,23.35,106.0,110.05,85.11
2018,9,9,8,30,9.0,71.0,1.3,23.9,75.0,67.49,49.95
2018,9,9,8,45,4.5,68.5,1.2,24.4,70.5,61.16,44.39
2018,9,9,9,0,0.0,66.0,1.1,24.9,66.0,54.79,38.81
2018,9,9,9,15,1.5,107.0,1.05,25.4,108.0,91.26,67.75
2018,9,9,9,30,3.0,148.0,1.0,25.9,150.0,129.51,97.41
2018,9,9,9,45,5.5,175.5,0.95,26.35,179.5,156.42,117.76
2018,9,9,10,0,8.0,203.0,0.9,26.8,209.0,183.06,137.59
2018,9,9,10,15,8.5,196.5,0.9,27.15,203.0,176.43,132.03
2018,9,9,10,30,9.0,190.0,0.9,27.5,197.0,170.09,126.87
2018,9,9,10,45,5.5,136.5,0.9,27.85,141.0,119.63,87.98
2018,9,9,11,0,2.0,83.0,0.9,28.2,85.0,70.95,50.17
2018,9,9,11,15,2.0,104.0,0.9,28.45,106.0,88.62,63.83
2018,9,9,11,30,2.0,125.0,0.9,28.7,127.0,106.24,77.22
2018,9,9,11,45,1.5,107.0,0.85,28.95,108.5,90.57,65.01
2018,9,9,12,0,1.0,89.0,0.8,29.2,90.0,75.07,52.99
2018,9,9,12,15,1.0,106.5,0.8,29.3,107.5,89.59,64.16
2018,9,9,12,30,1.0,124.0,0.8,29.4,125.0,103.96,75.11
2018,9,9,12,45,4.5,159.5,0.8,29.5,163.5,134.74,98.49
2018,9,9,13,0,8.0,195.0,0.8,29.6,202.0,164.46,120.73
2018,9,9,13,15,8.0,194.0,0.8,29.6,201.0,162.58,119.24
2018,9,9,13,30,8.0,193.0,0.8,29.6,200.0,160.66,117.85
2018,9,9,13,45,7.0,191.5,0.8,29.65,197.5,158.0,115.91
2018,9,9,14,0,6.0,190.0,0.8,29.7,195.0,155.39,114.06
2018,9,9,14,15,13.0,218.0,0.8,29.6,227.5,176.3,129.7
2018,9,9,14,30,20.0,246.0,0.8,29.5,260.0,194.71,143.38
2018,9,9,14,45,26.5,252.5,0.8,29.4,270.5,184.31,135.77
2018,9,9,15,0,33.0,259.0,0.8,29.3,281.0,181.81,141.37
2018,9,9,15,15,37.0,245.5,0.8,29.1,268.5,173.07,134.96
2018,9,9,15,30,41.0,232.0,0.8,28.9,256.0,164.6,128.77
2018,9,9,15,45,28.0,203.0,0.8,28.7,219.0,146.84,115.08
2018,9,9,16,0,15.0,174.0,0.8,28.5,182.0,134.75,105.84
2018,9,9,16,15,8.0,150.5,0.85,28.15,154.5,117.64,92.44
2018,9,9,16,30,1.0,127.0,0.9,27.8,127.0,100.29,78.63
2018,9,9,16,45,0.5,105.0,0.9,27.5,105.0,83.82,65.27
2018,9,9,17,0,0.0,83.0,0.9,27.2,83.0,67.11,51.45
2018,9,9,17,15,162.0,69.5,0.85,26.5,104.0,52.65,39.35
2018,9,9,17,30,324.0,56.0,0.8,25.8,125.0,42.25,30.44
2018,9,9,17,45,285.0,47.5,0.75,25.15,95.5,36.25,25.01
2018,9,9,18,0,246.0,39.0,0.7,24.5,66.0,30.09,18.91
2018,9,9,18,15,142.5,23.5,0.7,24.5,37.0,18.27,0.03
2018,9,9,18,30,39.0,8.0,0.7,24.5,8.0,6.83,0.0
2018,9,9,18,45,19.5,4.0,0.9,23.65,4.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,1.1,22.8,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,1.2,22.55,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,1.3,22.3,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,1.45,22.05,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,1.6,21.8,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,1.65,21.6,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,1.7,21.4,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,1.75,21.15,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,1.8,20.9,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,1.75,20.75,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,1.7,20.6,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,1.65,20.45,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,1.6,20.3,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,1.55,20.25,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,1.5,20.2,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,1.45,20.1,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,1.4,19.9,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,1.4,19.8,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,1.4,19.75,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,1.4,19.7,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,1.35,19.6,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,1.3,19.45,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,1.3,19.4,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,1.3,19.35,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,1.3,19.3,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,1.25,19.2,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,1.2,19.1,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,1.2,19.05,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,1.1,18.95,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,1.1,18.9,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,1.05,18.85,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,1.0,18.8,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,1.0,18.75,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,1.0,18.7,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,1.05,18.65,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,1.1,18.6,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,1.15,18.6,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,1.2,18.6,0.0,0.0,0.0
2018,9,10,5,45,2.5,1.5,1.25,18.65,1.5,0.0,0.0
2018,9,10,6,0,5.0,3.0,1.3,18.7,3.0,6.09,0.0
2018,9,10,6,15,2.5,10.0,1.3,18.95,10.0,10.08,0.0
2018,9,10,6,30,0.0,17.0,1.3,19.2,17.0,14.0,5.34
2018,9,10,6,45,6.5,26.5,1.35,19.45,28.0,27.13,17.04
2018,9,10,7,0,13.0,36.0,1.4,19.7,39.0,42.52,30.49
2018,9,10,7,15,6.5,47.5,1.35,20.15,49.0,44.94,32.4
2018,9,10,7,30,0.0,59.0,1.3,20.6,59.0,48.86,35.37
2018,9,10,7,45,0.0,53.0,1.3,21.1,53.0,43.85,31.07
2018,9,10,8,0,0.0,47.0,1.3,21.6,47.0,38.87,26.78
2018,9,10,8,15,0.0,54.0,1.3,22.25,54.0,44.71,31.43
2018,9,10,8,30,0.0,61.0,1.3,22.9,61.0,50.56,36.0
2018,9,10,8,45,0.0,78.5,1.25,23.55,78.5,65.19,47.64
2018,9,10,9,0,0.0,96.0,1.2,24.2,96.0,80.14,59.34
2018,9,10,9,15,1.0,119.5,1.2,24.8,120.0,102.07,76.46
2018,9,10,9,30,2.0,143.0,1.2,25.4,144.0,123.99,93.29
2018,9,10,9,45,2.0,151.5,1.15,26.0,152.5,131.18,98.36
2018,9,10,10,0,2.0,160.0,1.1,26.6,161.0,138.31,103.38
2018,9,10,10,15,1.5,150.5,1.1,27.0,151.5,128.94,95.76
2018,9,10,10,30,1.0,141.0,1.1,27.4,142.0,119.87,88.46
2018,9,10,10,45,4.5,173.5,1.1,27.8,177.0,150.89,112.09
2018,9,10,11,0,8.0,206.0,1.1,28.2,212.0,181.47,134.93
2018,9,10,11,15,6.5,189.5,1.15,28.4,194.5,165.09,122.22
2018,9,10,11,30,5.0,173.0,1.2,28.6,177.0,149.16,110.0
2018,9,10,11,45,4.0,159.5,1.2,28.8,163.0,136.48,100.23
2018,9,10,12,0,3.0,146.0,1.2,29.0,149.0,124.04,90.65
2018,9,10,12,15,5.5,169.0,1.25,29.1,174.0,144.32,106.08
2018,9,10,12,30,8.0,192.0,1.3,29.2,199.0,163.99,120.87
2018,9,10,12,45,8.5,200.5,1.3,29.3,208.0,170.16,125.39
2018,9,10,13,0,9.0,209.0,1.3,29.4,217.0,176.07,129.76
2018,9,10,13,15,13.0,230.5,1.3,29.45,241.5,193.37,142.65
2018,9,10,13,30,17.0,252.0,1.3,29.5,266.0,209.48,154.53
2018,9,10,13,45,18.0,254.0,1.3,29.5,268.5,208.81,153.96
2018,9,10,14,0,19.0,256.0,1.3,29.5,271.0,207.75,153.19
2018,9,10,14,15,16.0,232.0,1.3,29.35,244.0,186.9,137.9
2018,9,10,14,30,13.0,208.0,1.3,29.2,217.0,166.69,123.14
2018,9,10,14,45,15.0,209.0,1.3,29.05,219.0,165.17,122.42
