Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,30,19,0,0.0,0.0,0.9,19.9,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,0.9,19.75,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,0.9,19.4,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,0.9,19.2,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,0.9,18.8,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,0.85,18.65,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.8,18.35,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.75,18.05,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.7,17.75,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,0.6,17.4,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,0.6,17.3,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,0.6,17.2,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,0.6,17.1,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,0.6,16.9,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,0.6,16.8,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,0.6,16.75,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,0.55,16.6,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,0.5,16.4,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,0.5,16.3,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,0.5,16.2,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,0.5,16.1,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,0.5,16.05,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,0.5,15.9,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,0.5,15.8,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,0.5,15.75,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,0.5,15.7,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,0.55,15.7,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,0.6,15.65,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,10,1,5,45,0.0,0.0,0.6,15.65,0.0,0.0,0.0
2018,10,1,6,0,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,10,1,6,15,71.0,9.5,0.6,16.25,13.0,8.11,0.0
2018,10,1,6,30,142.0,19.0,0.6,16.8,26.0,156.38,0.0
2018,10,1,6,45,269.0,32.0,0.65,17.4,64.5,295.95,223.28
2018,10,1,7,0,396.0,45.0,0.7,18.0,103.0,418.69,332.51
2018,10,1,7,15,475.5,52.5,0.75,18.65,150.5,502.32,399.87
2018,10,1,7,30,555.0,60.0,0.8,19.3,198.0,587.24,464.29
2018,10,1,7,45,607.0,65.5,0.85,19.9,248.0,646.54,506.76
2018,10,1,8,0,659.0,71.0,0.9,20.5,298.0,705.01,546.69
2018,10,1,8,15,693.0,76.0,0.95,21.15,347.0,745.42,572.29
2018,10,1,8,30,727.0,81.0,1.0,21.8,396.0,778.69,592.34
2018,10,1,8,45,751.5,84.0,1.0,22.45,441.5,803.57,605.6
2018,10,1,9,0,776.0,87.0,1.0,23.1,487.0,825.26,616.53
2018,10,1,9,15,796.0,89.0,0.95,23.5,528.5,838.28,621.49
2018,10,1,9,30,816.0,91.0,0.9,23.9,570.0,847.72,624.19
2018,10,1,9,45,832.0,92.0,0.85,24.3,606.5,848.73,621.52
2018,10,1,10,0,848.0,93.0,0.8,24.7,643.0,837.71,611.29
2018,10,1,10,15,856.0,95.0,0.75,25.0,672.0,826.13,601.3
2018,10,1,10,30,864.0,97.0,0.7,25.3,701.0,810.98,589.19
2018,10,1,10,45,869.5,98.5,0.65,25.6,722.5,789.81,573.39
2018,10,1,11,0,875.0,100.0,0.6,25.9,744.0,765.28,555.63
2018,10,1,11,15,878.5,101.0,0.6,26.1,758.5,735.54,535.38
2018,10,1,11,30,882.0,102.0,0.6,26.3,773.0,702.76,511.61
2018,10,1,11,45,882.5,103.0,0.6,26.5,779.0,665.16,484.17
2018,10,1,12,0,883.0,104.0,0.6,26.7,785.0,625.02,454.43
2018,10,1,12,15,880.0,105.0,0.6,26.8,782.5,580.6,421.17
2018,10,1,12,30,877.0,106.0,0.6,26.9,780.0,534.33,385.68
2018,10,1,12,45,870.5,108.0,0.65,27.0,769.5,485.64,347.76
2018,10,1,13,0,864.0,110.0,0.7,27.1,759.0,435.81,307.75
2018,10,1,13,15,858.5,109.0,0.75,27.1,741.0,383.2,264.63
2018,10,1,13,30,853.0,108.0,0.8,27.1,723.0,329.94,220.1
2018,10,1,13,45,845.0,106.5,0.8,27.1,697.5,275.32,174.48
2018,10,1,14,0,837.0,105.0,0.8,27.1,672.0,213.64,125.35
2018,10,1,14,15,762.5,122.5,0.85,27.0,620.0,164.51,93.59
2018,10,1,14,30,688.0,140.0,0.9,26.9,568.0,114.99,70.75
2018,10,1,14,45,716.0,123.0,0.9,26.8,544.0,81.12,62.11
2018,10,1,15,0,744.0,106.0,0.9,26.7,520.0,79.47,61.01
2018,10,1,15,15,741.0,98.5,0.9,26.5,482.5,75.54,57.98
2018,10,1,15,30,738.0,91.0,0.9,26.3,445.0,71.4,54.76
2018,10,1,15,45,707.0,87.0,0.9,26.1,397.0,63.46,48.32
2018,10,1,16,0,676.0,83.0,0.9,25.9,349.0,61.59,46.94
2018,10,1,16,15,634.0,78.0,0.85,25.45,300.0,58.86,44.83
2018,10,1,16,30,592.0,73.0,0.8,25.0,251.0,56.13,42.64
2018,10,1,16,45,529.5,65.0,0.75,24.6,201.5,50.83,38.12
2018,10,1,17,0,467.0,57.0,0.7,24.2,152.0,45.47,33.34
2018,10,1,17,15,371.5,46.5,0.7,23.5,108.0,37.72,26.32
2018,10,1,17,30,276.0,36.0,0.7,22.8,64.0,27.96,16.89
2018,10,1,17,45,161.5,22.0,0.65,22.1,36.0,17.17,0.0
2018,10,1,18,0,47.0,8.0,0.6,21.4,8.0,6.83,0.0
2018,10,1,18,15,23.5,4.0,0.6,21.4,4.0,0.0,0.0
2018,10,1,18,30,0.0,0.0,0.6,21.4,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,0.7,20.95,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,0.8,20.3,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,0.8,20.1,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,0.8,19.85,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,0.8,19.6,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,0.8,19.4,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,0.8,19.2,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,0.9,18.8,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,0.85,18.65,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,0.8,18.35,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,0.8,18.05,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,0.8,17.25,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,0.8,17.15,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,0.8,17.05,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,0.8,16.95,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,0.8,16.85,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,0.75,16.75,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,0.7,16.65,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,0.7,16.55,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,10,2,5,45,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,10,2,6,0,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,10,2,6,15,3.5,6.0,0.85,16.85,6.0,5.12,0.0
2018,10,2,6,30,7.0,12.0,1.0,17.4,12.0,15.37,0.0
2018,10,2,6,45,17.0,30.5,1.1,18.0,32.5,50.97,33.94
2018,10,2,7,0,27.0,49.0,1.2,18.6,53.0,80.3,61.23
2018,10,2,7,15,165.5,65.0,1.25,19.1,104.0,240.1,196.37
2018,10,2,7,30,304.0,81.0,1.3,19.6,155.0,396.26,322.97
2018,10,2,7,45,387.5,88.0,1.35,20.15,205.0,477.67,386.31
2018,10,2,8,0,471.0,95.0,1.4,20.7,255.0,560.68,447.61
2018,10,2,8,15,592.5,88.5,1.5,21.35,322.0,670.99,526.34
2018,10,2,8,30,714.0,82.0,1.6,22.0,389.0,765.96,590.73
2018,10,2,8,45,589.0,119.5,1.75,22.65,391.5,704.36,544.5
2018,10,2,9,0,464.0,157.0,1.9,23.3,394.0,622.42,483.34
2018,10,2,9,15,599.0,137.0,1.95,23.7,469.5,721.87,554.3
2018,10,2,9,30,734.0,117.0,2.0,24.1,545.0,807.61,611.0
2018,10,2,9,45,758.0,115.5,2.05,24.45,582.0,808.32,608.84
2018,10,2,10,0,782.0,114.0,2.1,24.8,619.0,810.41,608.58
2018,10,2,10,15,792.5,116.5,2.1,25.05,648.0,801.65,600.89
2018,10,2,10,30,803.0,119.0,2.1,25.3,677.0,789.28,591.03
2018,10,2,10,45,730.5,155.0,2.1,25.55,675.0,746.05,559.51
2018,10,2,11,0,658.0,191.0,2.1,25.8,673.0,698.11,523.21
2018,10,2,11,15,751.5,152.0,2.1,25.95,712.5,695.6,521.66
2018,10,2,11,30,845.0,113.0,2.1,26.1,752.0,684.42,513.16
2018,10,2,11,45,790.0,136.5,2.1,26.25,738.0,636.66,476.44
2018,10,2,12,0,735.0,160.0,2.1,26.4,724.0,585.63,437.4
2018,10,2,12,15,603.0,215.0,2.05,26.45,677.0,519.6,386.84
2018,10,2,12,30,471.0,270.0,2.0,26.5,630.0,459.29,340.66
2018,10,2,12,45,429.5,287.0,2.0,26.55,612.0,421.23,310.84
2018,10,2,13,0,388.0,304.0,2.0,26.6,594.0,387.26,283.82
2018,10,2,13,15,413.0,290.0,2.0,26.55,592.0,354.24,256.43
2018,10,2,13,30,438.0,276.0,2.0,26.5,590.0,320.03,227.43
2018,10,2,13,45,412.5,272.0,1.95,26.45,559.0,278.39,194.46
2018,10,2,14,0,387.0,268.0,1.9,26.4,528.0,245.98,169.8
2018,10,2,14,15,440.0,238.5,1.9,26.3,520.5,196.28,131.66
2018,10,2,14,30,493.0,209.0,1.9,26.2,513.0,147.64,101.92
2018,10,2,14,45,431.5,211.5,1.85,26.1,465.5,132.57,104.77
2018,10,2,15,0,370.0,214.0,1.8,26.0,418.0,142.51,113.26
2018,10,2,15,15,412.0,184.5,1.7,25.8,394.0,120.3,95.34
2018,10,2,15,30,454.0,155.0,1.6,25.6,370.0,104.32,82.46
2018,10,2,15,45,559.5,118.0,1.5,25.45,354.5,84.14,65.88
2018,10,2,16,0,665.0,81.0,1.4,25.3,339.0,60.18,45.86
2018,10,2,16,15,612.5,76.0,1.3,24.8,288.0,57.3,43.64
2018,10,2,16,30,560.0,71.0,1.2,24.3,237.0,54.45,41.33
2018,10,2,16,45,477.0,64.0,1.1,23.85,186.0,49.81,37.34
2018,10,2,17,0,394.0,57.0,1.0,23.4,135.0,45.23,33.2
2018,10,2,17,15,324.0,45.5,0.95,22.8,96.5,35.04,24.06
2018,10,2,17,30,254.0,34.0,0.9,22.2,58.0,26.4,15.35
2018,10,2,17,45,144.5,20.0,0.9,21.6,32.0,15.62,0.0
2018,10,2,18,0,35.0,6.0,0.9,21.0,6.0,5.12,0.0
2018,10,2,18,15,17.5,3.0,0.9,21.0,3.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,0.9,20.65,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,0.9,20.3,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,0.9,20.15,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,0.9,19.9,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,0.9,19.8,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,0.85,19.7,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,0.8,19.6,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,0.8,19.4,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,0.8,19.3,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,0.8,19.2,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,0.8,18.95,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,0.8,18.9,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,0.8,18.85,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,0.8,18.8,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,0.8,18.75,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,0.8,18.7,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,0.8,18.65,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,0.75,18.35,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,0.7,18.3,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,0.7,18.25,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,0.7,18.15,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,0.65,17.85,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,0.6,17.8,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,0.6,17.75,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,0.6,17.7,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,0.6,17.65,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,0.6,17.55,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,0.6,17.45,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,0.6,17.4,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,0.6,17.4,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,0.6,17.4,0.0,0.0,0.0
2018,10,3,5,45,0.0,0.0,0.6,17.45,0.0,0.0,0.0
2018,10,3,6,0,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2018,10,3,6,15,62.0,9.0,0.7,18.05,11.5,0.0,0.0
2018,10,3,6,30,124.0,18.0,0.8,18.6,23.0,105.97,0.0
2018,10,3,6,45,246.0,31.0,0.95,19.2,59.5,275.79,202.4
2018,10,3,7,0,368.0,44.0,1.1,19.8,96.0,393.03,311.66
2018,10,3,7,15,448.0,52.5,1.05,20.3,142.5,477.16,380.14
2018,10,3,7,30,528.0,61.0,1.0,20.8,189.0,562.75,445.41
2018,10,3,7,45,580.5,67.0,0.95,21.3,238.0,622.38,487.94
2018,10,3,8,0,633.0,73.0,0.9,21.8,287.0,681.19,527.6
2018,10,3,8,15,663.0,78.5,0.85,22.65,333.5,718.13,549.35
2018,10,3,8,30,693.0,84.0,0.8,23.5,380.0,752.79,568.73
2018,10,3,8,45,721.0,87.5,0.8,24.35,426.0,775.61,580.17
2018,10,3,9,0,749.0,91.0,0.8,25.2,472.0,800.76,593.01
2018,10,3,9,15,740.0,103.5,0.75,25.65,506.0,800.19,588.86
2018,10,3,9,30,731.0,116.0,0.7,26.1,540.0,801.12,586.15
2018,10,3,9,45,782.0,104.5,0.65,26.6,583.5,813.99,591.18
2018,10,3,10,0,833.0,93.0,0.6,27.1,627.0,818.83,590.9
2018,10,3,10,15,833.5,98.0,0.65,27.3,653.5,804.42,580.86
2018,10,3,10,30,834.0,103.0,0.7,27.5,680.0,786.66,569.0
2018,10,3,10,45,847.5,102.0,0.7,27.75,704.0,769.65,556.89
2018,10,3,11,0,861.0,101.0,0.7,28.0,728.0,749.03,542.52
2018,10,3,11,15,863.5,102.0,0.7,28.15,741.0,718.91,521.65
2018,10,3,11,30,866.0,103.0,0.7,28.3,754.0,685.89,497.78
2018,10,3,11,45,866.0,104.5,0.75,28.45,760.0,648.96,471.37
2018,10,3,12,0,866.0,106.0,0.8,28.6,766.0,609.57,442.57
2018,10,3,12,15,792.5,138.0,0.8,28.6,741.0,555.28,402.18
2018,10,3,12,30,719.0,170.0,0.8,28.6,716.0,500.68,361.25
2018,10,3,12,45,509.0,253.0,0.8,28.65,637.0,428.72,308.53
2018,10,3,13,0,299.0,336.0,0.8,28.7,558.0,373.83,269.44
2018,10,3,13,15,255.0,333.5,0.75,28.65,519.5,332.49,238.92
2018,10,3,13,30,211.0,331.0,0.7,28.6,481.0,300.91,215.75
2018,10,3,13,45,145.5,310.5,0.65,28.55,412.0,254.32,183.03
2018,10,3,14,0,80.0,290.0,0.6,28.5,343.0,223.45,162.84
2018,10,3,14,15,146.5,279.0,0.55,28.4,370.5,204.7,147.13
2018,10,3,14,30,213.0,268.0,0.5,28.3,398.0,185.53,134.97
2018,10,3,14,45,379.5,214.5,0.45,28.25,428.5,142.23,110.92
2018,10,3,15,0,546.0,161.0,0.4,28.2,459.0,106.35,82.39
2018,10,3,15,15,626.5,126.5,0.4,28.1,441.5,86.63,66.63
2018,10,3,15,30,707.0,92.0,0.4,28.0,424.0,65.89,49.75
2018,10,3,15,45,631.5,96.0,0.35,27.85,368.5,69.21,52.76
2018,10,3,16,0,556.0,100.0,0.3,27.7,313.0,73.21,56.28
2018,10,3,16,15,552.0,87.0,0.3,27.35,273.0,65.27,49.82
2018,10,3,16,30,548.0,74.0,0.3,27.0,233.0,56.88,42.87
2018,10,3,16,45,432.0,68.0,0.3,26.65,178.0,52.96,39.52
2018,10,3,17,0,316.0,62.0,0.3,26.3,123.0,46.74,34.01
2018,10,3,17,15,242.5,47.5,0.3,26.05,85.5,36.21,24.6
2018,10,3,17,30,169.0,33.0,0.3,25.8,48.0,25.43,13.91
2018,10,3,17,45,92.5,18.5,0.35,25.6,26.0,15.79,0.0
2018,10,3,18,0,16.0,4.0,0.4,25.4,4.0,0.0,0.0
2018,10,3,18,15,8.0,2.0,0.4,25.4,2.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,0.4,25.4,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,0.6,24.6,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,0.65,24.3,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,0.7,23.75,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,0.75,23.25,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,0.8,22.75,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,0.8,21.9,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,0.8,21.65,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,0.8,21.4,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,0.75,21.2,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,0.7,20.6,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,0.7,20.45,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,0.7,20.3,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,0.65,20.1,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,0.6,19.9,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,0.6,19.8,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,0.6,19.7,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,0.6,19.6,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,0.6,19.4,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,0.6,19.3,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,0.65,19.2,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,0.7,19.1,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,0.7,18.9,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,0.7,18.85,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,0.7,18.8,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,0.65,18.7,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,0.6,18.6,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,0.6,18.55,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,0.6,18.45,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,0.6,18.4,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,0.6,18.35,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,10,4,5,45,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,10,4,6,0,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,10,4,6,15,54.0,9.0,0.7,18.9,11.0,0.0,0.0
2018,10,4,6,30,108.0,18.0,0.8,19.5,22.0,94.02,0.0
2018,10,4,6,45,224.5,31.5,0.9,20.1,57.0,260.82,187.4
2018,10,4,7,0,341.0,45.0,1.0,20.7,92.0,371.3,293.3
2018,10,4,7,15,422.0,54.5,1.0,21.2,138.0,456.92,363.25
2018,10,4,7,30,503.0,64.0,1.0,21.7,184.0,544.0,430.12
2018,10,4,7,45,556.5,70.5,1.0,22.2,232.5,604.74,474.13
2018,10,4,8,0,610.0,77.0,1.0,22.7,281.0,664.61,515.36
2018,10,4,8,15,647.5,82.0,1.1,23.45,329.0,707.1,543.18
2018,10,4,8,30,685.0,87.0,1.2,24.2,377.0,747.43,568.75
2018,10,4,8,45,713.0,90.0,1.25,24.9,422.0,774.13,583.93
2018,10,4,9,0,741.0,93.0,1.3,25.6,467.0,793.42,593.98
2018,10,4,9,15,762.5,95.0,1.3,26.1,508.0,807.54,600.43
2018,10,4,9,30,784.0,97.0,1.3,26.6,549.0,818.13,604.6
2018,10,4,9,45,780.0,105.5,1.35,27.05,579.0,810.49,597.54
2018,10,4,10,0,776.0,114.0,1.4,27.5,609.0,799.43,588.56
2018,10,4,10,15,823.5,100.5,1.35,27.8,647.5,803.55,589.08
2018,10,4,10,30,871.0,87.0,1.3,28.1,686.0,796.1,581.94
2018,10,4,10,45,878.5,87.5,1.25,28.4,708.0,775.31,566.31
2018,10,4,11,0,886.0,88.0,1.2,28.7,730.0,751.08,548.68
2018,10,4,11,15,890.5,88.0,1.1,28.9,744.0,720.86,526.62
2018,10,4,11,30,895.0,88.0,1.0,29.1,758.0,687.56,501.1
2018,10,4,11,45,897.0,88.5,0.95,29.3,764.5,650.19,472.96
2018,10,4,12,0,899.0,89.0,0.9,29.5,771.0,610.15,442.47
2018,10,4,12,15,899.5,88.5,0.9,29.6,769.0,565.94,408.99
2018,10,4,12,30,900.0,88.0,0.9,29.7,767.0,519.57,373.03
2018,10,4,12,45,898.5,87.0,0.85,29.8,757.5,469.96,333.38
2018,10,4,13,0,897.0,86.0,0.8,29.9,748.0,418.8,291.51
2018,10,4,13,15,883.0,89.5,0.8,29.85,727.5,365.66,247.81
2018,10,4,13,30,869.0,93.0,0.8,29.8,707.0,312.53,203.53
2018,10,4,13,45,809.0,110.5,0.85,29.8,666.0,253.51,157.13
2018,10,4,14,0,749.0,128.0,0.9,29.8,625.0,205.67,121.75
2018,10,4,14,15,613.5,154.0,0.9,29.7,547.5,154.25,91.9
2018,10,4,14,30,478.0,180.0,0.9,29.6,470.0,125.25,85.58
2018,10,4,14,45,515.5,149.0,0.9,29.5,443.5,95.62,73.27
2018,10,4,15,0,553.0,118.0,0.9,29.4,417.0,77.87,59.04
2018,10,4,15,15,663.5,95.0,0.85,29.3,424.0,66.08,49.54
2018,10,4,15,30,774.0,72.0,0.8,29.2,431.0,58.27,43.26
2018,10,4,15,45,734.0,71.0,0.75,29.15,382.0,57.87,43.08
2018,10,4,16,0,694.0,70.0,0.7,29.1,333.0,57.61,43.0
2018,10,4,16,15,652.5,64.5,0.7,28.65,283.5,49.43,36.29
2018,10,4,16,30,611.0,59.0,0.7,28.2,234.0,45.89,33.41
2018,10,4,16,45,555.5,52.5,0.7,27.7,187.0,41.42,29.6
2018,10,4,17,0,500.0,46.0,0.7,27.2,140.0,36.91,25.57
2018,10,4,17,15,391.5,38.0,0.7,26.75,97.0,30.89,20.02
2018,10,4,17,30,283.0,30.0,0.7,26.3,54.0,24.96,12.94
2018,10,4,17,45,154.5,17.5,0.75,25.8,29.0,14.94,0.0
2018,10,4,18,0,26.0,5.0,0.8,25.3,4.0,0.0,0.0
2018,10,4,18,15,13.0,2.5,0.8,25.3,2.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,0.8,25.3,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,0.85,24.85,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,0.9,24.4,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,0.9,24.15,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,0.9,23.9,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,0.9,23.6,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,0.9,23.3,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,0.9,23.05,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,0.9,22.8,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,0.9,22.6,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,0.9,22.4,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,0.85,22.2,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,0.8,21.8,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,0.8,21.6,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,0.8,21.4,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,0.8,21.3,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,0.8,21.2,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,0.8,21.1,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,0.75,20.95,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,0.7,20.9,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,0.7,20.65,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,0.7,20.6,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,0.7,20.55,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,0.7,20.45,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,0.7,20.35,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,0.7,20.3,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,0.7,20.3,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,0.7,20.3,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,0.7,20.25,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,0.7,20.15,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,10,5,5,45,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,10,5,6,0,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,10,5,6,15,66.5,8.0,0.85,20.55,10.5,0.0,0.0
2018,10,5,6,30,133.0,16.0,1.0,21.0,21.0,110.2,0.0
2018,10,5,6,45,261.0,28.0,1.15,21.4,57.0,281.83,197.93
2018,10,5,7,0,389.0,40.0,1.3,21.8,93.0,403.17,316.39
2018,10,5,7,15,470.0,47.5,1.25,22.25,139.0,486.13,384.36
2018,10,5,7,30,551.0,55.0,1.2,22.7,185.0,570.83,449.14
2018,10,5,7,45,603.0,60.5,1.15,23.15,234.0,629.09,490.93
2018,10,5,8,0,655.0,66.0,1.1,23.6,283.0,686.61,529.92
2018,10,5,8,15,690.0,69.5,1.05,24.25,330.5,720.43,550.08
2018,10,5,8,30,725.0,73.0,1.0,24.9,378.0,757.42,571.67
2018,10,5,8,45,750.5,76.0,0.95,25.6,423.0,782.61,584.37
2018,10,5,9,0,776.0,79.0,0.9,26.3,468.0,804.66,594.75
2018,10,5,9,15,792.5,82.0,0.9,26.8,508.5,815.42,598.74
2018,10,5,9,30,809.0,85.0,0.9,27.3,549.0,822.66,600.63
2018,10,5,9,45,820.5,87.0,0.9,27.8,583.0,820.74,596.72
2018,10,5,10,0,832.0,89.0,0.9,28.3,617.0,807.36,585.66
2018,10,5,10,15,840.5,91.5,0.9,28.55,645.5,796.83,577.34
2018,10,5,10,30,849.0,94.0,0.9,28.8,674.0,782.75,566.85
2018,10,5,10,45,854.5,95.5,0.9,29.05,695.0,761.79,552.05
2018,10,5,11,0,860.0,97.0,0.9,29.3,716.0,737.54,535.26
2018,10,5,11,15,863.0,98.0,0.9,29.45,729.5,707.82,514.34
2018,10,5,11,30,866.0,99.0,0.9,29.6,743.0,675.17,490.51
2018,10,5,11,45,866.5,99.5,0.9,29.75,748.5,637.7,462.97
2018,10,5,12,0,867.0,100.0,0.9,29.9,754.0,597.78,433.16
2018,10,5,12,15,825.0,117.0,0.85,29.95,738.0,547.69,395.22
2018,10,5,12,30,783.0,134.0,0.8,30.0,722.0,497.27,356.56
2018,10,5,12,45,800.0,125.0,0.75,30.1,718.5,452.74,320.96
2018,10,5,13,0,817.0,116.0,0.7,30.2,715.0,405.31,282.05
2018,10,5,13,15,831.5,107.0,0.65,30.15,703.5,358.43,242.57
2018,10,5,13,30,846.0,98.0,0.6,30.1,692.0,306.36,198.59
2018,10,5,13,45,827.0,100.0,0.55,30.1,663.0,252.6,154.8
2018,10,5,14,0,808.0,102.0,0.5,30.1,634.0,192.79,109.13
2018,10,5,14,15,745.0,115.5,0.5,30.0,587.0,144.98,80.39
2018,10,5,14,30,682.0,129.0,0.5,29.9,540.0,95.86,61.5
2018,10,5,14,45,627.0,134.0,0.45,29.8,492.5,87.86,66.86
2018,10,5,15,0,572.0,139.0,0.4,29.7,445.0,92.69,71.02
2018,10,5,15,15,423.5,150.5,0.4,29.55,366.5,100.03,77.25
2018,10,5,15,30,275.0,162.0,0.4,29.4,288.0,112.37,87.58
2018,10,5,15,45,433.0,123.0,0.45,29.3,296.5,85.47,65.81
2018,10,5,16,0,591.0,84.0,0.5,29.2,305.0,62.04,46.63
2018,10,5,16,15,581.5,74.0,0.55,28.7,265.0,55.96,41.77
2018,10,5,16,30,572.0,64.0,0.6,28.2,225.0,49.54,36.47
2018,10,5,16,45,504.0,57.0,0.6,27.7,177.5,44.79,32.42
2018,10,5,17,0,436.0,50.0,0.6,27.2,130.0,40.04,28.16
2018,10,5,17,15,333.0,39.5,0.6,26.5,89.0,32.11,20.97
2018,10,5,17,30,230.0,29.0,0.6,25.8,48.0,22.59,10.52
2018,10,5,17,45,122.0,15.5,0.65,25.1,25.0,13.23,0.0
2018,10,5,18,0,14.0,2.0,0.7,24.4,2.0,0.0,0.0
2018,10,5,18,15,7.0,1.0,0.7,24.4,1.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,0.7,24.4,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,0.75,23.9,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,0.8,23.4,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,0.85,23.2,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,0.95,22.8,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,1.0,22.6,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,1.0,22.45,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,1.0,22.3,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,1.0,22.1,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,1.0,21.9,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,1.0,21.75,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,1.0,21.6,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,0.95,21.45,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,0.9,21.3,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,0.9,21.15,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,0.85,20.8,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,0.8,20.6,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,0.8,20.4,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,0.8,20.25,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,0.8,20.1,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,0.8,20.05,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,0.75,19.9,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,0.7,19.8,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,0.7,19.7,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,0.7,19.55,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,0.7,19.45,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,0.7,19.4,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,0.7,19.35,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,0.7,19.3,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,0.7,19.25,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,0.75,19.2,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,0.8,19.2,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,0.8,19.15,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,0.85,19.1,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,10,6,5,45,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,10,6,6,0,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,10,6,6,15,38.5,7.5,1.05,19.4,8.5,0.0,0.0
2018,10,6,6,30,77.0,15.0,1.2,19.7,17.0,68.51,0.0
2018,10,6,6,45,189.0,30.0,1.35,19.95,51.0,228.04,156.77
2018,10,6,7,0,301.0,45.0,1.5,20.2,85.0,338.05,268.34
2018,10,6,7,15,274.5,45.5,1.5,20.65,94.5,315.23,255.51
2018,10,6,7,30,248.0,46.0,1.5,21.1,104.0,292.86,239.76
2018,10,6,7,45,124.0,51.5,1.5,21.5,80.5,176.59,144.11
2018,10,6,8,0,0.0,57.0,1.5,21.9,57.0,47.19,33.66
2018,10,6,8,15,0.0,55.5,1.45,22.4,55.5,45.94,32.59
2018,10,6,8,30,0.0,54.0,1.4,22.9,54.0,44.7,31.4
2018,10,6,8,45,9.5,80.5,1.35,23.4,85.0,75.2,56.55
2018,10,6,9,0,19.0,107.0,1.3,23.9,116.0,115.6,89.12
2018,10,6,9,15,32.5,162.5,1.25,24.25,180.0,183.75,142.88
2018,10,6,9,30,46.0,218.0,1.2,24.6,244.0,252.05,195.0
2018,10,6,9,45,31.5,220.0,1.1,25.0,238.5,236.87,181.67
2018,10,6,10,0,17.0,222.0,1.0,25.4,233.0,209.24,159.35
2018,10,6,10,15,30.0,250.5,0.95,25.7,270.5,258.14,196.23
2018,10,6,10,30,43.0,279.0,0.9,26.0,308.0,292.06,220.85
2018,10,6,10,45,33.0,267.5,0.85,26.3,290.0,267.86,201.73
2018,10,6,11,0,23.0,256.0,0.8,26.6,272.0,235.74,177.07
2018,10,6,11,15,14.0,221.5,0.75,26.85,231.5,197.03,147.56
2018,10,6,11,30,5.0,187.0,0.7,27.1,191.0,160.17,119.31
2018,10,6,11,45,5.0,187.0,0.65,27.35,191.0,159.35,118.58
2018,10,6,12,0,5.0,187.0,0.6,27.6,191.0,158.52,117.74
2018,10,6,12,15,5.0,185.5,0.55,27.75,189.5,156.44,116.02
2018,10,6,12,30,5.0,184.0,0.5,27.9,188.0,154.36,114.33
2018,10,6,12,45,9.5,211.0,0.5,28.0,218.0,176.88,131.26
2018,10,6,13,0,14.0,238.0,0.5,28.1,248.0,197.97,146.85
2018,10,6,13,15,16.0,240.0,0.5,28.1,251.5,197.84,146.61
2018,10,6,13,30,18.0,242.0,0.5,28.1,255.0,197.21,146.11
2018,10,6,13,45,36.0,257.0,0.45,28.15,281.0,201.07,148.24
2018,10,6,14,0,54.0,272.0,0.4,28.2,307.0,206.55,151.58
2018,10,6,14,15,65.5,263.0,0.45,28.1,303.5,193.71,142.33
2018,10,6,14,30,77.0,254.0,0.5,28.0,300.0,179.35,133.55
2018,10,6,14,45,335.0,193.0,0.55,27.9,373.5,129.63,101.19
2018,10,6,15,0,593.0,132.0,0.6,27.8,447.0,88.53,68.16
2018,10,6,15,15,628.5,116.0,0.6,27.65,424.0,80.2,61.63
2018,10,6,15,30,664.0,100.0,0.6,27.5,401.0,71.38,54.54
2018,10,6,15,45,627.0,95.5,0.65,27.35,354.5,69.41,53.12
2018,10,6,16,0,590.0,91.0,0.7,27.2,308.0,67.45,51.66
2018,10,6,16,15,542.5,84.0,0.65,26.85,260.5,63.48,48.48
2018,10,6,16,30,495.0,77.0,0.6,26.5,213.0,59.45,45.14
2018,10,6,16,45,426.5,67.0,0.6,26.15,167.0,52.72,39.33
2018,10,6,17,0,358.0,57.0,0.6,25.8,121.0,43.47,31.17
2018,10,6,17,15,261.0,43.5,0.6,25.2,82.0,33.41,22.08
2018,10,6,17,30,164.0,30.0,0.6,24.6,43.0,23.22,10.06
2018,10,6,17,45,86.0,16.0,0.6,24.05,22.5,13.66,0.0
2018,10,6,18,0,8.0,2.0,0.6,23.5,2.0,0.0,0.0
2018,10,6,18,15,4.0,1.0,0.6,23.5,1.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,0.6,23.05,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,0.6,22.6,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,0.6,22.45,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,0.6,22.3,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,0.6,22.15,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,0.6,21.9,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,0.6,21.8,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,0.6,21.65,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,0.6,21.35,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,0.6,20.9,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,0.6,20.8,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,0.6,20.7,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,0.6,20.55,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,0.6,20.55,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,0.55,20.6,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,0.5,20.6,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,0.45,20.6,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,0.4,20.6,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,0.35,20.6,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,0.3,20.6,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,0.3,20.55,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,0.3,20.5,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,0.3,20.45,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,0.3,20.4,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,0.3,20.35,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,0.3,20.3,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,0.35,20.2,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,0.4,20.1,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,0.4,20.05,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2018,10,7,5,45,0.0,0.0,0.45,19.9,0.0,0.0,0.0
2018,10,7,6,0,0.0,0.0,0.5,19.8,0.0,0.0,0.0
2018,10,7,6,15,34.5,7.0,0.5,20.25,8.0,0.0,0.0
2018,10,7,6,30,69.0,14.0,0.5,20.7,16.0,61.7,0.0
2018,10,7,6,45,175.5,29.5,0.5,21.1,49.0,215.18,141.7
2018,10,7,7,0,282.0,45.0,0.5,21.5,82.0,322.95,252.05
2018,10,7,7,15,262.0,56.0,0.45,22.15,102.5,322.39,255.68
2018,10,7,7,30,242.0,67.0,0.4,22.8,123.0,321.19,256.07
2018,10,7,7,45,257.0,88.0,0.4,23.4,160.0,341.94,272.63
2018,10,7,8,0,272.0,109.0,0.4,24.0,197.0,381.47,301.63
2018,10,7,8,15,315.0,121.5,0.4,24.5,239.5,432.14,338.46
2018,10,7,8,30,358.0,134.0,0.4,25.0,282.0,503.26,388.13
2018,10,7,8,45,304.0,162.5,0.4,25.45,298.5,466.08,357.61
2018,10,7,9,0,250.0,191.0,0.4,25.9,315.0,447.11,340.91
2018,10,7,9,15,378.5,179.0,0.35,26.3,384.5,557.34,419.38
2018,10,7,9,30,507.0,167.0,0.3,26.7,454.0,645.66,478.23
2018,10,7,9,45,510.5,179.0,0.3,27.05,483.5,649.9,477.67
2018,10,7,10,0,514.0,191.0,0.3,27.4,513.0,651.42,476.43
2018,10,7,10,15,556.5,186.5,0.3,27.65,550.0,664.58,484.06
2018,10,7,10,30,599.0,182.0,0.3,27.9,587.0,681.2,493.48
2018,10,7,10,45,637.0,174.5,0.35,28.15,617.5,679.71,491.67
2018,10,7,11,0,675.0,167.0,0.4,28.4,648.0,673.71,486.97
2018,10,7,11,15,747.5,144.5,0.45,28.6,686.5,670.42,484.54
2018,10,7,11,30,820.0,122.0,0.5,28.8,725.0,663.49,479.07
2018,10,7,11,45,823.0,121.5,0.5,28.95,731.0,626.77,452.09
2018,10,7,12,0,826.0,121.0,0.5,29.1,737.0,587.54,423.11
2018,10,7,12,15,825.5,120.5,0.55,29.2,734.5,544.12,391.03
2018,10,7,12,30,825.0,120.0,0.6,29.3,732.0,498.83,356.59
2018,10,7,12,45,751.5,147.0,0.65,29.4,698.5,443.37,314.43
2018,10,7,13,0,678.0,174.0,0.7,29.5,665.0,388.92,272.67
2018,10,7,13,15,558.5,213.0,0.75,29.45,610.5,336.35,233.45
2018,10,7,13,30,439.0,252.0,0.8,29.4,556.0,293.92,202.82
2018,10,7,13,45,437.5,243.0,0.85,29.4,536.5,254.85,171.99
2018,10,7,14,0,436.0,234.0,0.9,29.4,517.0,215.97,142.73
2018,10,7,14,15,505.0,198.5,0.9,29.3,510.0,166.97,107.19
2018,10,7,14,30,574.0,163.0,0.9,29.2,503.0,109.86,84.73
2018,10,7,14,45,651.0,132.5,0.95,29.05,494.0,87.89,67.23
2018,10,7,15,0,728.0,102.0,1.0,28.9,485.0,70.81,53.44
2018,10,7,15,15,702.0,99.5,0.95,28.75,442.5,70.19,53.15
2018,10,7,15,30,676.0,97.0,0.9,28.6,400.0,69.64,52.89
2018,10,7,15,45,640.5,92.0,0.9,28.4,353.5,67.23,51.09
2018,10,7,16,0,605.0,87.0,0.9,28.2,307.0,64.8,49.23
2018,10,7,16,15,556.5,80.5,0.85,27.7,259.0,61.07,46.29
2018,10,7,16,30,508.0,74.0,0.8,27.2,211.0,57.32,43.2
2018,10,7,16,45,437.0,64.5,0.75,26.75,164.5,50.89,37.65
2018,10,7,17,0,366.0,55.0,0.7,26.3,118.0,42.08,29.88
2018,10,7,17,15,266.5,42.0,0.7,25.7,79.5,32.34,21.01
2018,10,7,17,30,167.0,29.0,0.7,25.1,41.0,22.48,8.19
2018,10,7,17,45,87.5,15.5,0.65,24.55,21.5,13.23,0.0
2018,10,7,18,0,8.0,2.0,0.6,24.0,2.0,0.0,0.0
2018,10,7,18,15,4.0,1.0,0.6,24.0,1.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,0.65,23.6,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,0.7,23.2,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,0.7,22.8,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,0.7,22.6,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,0.7,22.4,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,0.7,22.25,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,0.7,22.1,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,0.7,21.95,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,0.7,21.8,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,0.7,21.65,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,0.65,21.35,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,0.6,20.85,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,0.6,20.7,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,0.6,20.65,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,0.6,20.4,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,0.6,20.35,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,0.6,20.3,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,0.6,20.25,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,0.6,20.2,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,0.6,20.1,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,0.6,19.95,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,0.6,19.9,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,0.6,19.8,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,0.6,19.7,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,0.6,19.65,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,0.6,19.6,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,0.6,19.4,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,0.65,19.35,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,0.7,19.3,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,0.7,19.25,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,0.7,19.15,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,0.7,19.1,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,0.7,19.05,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2018,10,8,5,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2018,10,8,6,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,10,8,6,15,51.0,7.0,0.95,19.55,8.5,0.0,0.0
2018,10,8,6,30,102.0,14.0,1.1,20.1,17.0,85.24,0.0
2018,10,8,6,45,236.0,26.0,1.25,20.7,51.0,252.82,161.4
2018,10,8,7,0,370.0,38.0,1.4,21.3,85.0,382.63,299.82
2018,10,8,7,15,372.5,47.5,1.5,21.85,113.5,403.79,322.62
2018,10,8,7,30,375.0,57.0,1.6,22.4,142.0,423.67,340.89
2018,10,8,7,45,194.5,85.5,1.65,23.0,130.0,285.19,230.59
2018,10,8,8,0,14.0,114.0,1.7,23.6,118.0,120.41,93.52
2018,10,8,8,15,10.5,125.0,1.75,24.05,128.5,125.08,97.13
2018,10,8,8,30,7.0,136.0,1.8,24.5,139.0,130.2,100.65
2018,10,8,8,45,4.5,143.0,1.9,24.95,145.0,132.24,101.69
2018,10,8,9,0,2.0,150.0,2.0,25.4,151.0,134.73,103.08
2018,10,8,9,15,12.5,176.5,2.0,25.7,183.5,168.29,129.47
2018,10,8,9,30,23.0,203.0,2.0,26.0,216.0,201.26,154.89
2018,10,8,9,45,24.0,208.0,2.0,26.3,222.5,204.2,156.51
2018,10,8,10,0,25.0,213.0,2.0,26.6,229.0,220.02,168.11
2018,10,8,10,15,17.5,205.0,2.05,26.8,216.5,191.53,145.53
2018,10,8,10,30,10.0,197.0,2.1,27.0,204.0,176.67,133.57
2018,10,8,10,45,12.5,198.5,2.1,27.25,207.5,178.59,134.81
2018,10,8,11,0,15.0,200.0,2.1,27.5,211.0,180.4,135.93
2018,10,8,11,15,39.5,246.5,2.1,27.65,275.5,243.68,184.24
2018,10,8,11,30,64.0,293.0,2.1,27.8,340.0,296.17,223.26
2018,10,8,11,45,82.0,312.5,2.1,27.95,373.0,317.26,238.38
2018,10,8,12,0,100.0,332.0,2.1,28.1,406.0,335.59,251.31
2018,10,8,12,15,108.0,317.0,2.1,28.15,396.5,321.1,240.07
2018,10,8,12,30,116.0,302.0,2.1,28.2,387.0,301.76,225.22
2018,10,8,12,45,142.5,291.5,2.1,28.25,395.0,293.2,217.96
2018,10,8,13,0,169.0,281.0,2.1,28.3,403.0,282.08,208.27
2018,10,8,13,15,153.5,290.0,2.1,28.3,398.5,268.55,197.36
2018,10,8,13,30,138.0,299.0,2.1,28.3,394.0,255.64,187.2
2018,10,8,13,45,214.5,258.5,2.1,28.25,399.5,224.1,159.87
2018,10,8,14,0,291.0,218.0,2.1,28.2,405.0,190.37,131.06
2018,10,8,14,15,357.0,186.5,2.1,28.05,404.5,145.41,97.12
2018,10,8,14,30,423.0,155.0,2.1,27.9,404.0,100.68,77.98
2018,10,8,14,45,412.5,146.0,2.1,27.8,375.0,94.67,73.33
2018,10,8,15,0,402.0,137.0,2.1,27.7,346.0,90.43,70.06
2018,10,8,15,15,373.5,126.5,2.0,27.45,307.5,84.81,65.68
2018,10,8,15,30,345.0,116.0,1.9,27.2,269.0,79.02,61.11
2018,10,8,15,45,509.5,93.0,1.85,26.95,290.0,66.61,50.93
2018,10,8,16,0,674.0,70.0,1.8,26.7,311.0,53.11,39.7
2018,10,8,16,15,632.0,64.0,1.65,26.25,263.0,49.29,36.59
2018,10,8,16,30,590.0,58.0,1.5,25.8,215.0,45.38,33.3
2018,10,8,16,45,484.5,52.5,1.3,25.35,162.5,41.42,29.82
2018,10,8,17,0,379.0,47.0,1.1,24.9,110.0,37.67,26.29
2018,10,8,17,15,229.5,32.0,1.05,24.4,66.0,24.74,14.75
2018,10,8,17,30,80.0,17.0,1.0,23.9,22.0,13.14,1.37
2018,10,8,17,45,46.5,10.0,1.0,23.35,12.0,8.54,0.0
2018,10,8,18,0,13.0,3.0,1.0,22.8,2.0,0.0,0.0
2018,10,8,18,15,6.5,1.5,1.0,22.8,1.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,1.0,22.8,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,1.0,22.55,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,1.0,22.3,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,1.0,22.2,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,1.0,22.1,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,0.95,21.95,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,0.9,21.8,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,0.95,21.7,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,1.0,21.6,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,1.0,21.4,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,1.05,21.3,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,1.1,21.2,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,1.1,21.1,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,1.1,20.85,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,1.1,20.7,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,1.1,20.55,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,1.1,20.4,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,1.05,20.25,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,1.0,20.1,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,0.95,19.95,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,0.9,19.8,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,0.9,19.7,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,0.9,19.45,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,0.9,19.3,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,0.9,19.25,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,0.9,19.2,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,0.9,18.95,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,0.9,18.9,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,0.9,18.85,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,0.9,18.8,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,0.9,18.8,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,0.9,18.8,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,0.9,18.75,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,0.9,18.7,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,0.95,18.75,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,1.0,18.8,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,1.0,18.85,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,1.0,18.9,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,1.0,18.95,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2018,10,9,6,15,15.5,5.5,1.25,19.35,6.0,0.0,0.0
2018,10,9,6,30,31.0,11.0,1.4,19.7,12.0,31.59,0.0
2018,10,9,6,45,59.5,27.0,1.55,20.05,33.0,91.69,52.68
2018,10,9,7,0,88.0,43.0,1.7,20.4,54.0,135.45,105.38
2018,10,9,7,15,157.0,61.5,1.8,20.8,92.0,228.41,184.48
2018,10,9,7,30,226.0,80.0,1.9,21.2,130.0,307.92,250.92
2018,10,9,7,45,179.0,102.0,2.05,21.65,148.0,296.86,241.19
2018,10,9,8,0,132.0,124.0,2.2,22.1,166.0,264.98,214.44
2018,10,9,8,15,177.0,143.5,2.25,22.55,209.5,323.51,261.19
2018,10,9,8,30,222.0,163.0,2.3,23.0,253.0,399.91,319.77
2018,10,9,8,45,217.0,185.0,2.4,23.4,281.5,398.53,316.91
2018,10,9,9,0,212.0,207.0,2.5,23.8,310.0,413.82,326.81
2018,10,9,9,15,147.5,221.0,2.5,24.1,295.5,366.74,287.73
2018,10,9,9,30,83.0,235.0,2.5,24.4,281.0,302.9,236.12
2018,10,9,9,45,72.5,245.5,2.55,24.75,287.5,299.04,232.1
2018,10,9,10,0,62.0,256.0,2.6,25.1,294.0,295.31,228.03
2018,10,9,10,15,60.5,269.5,2.55,25.3,308.0,302.01,232.27
2018,10,9,10,30,59.0,283.0,2.5,25.5,322.0,308.26,236.15
2018,10,9,10,45,69.0,297.5,2.5,25.7,345.0,323.59,247.22
2018,10,9,11,0,79.0,312.0,2.5,25.9,368.0,337.6,257.15
2018,10,9,11,15,57.5,292.5,2.45,26.0,333.5,297.51,226.15
2018,10,9,11,30,36.0,273.0,2.4,26.1,299.0,260.15,197.34
2018,10,9,11,45,22.5,240.5,2.4,26.2,257.0,219.19,165.92
2018,10,9,12,0,9.0,208.0,2.4,26.3,215.0,178.01,134.18
2018,10,9,12,15,19.0,218.0,2.3,26.3,232.0,190.02,143.45
2018,10,9,12,30,29.0,228.0,2.2,26.3,249.0,201.03,151.69
2018,10,9,12,45,84.5,223.5,2.15,26.25,284.0,216.93,163.17
2018,10,9,13,0,140.0,219.0,2.1,26.2,319.0,225.3,167.96
2018,10,9,13,15,280.0,244.5,2.05,26.05,438.0,270.85,197.78
2018,10,9,13,30,420.0,270.0,2.0,25.9,557.0,297.38,210.77
2018,10,9,13,45,290.5,265.5,1.95,25.8,460.5,242.21,171.95
2018,10,9,14,0,161.0,261.0,1.9,25.7,364.0,205.61,149.51
2018,10,9,14,15,97.0,218.0,1.9,25.55,279.0,160.12,118.41
2018,10,9,14,30,33.0,175.0,1.9,25.4,194.0,130.82,103.63
2018,10,9,14,45,122.0,195.0,1.85,25.3,259.0,136.48,108.64
2018,10,9,15,0,211.0,215.0,1.8,25.2,324.0,148.49,118.85
2018,10,9,15,15,249.5,191.0,1.75,25.05,308.5,128.88,103.01
2018,10,9,15,30,288.0,167.0,1.7,24.9,293.0,115.75,92.47
2018,10,9,15,45,208.0,143.5,1.6,24.75,229.0,100.84,80.3
2018,10,9,16,0,128.0,120.0,1.5,24.6,165.0,89.29,70.79
2018,10,9,16,15,134.5,107.5,1.35,24.3,148.5,80.58,63.58
2018,10,9,16,30,141.0,95.0,1.2,24.0,132.0,71.58,55.93
2018,10,9,16,45,96.0,76.5,1.05,23.7,99.0,58.18,44.3
2018,10,9,17,0,51.0,58.0,0.9,23.4,66.0,45.3,32.86
2018,10,9,17,15,62.0,38.5,0.85,22.95,45.0,30.28,19.28
2018,10,9,17,30,73.0,19.0,0.8,22.5,24.0,15.14,0.67
2018,10,9,17,45,36.5,9.5,0.75,22.0,12.0,8.11,0.0
2018,10,9,18,0,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,0.75,21.35,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,0.8,21.2,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,0.85,21.1,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,0.9,20.95,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,0.9,20.9,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,0.9,20.75,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,0.9,20.6,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,0.9,20.4,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,0.9,20.25,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,0.9,20.1,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,0.9,19.95,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,0.9,19.8,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,0.9,19.7,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,0.9,19.45,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,0.9,19.3,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,0.9,19.25,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,0.9,19.2,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,0.9,19.15,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,0.95,19.05,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,1.1,19.05,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,1.1,19.1,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,1.1,19.15,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,1.1,19.2,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,1.15,19.2,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,1.2,19.2,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,1.2,19.25,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,1.2,19.3,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,1.2,19.3,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,1.2,19.3,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,1.2,19.3,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,1.2,19.3,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,1.2,19.35,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,1.2,19.4,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,1.2,19.4,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,1.2,19.4,0.0,0.0,0.0
2018,10,10,6,15,2.0,2.0,1.3,19.65,2.0,0.0,0.0
2018,10,10,6,30,4.0,4.0,1.4,19.9,4.0,6.27,0.0
2018,10,10,6,45,2.0,7.5,1.5,20.1,7.5,7.64,0.0
2018,10,10,7,0,0.0,11.0,1.6,20.3,11.0,9.03,1.63
2018,10,10,7,15,0.0,17.0,1.7,20.6,17.0,13.98,5.94
2018,10,10,7,30,0.0,23.0,1.8,20.9,23.0,18.94,10.21
2018,10,10,7,45,0.0,35.0,1.85,21.15,35.0,28.88,18.59
2018,10,10,8,0,0.0,47.0,1.9,21.4,47.0,38.86,26.91
2018,10,10,8,15,0.0,59.0,2.0,21.7,59.0,48.85,35.13
2018,10,10,8,30,0.0,71.0,2.1,22.0,71.0,58.88,43.26
2018,10,10,8,45,0.0,69.0,2.2,22.3,69.0,57.21,41.7
2018,10,10,9,0,0.0,67.0,2.3,22.6,67.0,55.56,40.16
2018,10,10,9,15,0.0,77.0,2.4,22.95,77.0,63.93,46.8
2018,10,10,9,30,0.0,87.0,2.5,23.3,87.0,72.32,53.39
2018,10,10,9,45,0.5,101.0,2.6,23.6,101.5,84.87,63.31
2018,10,10,10,0,1.0,115.0,2.7,23.9,116.0,97.48,73.19
2018,10,10,10,15,2.0,138.5,2.8,24.1,140.0,118.77,89.94
2018,10,10,10,30,3.0,162.0,2.9,24.3,164.0,139.87,106.38
2018,10,10,10,45,3.5,167.0,2.95,24.5,169.5,143.99,109.37
2018,10,10,11,0,4.0,172.0,3.0,24.7,175.0,148.03,112.32
2018,10,10,11,15,2.5,146.5,2.95,24.8,148.5,124.53,93.69
2018,10,10,11,30,1.0,121.0,2.9,24.9,122.0,101.69,75.59
2018,10,10,11,45,0.5,109.0,2.9,24.95,109.5,91.21,67.27
2018,10,10,12,0,0.0,97.0,2.9,25.0,97.0,80.87,59.06
2018,10,10,12,15,0.0,85.5,2.85,25.0,85.5,71.25,51.44
2018,10,10,12,30,0.0,74.0,2.8,25.0,74.0,61.62,43.79
2018,10,10,12,45,0.0,79.0,2.75,25.0,79.0,65.79,47.15
2018,10,10,13,0,0.0,84.0,2.7,25.0,84.0,69.97,50.5
2018,10,10,13,15,1.0,107.0,2.65,25.0,107.5,89.16,65.77
2018,10,10,13,30,2.0,130.0,2.6,25.0,131.0,107.51,80.33
2018,10,10,13,45,2.0,134.5,2.55,25.0,135.5,110.58,82.83
2018,10,10,14,0,2.0,139.0,2.5,25.0,140.0,113.45,85.23
2018,10,10,14,15,1.0,118.5,2.45,24.95,119.0,97.2,72.57
2018,10,10,14,30,0.0,98.0,2.4,24.9,98.0,81.12,62.8
2018,10,10,14,45,0.0,91.5,2.35,24.9,91.5,75.93,58.63
2018,10,10,15,0,0.0,85.0,2.3,24.9,85.0,70.62,54.33
2018,10,10,15,15,1.0,88.0,2.2,24.75,88.5,72.8,56.38
2018,10,10,15,30,2.0,91.0,2.1,24.6,92.0,74.73,58.22
2018,10,10,15,45,3.0,85.5,2.05,24.5,86.5,70.15,54.52
2018,10,10,16,0,4.0,80.0,2.0,24.4,81.0,65.49,50.7
2018,10,10,16,15,3.0,64.0,1.95,24.2,65.0,52.9,40.01
2018,10,10,16,30,2.0,48.0,1.9,24.0,49.0,39.72,28.68
2018,10,10,16,45,1.0,30.0,1.8,23.85,30.5,24.75,15.66
2018,10,10,17,0,0.0,12.0,1.7,23.7,12.0,9.86,2.73
2018,10,10,17,15,0.0,8.5,1.65,23.55,8.5,6.98,0.04
2018,10,10,17,30,0.0,5.0,1.6,23.4,5.0,4.1,0.0
2018,10,10,17,45,0.0,2.5,1.55,23.25,2.5,2.13,0.0
2018,10,10,18,0,0.0,0.0,1.5,23.1,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,1.5,23.1,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,1.5,23.1,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,1.4,22.9,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,1.35,22.85,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,1.3,22.8,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,1.3,22.75,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,1.3,22.7,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,1.3,22.7,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,1.3,22.7,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,1.25,22.65,0.0,0.0,0.0
