Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,10,21,0,0.0,0.0,1.2,22.6,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,1.15,22.6,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,1.1,22.6,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,1.05,22.55,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,1.0,22.45,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,1.0,22.4,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,0.95,22.4,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,0.9,22.4,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,0.9,22.35,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,0.9,22.3,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,0.9,22.3,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,0.9,22.3,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,0.9,22.25,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,0.9,22.2,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,0.9,22.2,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,0.9,22.2,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,0.9,22.2,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,0.9,22.2,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,0.85,22.2,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,0.8,22.15,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,0.8,22.1,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,0.75,22.1,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,0.7,22.1,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,0.8,22.1,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,0.9,22.1,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,0.95,22.1,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,1.0,22.1,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,1.1,22.15,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,1.2,22.2,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,1.35,22.25,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,1.5,22.3,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,1.7,22.35,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,1.9,22.4,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,2.2,22.6,0.0,0.0,0.0
2018,10,11,6,15,2.5,2.0,2.4,22.7,2.0,0.0,0.0
2018,10,11,6,30,5.0,4.0,2.6,22.8,4.0,6.97,0.0
2018,10,11,6,45,2.5,5.5,2.8,22.95,5.5,6.48,0.0
2018,10,11,7,0,0.0,7.0,3.0,23.1,7.0,5.74,0.0
2018,10,11,7,15,0.0,7.5,3.15,23.25,7.5,6.15,0.0
2018,10,11,7,30,0.0,8.0,3.3,23.4,8.0,6.57,0.0
2018,10,11,7,45,0.0,10.0,3.45,23.6,10.0,8.22,1.18
2018,10,11,8,0,0.0,12.0,3.6,23.8,12.0,9.87,2.56
2018,10,11,8,15,0.0,21.5,3.8,23.95,21.5,17.72,9.06
2018,10,11,8,30,0.0,31.0,4.0,24.1,31.0,25.59,15.52
2018,10,11,8,45,0.0,37.5,4.15,24.25,37.5,30.99,19.89
2018,10,11,9,0,0.0,44.0,4.3,24.4,44.0,36.41,24.23
2018,10,11,9,15,0.0,46.0,4.4,24.45,46.0,38.09,25.52
2018,10,11,9,30,0.0,48.0,4.5,24.5,48.0,39.77,26.8
2018,10,11,9,45,0.0,45.0,4.65,24.55,45.0,37.3,24.71
2018,10,11,10,0,0.0,42.0,4.8,24.6,42.0,34.82,22.63
2018,10,11,10,15,0.0,66.5,4.75,24.65,66.5,55.25,39.06
2018,10,11,10,30,0.0,91.0,4.7,24.7,91.0,75.77,55.42
2018,10,11,10,45,0.0,68.5,4.7,24.75,68.5,56.97,40.27
2018,10,11,11,0,0.0,46.0,4.7,24.8,46.0,38.21,25.17
2018,10,11,11,15,0.0,47.0,4.6,24.85,47.0,39.06,25.82
2018,10,11,11,30,0.0,48.0,4.5,24.9,48.0,39.9,26.47
2018,10,11,11,45,0.0,49.0,4.4,24.95,49.0,40.74,27.13
2018,10,11,12,0,0.0,50.0,4.3,25.0,50.0,41.57,27.79
2018,10,11,12,15,0.0,51.5,4.25,25.0,51.5,42.82,28.79
2018,10,11,12,30,0.0,53.0,4.2,25.0,53.0,44.07,29.8
2018,10,11,12,45,0.0,53.0,4.15,25.0,53.0,44.07,29.81
2018,10,11,13,0,0.0,53.0,4.1,25.0,53.0,44.05,29.82
2018,10,11,13,15,0.0,56.0,4.2,24.95,56.0,46.54,31.86
2018,10,11,13,30,0.0,59.0,4.3,24.9,59.0,49.03,33.91
2018,10,11,13,45,0.0,48.5,4.45,24.85,48.5,40.26,26.91
2018,10,11,14,0,0.0,38.0,4.6,24.8,38.0,31.51,19.9
2018,10,11,14,15,0.0,55.0,4.85,24.75,55.0,45.63,31.39
2018,10,11,14,30,0.0,72.0,5.1,24.7,72.0,59.79,45.03
2018,10,11,14,45,0.0,53.0,5.35,24.65,53.0,43.93,31.73
2018,10,11,15,0,0.0,34.0,5.6,24.6,34.0,28.12,18.38
2018,10,11,15,15,0.0,26.0,5.7,24.5,26.0,21.47,12.76
2018,10,11,15,30,0.0,18.0,5.8,24.4,18.0,14.84,7.12
2018,10,11,15,45,0.0,17.5,5.9,24.35,17.5,14.42,6.79
2018,10,11,16,0,0.0,17.0,6.0,24.3,17.0,14.0,6.46
2018,10,11,16,15,0.0,15.0,5.8,24.15,15.0,12.34,5.04
2018,10,11,16,30,0.0,13.0,5.6,24.0,13.0,10.69,3.59
2018,10,11,16,45,0.0,9.5,5.4,23.85,9.5,7.8,1.05
2018,10,11,17,0,0.0,6.0,5.2,23.7,6.0,4.92,0.0
2018,10,11,17,15,0.0,4.5,5.0,23.5,4.5,3.69,0.0
2018,10,11,17,30,0.0,3.0,4.8,23.3,3.0,2.46,0.0
2018,10,11,17,45,0.0,1.5,4.65,23.05,1.5,1.28,0.0
2018,10,11,18,0,0.0,0.0,4.5,22.8,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,4.5,22.8,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,4.5,22.8,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,4.35,22.2,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,4.2,21.6,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,4.1,21.1,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,4.0,20.6,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,3.9,20.15,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,3.8,19.7,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,3.7,19.15,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,3.6,18.6,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,3.5,18.1,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,3.4,17.6,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,3.3,17.15,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,3.2,16.7,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,3.1,16.25,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,2.8,14.85,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,2.65,14.3,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,2.55,13.9,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,2.45,13.45,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,2.15,12.6,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,1.9,12.15,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,1.75,11.7,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.6,11.25,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.45,10.4,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.35,10.05,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,1.25,9.35,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,1.15,9.05,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,10,12,6,15,66.5,6.0,1.25,9.25,7.0,0.0,0.0
2018,10,12,6,30,133.0,12.0,1.4,9.6,14.0,104.49,0.0
2018,10,12,6,45,317.5,22.5,1.55,10.0,52.5,299.32,140.53
2018,10,12,7,0,502.0,33.0,1.7,10.4,91.0,461.34,369.43
2018,10,12,7,15,591.5,39.5,1.85,10.9,141.0,553.23,452.55
2018,10,12,7,30,681.0,46.0,2.0,11.4,191.0,645.27,528.34
2018,10,12,7,45,733.0,50.0,2.1,11.85,243.5,703.4,574.11
2018,10,12,8,0,785.0,54.0,2.2,12.3,296.0,759.88,616.18
2018,10,12,8,15,819.0,57.5,2.25,12.8,347.5,798.35,642.57
2018,10,12,8,30,853.0,61.0,2.3,13.3,399.0,825.29,659.64
2018,10,12,8,45,875.5,63.5,2.3,13.75,446.5,846.59,671.9
2018,10,12,9,0,898.0,66.0,2.3,14.2,494.0,864.54,681.54
2018,10,12,9,15,912.5,68.0,2.25,14.65,535.5,871.4,682.79
2018,10,12,9,30,927.0,70.0,2.2,15.1,577.0,874.5,681.58
2018,10,12,9,45,939.0,71.5,2.15,15.55,613.5,871.03,675.93
2018,10,12,10,0,951.0,73.0,2.1,16.0,650.0,863.63,667.81
2018,10,12,10,15,959.0,74.0,2.0,16.4,679.5,848.5,654.19
2018,10,12,10,30,967.0,75.0,1.9,16.8,709.0,829.53,638.21
2018,10,12,10,45,971.0,75.5,1.85,17.15,729.5,803.26,617.96
2018,10,12,11,0,975.0,76.0,1.8,17.5,750.0,773.47,595.48
2018,10,12,11,15,978.5,76.5,1.7,17.8,764.0,739.93,568.81
2018,10,12,11,30,982.0,77.0,1.6,18.1,778.0,703.11,538.91
2018,10,12,11,45,981.5,77.5,1.55,18.4,782.5,660.77,504.99
2018,10,12,12,0,981.0,78.0,1.5,18.7,787.0,615.77,468.49
2018,10,12,12,15,979.5,77.5,1.45,18.9,783.5,566.91,428.49
2018,10,12,12,30,978.0,77.0,1.4,19.1,780.0,515.93,385.87
2018,10,12,12,45,973.5,76.5,1.35,19.3,767.5,461.83,339.79
2018,10,12,13,0,969.0,76.0,1.3,19.5,755.0,406.34,291.51
2018,10,12,13,15,963.5,75.5,1.2,19.55,735.5,349.4,241.31
2018,10,12,13,30,958.0,75.0,1.1,19.6,716.0,291.66,190.42
2018,10,12,13,45,949.0,74.5,1.05,19.7,688.5,232.71,140.38
2018,10,12,14,0,940.0,74.0,1.0,19.8,661.0,173.81,95.26
2018,10,12,14,15,928.5,72.5,0.9,19.75,626.5,114.36,60.76
2018,10,12,14,30,917.0,71.0,0.8,19.7,592.0,67.05,52.11
2018,10,12,14,45,902.0,68.5,0.7,19.65,551.5,65.06,50.64
2018,10,12,15,0,887.0,66.0,0.6,19.6,511.0,62.98,49.02
2018,10,12,15,15,864.0,64.0,0.55,19.55,465.0,61.05,47.52
2018,10,12,15,30,841.0,62.0,0.5,19.5,419.0,59.04,45.94
2018,10,12,15,45,799.5,60.5,0.5,19.45,367.5,51.33,39.38
2018,10,12,16,0,758.0,59.0,0.5,19.4,316.0,50.33,38.62
2018,10,12,16,15,684.0,57.0,0.5,18.9,260.5,48.79,37.38
2018,10,12,16,30,610.0,55.0,0.5,18.4,205.0,43.6,32.83
2018,10,12,16,45,494.0,49.0,0.5,17.85,152.0,39.11,28.72
2018,10,12,17,0,378.0,43.0,0.5,17.3,99.0,34.84,24.55
2018,10,12,17,15,266.0,31.0,0.55,16.95,62.5,25.43,15.14
2018,10,12,17,30,154.0,19.0,0.6,16.6,26.0,14.85,0.0
2018,10,12,17,45,77.0,9.5,0.65,16.25,13.0,8.11,0.0
2018,10,12,18,0,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,0.65,15.75,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,0.6,15.05,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,0.65,14.55,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,0.7,13.85,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,0.75,13.3,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,0.8,12.85,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,0.8,12.05,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,0.8,11.65,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,0.8,10.75,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,0.8,10.25,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,0.8,9.15,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,0.85,8.95,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,0.95,9.05,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.05,9.25,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,10,13,6,15,12.5,3.5,1.3,10.05,3.5,0.0,0.0
2018,10,13,6,30,25.0,7.0,1.4,10.4,7.0,23.63,0.0
2018,10,13,6,45,169.0,23.0,1.5,10.7,40.5,187.9,70.83
2018,10,13,7,0,313.0,39.0,1.6,11.0,74.0,332.77,267.89
2018,10,13,7,15,425.0,47.5,1.75,11.55,121.5,438.88,362.42
2018,10,13,7,30,537.0,56.0,1.9,12.1,169.0,547.13,451.74
2018,10,13,7,45,597.5,63.0,2.0,12.6,219.5,612.79,503.9
2018,10,13,8,0,658.0,70.0,2.1,13.1,270.0,677.69,553.08
2018,10,13,8,15,708.5,73.0,2.2,13.5,322.0,727.39,589.03
2018,10,13,8,30,759.0,76.0,2.3,13.9,374.0,769.98,618.63
2018,10,13,8,45,790.0,78.5,2.4,14.3,421.5,798.28,637.11
2018,10,13,9,0,821.0,81.0,2.5,14.7,469.0,823.2,652.94
2018,10,13,9,15,844.5,82.5,2.5,15.0,512.0,836.88,660.04
2018,10,13,9,30,868.0,84.0,2.5,15.3,555.0,846.75,664.56
2018,10,13,9,45,887.0,84.0,2.45,15.6,592.5,839.3,656.51
2018,10,13,10,0,906.0,84.0,2.4,15.9,630.0,836.27,651.94
2018,10,13,10,15,916.5,85.0,2.3,16.2,660.0,823.64,640.34
2018,10,13,10,30,927.0,86.0,2.2,16.5,690.0,807.22,626.35
2018,10,13,10,45,935.5,87.0,2.15,16.75,713.0,785.53,609.37
2018,10,13,11,0,944.0,88.0,2.1,17.0,736.0,760.15,589.89
2018,10,13,11,15,949.0,87.5,2.0,17.25,750.0,727.31,563.08
2018,10,13,11,30,954.0,87.0,1.9,17.5,764.0,691.24,533.65
2018,10,13,11,45,956.0,87.0,1.85,17.7,769.5,650.76,500.95
2018,10,13,12,0,958.0,87.0,1.8,17.9,775.0,607.51,465.53
2018,10,13,12,15,956.5,86.0,1.75,18.05,771.0,559.04,425.52
2018,10,13,12,30,955.0,85.0,1.7,18.2,767.0,508.54,382.95
2018,10,13,12,45,952.0,85.0,1.6,18.35,756.0,456.43,337.84
2018,10,13,13,0,949.0,85.0,1.5,18.5,745.0,402.81,290.53
2018,10,13,13,15,944.0,84.0,1.45,18.5,726.0,346.53,240.76
2018,10,13,13,30,939.0,83.0,1.4,18.5,707.0,289.44,190.31
2018,10,13,13,45,931.5,81.5,1.35,18.55,680.0,230.96,140.54
2018,10,13,14,0,924.0,80.0,1.3,18.6,653.0,172.43,95.83
2018,10,13,14,15,911.0,78.5,1.25,18.5,618.0,113.74,62.58
2018,10,13,14,30,898.0,77.0,1.2,18.4,583.0,70.7,55.57
2018,10,13,14,45,881.0,75.0,1.15,18.35,542.5,69.09,54.41
2018,10,13,15,0,864.0,73.0,1.1,18.3,502.0,67.41,53.13
2018,10,13,15,15,841.5,71.0,1.05,18.1,457.0,58.55,45.65
2018,10,13,15,30,819.0,69.0,1.0,17.9,412.0,57.46,44.89
2018,10,13,15,45,786.5,65.5,0.95,17.65,362.5,55.12,43.02
2018,10,13,16,0,754.0,62.0,0.9,17.4,313.0,52.78,41.1
2018,10,13,16,15,596.5,58.5,0.8,16.85,237.0,45.34,34.66
2018,10,13,16,30,439.0,55.0,0.7,16.3,161.0,42.5,32.13
2018,10,13,16,45,430.5,47.0,0.65,15.7,130.0,37.22,27.29
2018,10,13,17,0,422.0,39.0,0.6,15.1,99.0,31.71,22.01
2018,10,13,17,15,302.5,29.0,0.65,14.45,63.0,23.88,13.72
2018,10,13,17,30,183.0,19.0,0.7,13.8,27.0,15.99,0.0
2018,10,13,17,45,91.5,9.5,0.75,13.15,13.5,8.11,0.0
2018,10,13,18,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,0.9,10.15,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,0.95,9.9,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,1.05,9.05,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,1.05,8.9,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,1.0,8.45,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,1.0,7.95,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,1.25,8.15,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,10,14,6,15,2.0,2.0,1.3,8.4,2.0,0.0,0.0
2018,10,14,6,30,4.0,4.0,1.3,8.6,4.0,6.23,0.0
2018,10,14,6,45,2.5,17.0,1.35,8.75,17.0,15.94,0.0
2018,10,14,7,0,1.0,30.0,1.4,8.9,30.0,27.71,17.27
2018,10,14,7,15,42.5,48.5,1.35,9.2,57.0,87.18,70.41
2018,10,14,7,30,84.0,67.0,1.3,9.5,84.0,155.39,130.64
2018,10,14,7,45,44.0,57.0,1.25,9.8,66.0,90.11,74.19
2018,10,14,8,0,4.0,47.0,1.2,10.1,48.0,42.2,31.34
2018,10,14,8,15,2.0,54.0,1.1,10.5,54.5,46.38,34.84
2018,10,14,8,30,0.0,61.0,1.0,10.9,61.0,50.52,38.18
2018,10,14,8,45,3.5,78.0,0.85,11.35,79.5,67.71,52.86
2018,10,14,9,0,7.0,95.0,0.7,11.8,98.0,85.93,68.13
2018,10,14,9,15,3.5,78.0,0.8,11.95,79.5,67.71,52.34
2018,10,14,9,30,0.0,61.0,0.9,12.1,61.0,50.59,37.57
2018,10,14,9,45,0.0,58.5,0.95,12.25,58.5,48.53,35.72
2018,10,14,10,0,0.0,56.0,1.0,12.4,56.0,46.46,33.87
2018,10,14,10,15,0.5,88.0,1.0,12.55,88.5,73.61,56.58
2018,10,14,10,30,1.0,120.0,1.0,12.7,121.0,101.45,79.54
2018,10,14,10,45,0.5,114.5,1.0,12.9,115.0,96.18,74.93
2018,10,14,11,0,0.0,109.0,1.0,13.1,109.0,91.04,70.54
2018,10,14,11,15,2.0,141.0,0.95,13.65,142.5,119.46,93.67
2018,10,14,11,30,4.0,173.0,0.9,14.2,176.0,147.43,115.99
2018,10,14,11,45,8.5,177.0,0.9,14.75,183.0,152.72,119.9
2018,10,14,12,0,13.0,181.0,0.9,15.3,190.0,157.52,123.44
2018,10,14,12,15,7.0,165.0,0.9,15.75,170.0,140.26,109.3
2018,10,14,12,30,1.0,149.0,0.9,16.2,150.0,123.8,95.95
2018,10,14,12,45,24.0,205.5,0.85,16.65,222.0,176.61,137.71
2018,10,14,13,0,47.0,262.0,0.8,17.1,294.0,222.95,172.92
2018,10,14,13,15,93.0,284.5,0.85,17.4,346.5,245.45,188.39
2018,10,14,13,30,139.0,307.0,0.9,17.7,399.0,255.58,193.7
2018,10,14,13,45,260.0,263.0,0.9,17.95,426.0,228.33,166.79
2018,10,14,14,0,381.0,219.0,0.9,18.2,453.0,186.74,129.86
2018,10,14,14,15,305.0,230.5,0.95,18.3,411.5,167.09,122.53
2018,10,14,14,30,229.0,242.0,1.0,18.4,370.0,163.85,134.11
2018,10,14,14,45,172.5,218.0,1.0,18.5,310.5,149.71,122.59
2018,10,14,15,0,116.0,194.0,1.0,18.6,251.0,135.15,110.67
2018,10,14,15,15,85.5,172.5,1.05,18.5,212.5,127.04,104.22
2018,10,14,15,30,55.0,151.0,1.1,18.4,174.0,112.54,92.22
2018,10,14,15,45,36.5,127.0,1.1,18.25,141.5,96.3,78.58
2018,10,14,16,0,18.0,103.0,1.1,18.1,109.0,81.71,66.16
2018,10,14,16,15,9.0,61.0,0.95,17.75,64.0,50.44,38.96
2018,10,14,16,30,0.0,19.0,0.8,17.4,19.0,15.64,8.23
2018,10,14,16,45,0.0,13.0,0.65,17.0,13.0,10.68,3.78
2018,10,14,17,0,0.0,7.0,0.5,16.6,7.0,5.74,0.0
2018,10,14,17,15,2.0,5.0,0.5,16.3,5.0,4.21,0.0
2018,10,14,17,30,4.0,3.0,0.5,16.0,3.0,2.56,0.0
2018,10,14,17,45,2.0,1.5,0.5,15.65,1.5,0.0,0.0
2018,10,14,18,0,0.0,0.0,0.5,15.3,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,0.5,15.3,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,0.5,15.3,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,0.45,14.95,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,0.4,14.6,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,0.35,14.6,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,0.3,14.6,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,0.25,14.6,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,0.2,14.6,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,0.2,14.55,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,0.2,14.5,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,0.2,14.45,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,0.2,14.4,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,0.25,14.4,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,0.3,14.4,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,0.3,14.35,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,0.3,14.3,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,0.3,14.25,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,0.3,14.2,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,0.35,14.2,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,0.4,14.2,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,0.4,14.2,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,0.4,14.2,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,0.4,14.2,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,0.4,14.2,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,0.4,14.2,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,0.4,14.2,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,0.4,14.2,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,0.4,14.2,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,0.4,14.25,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,0.45,14.35,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,0.45,14.4,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,0.4,14.4,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,0.4,14.4,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,0.4,14.4,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,0.4,14.4,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,0.4,14.4,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,0.4,14.4,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,0.4,14.4,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,0.4,14.4,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,0.4,14.4,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,0.4,14.45,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2018,10,15,6,15,5.5,2.0,0.5,14.7,2.0,0.0,0.0
2018,10,15,6,30,11.0,4.0,0.6,14.9,4.0,11.12,0.0
2018,10,15,6,45,41.5,16.0,0.7,15.1,20.0,63.44,4.25
2018,10,15,7,0,72.0,28.0,0.8,15.3,36.0,110.31,84.26
2018,10,15,7,15,233.5,41.0,0.85,15.6,85.0,271.61,222.33
2018,10,15,7,30,395.0,54.0,0.9,15.9,134.0,427.3,349.24
2018,10,15,7,45,219.5,58.0,0.9,16.2,104.5,282.58,233.4
2018,10,15,8,0,44.0,62.0,0.9,16.5,75.0,94.15,75.43
2018,10,15,8,15,44.5,93.5,1.05,17.2,108.5,129.07,104.56
2018,10,15,8,30,45.0,125.0,1.2,17.9,142.0,163.73,132.3
2018,10,15,8,45,142.0,147.5,1.35,18.55,211.5,284.82,231.74
2018,10,15,9,0,239.0,170.0,1.5,19.2,281.0,406.19,326.58
2018,10,15,9,15,420.0,151.5,1.75,19.95,368.0,549.33,436.4
2018,10,15,9,30,601.0,133.0,2.0,20.7,455.0,679.02,531.47
2018,10,15,9,45,715.0,110.5,2.25,21.4,518.0,733.84,568.51
2018,10,15,10,0,829.0,88.0,2.5,22.1,581.0,779.53,599.21
2018,10,15,10,15,839.0,89.5,2.55,22.55,609.0,761.13,584.08
2018,10,15,10,30,849.0,91.0,2.6,23.0,637.0,746.5,572.29
2018,10,15,10,45,746.5,134.0,2.7,23.4,625.5,697.31,534.91
2018,10,15,11,0,644.0,177.0,2.8,23.8,614.0,639.14,489.73
2018,10,15,11,15,684.0,165.5,2.85,24.05,637.5,625.85,478.94
2018,10,15,11,30,724.0,154.0,2.9,24.3,661.0,607.74,463.94
2018,10,15,11,45,741.5,147.5,2.95,24.5,670.0,576.25,438.65
2018,10,15,12,0,759.0,141.0,3.0,24.7,679.0,542.15,410.81
2018,10,15,12,15,628.5,192.0,3.0,24.8,636.5,479.77,361.43
2018,10,15,12,30,498.0,243.0,3.0,24.9,594.0,422.94,316.7
2018,10,15,12,45,546.5,215.0,3.0,25.0,594.5,387.67,286.66
2018,10,15,13,0,595.0,187.0,3.0,25.1,595.0,348.43,252.24
2018,10,15,13,15,485.5,217.5,3.0,25.1,544.5,299.75,214.13
2018,10,15,13,30,376.0,248.0,3.0,25.1,494.0,265.43,188.75
2018,10,15,13,45,409.0,223.0,2.95,25.1,481.0,221.61,152.27
2018,10,15,14,0,442.0,198.0,2.9,25.1,468.0,178.58,118.74
2018,10,15,14,15,458.0,181.5,2.85,25.0,448.0,136.82,93.1
2018,10,15,14,30,474.0,165.0,2.8,24.9,428.0,107.25,84.71
2018,10,15,14,45,603.0,127.5,2.7,24.75,437.0,86.18,67.38
2018,10,15,15,0,732.0,90.0,2.6,24.6,446.0,70.32,54.26
2018,10,15,15,15,721.0,84.0,2.45,24.4,407.5,66.87,51.54
2018,10,15,15,30,710.0,78.0,2.3,24.2,369.0,63.27,48.68
2018,10,15,15,45,677.0,73.0,2.15,24.0,323.0,55.1,41.86
2018,10,15,16,0,644.0,68.0,2.0,23.8,277.0,52.14,39.43
2018,10,15,16,15,593.5,62.0,1.8,23.25,229.5,48.22,36.15
2018,10,15,16,30,543.0,56.0,1.6,22.7,182.0,44.27,32.7
2018,10,15,16,45,464.0,48.0,1.35,22.15,137.0,38.49,27.48
2018,10,15,17,0,385.0,40.0,1.1,21.6,92.0,32.69,21.99
2018,10,15,17,15,254.5,28.5,1.1,21.1,56.5,23.59,11.99
2018,10,15,17,30,124.0,17.0,1.1,20.6,21.0,14.51,0.0
2018,10,15,17,45,62.0,8.5,1.1,20.1,10.5,0.0,0.0
2018,10,15,18,0,0.0,0.0,1.1,19.6,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,1.1,19.6,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,1.1,19.6,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,1.2,19.4,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,1.2,19.3,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,1.2,19.2,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,1.2,19.15,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,1.2,19.1,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,1.2,18.95,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,1.2,18.8,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,1.2,18.7,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,1.2,18.6,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,1.2,18.4,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.15,18.25,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.1,18.1,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.1,17.9,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.1,17.8,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.05,17.6,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,0.95,17.25,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,0.9,17.15,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,0.85,17.05,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,0.7,16.95,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,0.7,16.85,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,0.7,16.8,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,0.8,16.75,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,1.0,16.65,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,1.55,16.1,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,1.65,15.85,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,10,16,6,15,2.0,1.5,1.75,15.65,1.5,0.0,0.0
2018,10,16,6,30,4.0,3.0,1.8,15.6,3.0,5.35,0.0
2018,10,16,6,45,11.0,10.5,1.85,15.6,11.5,16.85,0.0
2018,10,16,7,0,18.0,18.0,1.9,15.6,20.0,36.93,24.31
2018,10,16,7,15,9.0,28.5,1.9,15.75,29.5,31.78,21.26
2018,10,16,7,30,0.0,39.0,1.9,15.9,39.0,32.23,21.7
2018,10,16,7,45,2.0,55.5,1.9,16.0,56.0,48.2,35.52
2018,10,16,8,0,4.0,72.0,1.9,16.1,73.0,65.4,50.23
2018,10,16,8,15,17.5,88.0,1.85,16.35,94.5,99.96,79.74
2018,10,16,8,30,31.0,104.0,1.8,16.6,116.0,126.96,102.43
2018,10,16,8,45,20.5,109.5,1.8,16.85,118.0,121.58,97.13
2018,10,16,9,0,10.0,115.0,1.8,17.1,120.0,107.55,84.74
2018,10,16,9,15,9.0,122.5,1.75,17.4,127.0,112.77,88.66
2018,10,16,9,30,8.0,130.0,1.7,17.7,134.0,118.0,92.53
2018,10,16,9,45,56.0,147.5,1.65,18.0,180.0,181.57,145.3
2018,10,16,10,0,104.0,165.0,1.6,18.3,226.0,247.47,198.27
2018,10,16,10,15,185.0,223.0,1.5,18.7,338.5,364.03,288.92
2018,10,16,10,30,266.0,281.0,1.4,19.1,451.0,487.26,379.76
2018,10,16,10,45,258.5,278.0,1.3,19.5,447.5,464.07,359.7
2018,10,16,11,0,251.0,275.0,1.2,19.9,444.0,440.74,340.7
2018,10,16,11,15,201.5,295.0,1.05,20.2,432.5,401.72,309.29
2018,10,16,11,30,152.0,315.0,0.9,20.5,421.0,375.23,287.39
2018,10,16,11,45,90.0,290.5,0.8,20.8,353.5,299.91,229.65
2018,10,16,12,0,28.0,266.0,0.7,21.1,286.0,238.59,182.44
2018,10,16,12,15,22.0,248.5,0.55,21.25,264.0,215.32,164.49
2018,10,16,12,30,16.0,231.0,0.4,21.4,242.0,196.18,149.53
2018,10,16,12,45,12.0,214.0,0.25,21.6,222.0,179.17,136.2
2018,10,16,13,0,8.0,197.0,0.1,21.8,202.0,162.88,123.47
2018,10,16,13,15,52.0,226.5,0.25,21.9,260.0,192.15,144.99
2018,10,16,13,30,96.0,256.0,0.4,22.0,318.0,216.02,161.42
2018,10,16,13,45,141.0,264.0,0.5,22.15,351.5,212.9,156.9
2018,10,16,14,0,186.0,272.0,0.6,22.3,385.0,207.59,151.8
2018,10,16,14,15,154.0,248.0,0.7,22.15,338.0,174.81,130.9
2018,10,16,14,30,122.0,224.0,0.8,22.0,291.0,152.49,122.83
2018,10,16,14,45,73.0,192.0,0.85,21.8,231.5,140.33,113.29
2018,10,16,15,0,24.0,160.0,0.9,21.6,172.0,119.54,96.39
2018,10,16,15,15,21.0,145.0,0.9,21.35,154.5,113.7,91.89
2018,10,16,15,30,18.0,130.0,0.9,21.1,137.0,102.35,82.64
2018,10,16,15,45,9.0,85.0,0.85,20.8,88.5,69.46,54.78
2018,10,16,16,0,0.0,40.0,0.8,20.5,40.0,33.04,23.35
2018,10,16,16,15,0.0,43.0,0.75,20.1,43.0,35.53,25.6
2018,10,16,16,30,0.0,46.0,0.7,19.7,46.0,38.05,27.73
2018,10,16,16,45,0.0,33.5,0.6,19.35,33.5,27.67,18.45
2018,10,16,17,0,0.0,21.0,0.5,19.0,21.0,17.3,9.13
2018,10,16,17,15,0.0,12.5,0.45,18.75,12.5,10.28,1.8
2018,10,16,17,30,0.0,4.0,0.4,18.5,4.0,3.41,0.0
2018,10,16,17,45,0.0,2.0,0.3,18.25,2.0,0.0,0.0
2018,10,16,18,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,0.2,17.8,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,0.2,17.6,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,0.2,17.55,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,0.2,17.5,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,0.2,17.45,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,0.2,17.4,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,0.2,17.4,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,0.2,17.4,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,0.2,17.35,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,0.2,17.3,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,0.25,17.3,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,0.3,17.3,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,0.3,17.3,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,0.3,17.3,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,0.3,17.35,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,0.3,17.4,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,0.35,17.4,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,0.4,17.4,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,0.45,17.4,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,0.5,17.4,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,0.5,17.4,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,0.5,17.4,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,0.5,17.35,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,0.5,17.3,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,0.5,17.25,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,0.5,17.2,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,0.5,17.15,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,0.5,17.1,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,0.5,17.1,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,0.5,17.1,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,0.5,16.9,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,0.55,16.85,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,0.6,16.8,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,0.65,16.45,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,0.75,16.15,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,0.9,15.85,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,1.05,15.05,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,10,17,6,15,6.5,1.5,1.1,14.75,1.5,0.0,0.0
2018,10,17,6,30,13.0,3.0,1.1,14.7,3.0,11.6,0.0
2018,10,17,6,45,6.5,9.0,1.05,14.6,9.0,12.29,0.0
2018,10,17,7,0,0.0,15.0,1.0,14.5,15.0,12.34,4.13
2018,10,17,7,15,0.0,26.5,1.1,14.65,26.5,21.86,12.71
2018,10,17,7,30,0.0,38.0,1.2,14.8,38.0,31.4,21.11
2018,10,17,7,45,0.0,46.0,1.25,14.9,46.0,38.04,26.95
2018,10,17,8,0,0.0,54.0,1.3,15.0,54.0,44.69,32.69
2018,10,17,8,15,1.5,64.5,1.35,15.2,65.0,54.7,41.21
2018,10,17,8,30,3.0,75.0,1.4,15.4,76.0,65.04,49.89
2018,10,17,8,45,127.5,119.5,1.5,15.55,177.5,237.89,197.11
2018,10,17,9,0,252.0,164.0,1.6,15.7,279.0,408.32,333.71
2018,10,17,9,15,249.5,190.0,1.65,16.0,312.5,429.82,347.46
2018,10,17,9,30,247.0,216.0,1.7,16.3,346.0,449.05,360.28
2018,10,17,9,45,296.0,220.5,1.8,16.6,386.5,483.91,386.56
2018,10,17,10,0,345.0,225.0,1.9,16.9,427.0,516.23,410.38
2018,10,17,10,15,352.0,242.0,1.95,17.25,457.0,526.03,415.79
2018,10,17,10,30,359.0,259.0,2.0,17.6,487.0,533.37,419.48
2018,10,17,10,45,423.0,250.5,2.05,18.0,527.5,566.35,443.03
2018,10,17,11,0,487.0,242.0,2.1,18.4,568.0,581.62,453.07
2018,10,17,11,15,373.5,279.0,2.1,18.7,532.0,507.36,394.7
2018,10,17,11,30,260.0,316.0,2.1,19.0,496.0,449.29,348.64
2018,10,17,11,45,251.0,322.0,2.15,19.3,496.5,430.47,333.36
2018,10,17,12,0,242.0,328.0,2.2,19.6,497.0,406.97,314.28
2018,10,17,12,15,295.0,313.0,2.25,19.75,518.5,405.36,311.71
2018,10,17,12,30,348.0,298.0,2.3,19.9,540.0,394.43,301.2
2018,10,17,12,45,486.0,246.5,2.3,20.05,578.5,383.83,288.74
2018,10,17,13,0,624.0,195.0,2.3,20.2,617.0,359.46,263.4
2018,10,17,13,15,786.0,133.5,2.35,20.2,650.5,321.98,225.1
2018,10,17,13,30,948.0,72.0,2.4,20.2,684.0,268.5,172.25
2018,10,17,13,45,940.0,71.0,2.4,20.25,657.0,210.29,123.38
2018,10,17,14,0,932.0,70.0,2.4,20.3,630.0,152.06,80.94
2018,10,17,14,15,920.5,68.5,2.4,20.2,596.0,93.55,52.08
2018,10,17,14,30,909.0,67.0,2.4,20.1,562.0,64.18,49.75
2018,10,17,14,45,892.5,65.5,2.35,20.05,522.0,62.77,48.71
2018,10,17,15,0,876.0,64.0,2.3,20.0,482.0,61.3,47.6
2018,10,17,15,15,854.0,61.5,2.15,19.7,437.0,58.98,45.79
2018,10,17,15,30,832.0,59.0,2.0,19.4,392.0,56.57,43.89
2018,10,17,15,45,800.5,56.0,1.9,19.15,343.5,48.15,36.7
2018,10,17,16,0,769.0,53.0,1.8,18.9,295.0,45.95,34.86
2018,10,17,16,15,719.5,49.0,1.6,18.1,244.5,42.79,32.19
2018,10,17,16,30,670.0,45.0,1.4,17.3,194.0,39.67,29.41
2018,10,17,16,45,579.5,40.0,1.25,16.55,145.0,35.53,25.52
2018,10,17,17,0,489.0,35.0,1.1,15.8,96.0,28.97,19.21
2018,10,17,17,15,327.5,25.0,1.1,15.2,57.5,20.85,8.69
2018,10,17,17,30,166.0,15.0,1.1,14.6,19.0,12.8,0.0
2018,10,17,17,45,83.0,7.5,1.1,14.05,9.5,0.0,0.0
2018,10,17,18,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,1.15,13.2,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,1.15,11.9,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,1.05,11.1,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,0.95,10.2,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,0.9,9.85,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,0.95,9.75,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,1.05,9.6,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,1.25,8.95,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,1.25,7.85,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,1.15,7.4,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,10,18,6,15,9.5,2.0,1.25,7.4,2.0,0.0,0.0
2018,10,18,6,30,19.0,4.0,1.4,7.6,4.0,16.58,0.0
2018,10,18,6,45,104.0,19.5,1.55,7.8,28.5,126.92,0.0
2018,10,18,7,0,189.0,35.0,1.7,8.0,53.0,233.88,182.91
2018,10,18,7,15,309.0,45.5,1.9,8.5,96.0,337.02,282.27
2018,10,18,7,30,429.0,56.0,2.1,9.0,139.0,452.21,381.2
2018,10,18,7,45,528.0,61.5,2.3,9.45,193.0,544.47,457.48
2018,10,18,8,0,627.0,67.0,2.5,9.9,247.0,636.9,530.76
2018,10,18,8,15,725.5,63.5,2.55,10.25,308.0,711.29,586.74
2018,10,18,8,30,824.0,60.0,2.6,10.6,369.0,790.26,644.15
2018,10,18,8,45,835.0,65.5,2.65,10.95,412.0,805.05,652.4
2018,10,18,9,0,846.0,71.0,2.7,11.3,455.0,816.32,658.4
2018,10,18,9,15,776.0,94.0,2.6,11.55,471.0,777.55,626.75
2018,10,18,9,30,706.0,117.0,2.5,11.8,487.0,739.94,596.49
2018,10,18,9,45,742.5,116.0,2.45,12.05,528.0,753.96,604.93
2018,10,18,10,0,779.0,115.0,2.4,12.3,569.0,760.19,607.25
2018,10,18,10,15,839.5,102.5,2.3,12.6,613.0,772.73,613.85
2018,10,18,10,30,900.0,90.0,2.2,12.9,657.0,773.37,611.82
2018,10,18,10,45,917.5,88.0,2.1,13.2,682.5,755.36,596.55
2018,10,18,11,0,935.0,86.0,2.0,13.5,708.0,733.37,577.71
2018,10,18,11,15,957.5,79.5,1.9,13.8,727.5,706.1,554.43
2018,10,18,11,30,980.0,73.0,1.8,14.1,747.0,674.57,527.65
2018,10,18,11,45,981.0,73.5,1.7,14.35,752.0,633.27,493.1
2018,10,18,12,0,982.0,74.0,1.6,14.6,757.0,589.23,455.88
2018,10,18,12,15,981.0,74.0,1.5,14.8,754.0,541.19,414.92
2018,10,18,12,30,980.0,74.0,1.4,15.0,751.0,490.98,371.32
2018,10,18,12,45,976.0,74.5,1.35,15.15,739.5,438.08,324.89
2018,10,18,13,0,972.0,75.0,1.3,15.3,728.0,383.71,276.26
2018,10,18,13,15,965.0,74.0,1.25,15.35,707.0,326.09,224.69
2018,10,18,13,30,958.0,73.0,1.2,15.4,686.0,267.87,173.05
2018,10,18,13,45,949.0,72.5,1.1,15.5,659.0,209.33,123.78
2018,10,18,14,0,940.0,72.0,1.0,15.6,632.0,150.87,81.43
2018,10,18,14,15,928.5,70.0,1.0,15.55,597.5,91.56,52.98
2018,10,18,14,30,917.0,68.0,1.0,15.5,563.0,64.97,51.39
2018,10,18,14,45,900.5,66.5,0.95,15.45,522.5,63.56,50.35
2018,10,18,15,0,884.0,65.0,0.9,15.4,482.0,62.08,49.22
2018,10,18,15,15,861.5,62.5,0.85,15.3,436.5,59.75,47.33
2018,10,18,15,30,839.0,60.0,0.8,15.2,391.0,57.32,45.35
2018,10,18,15,45,806.5,56.5,0.75,15.1,342.0,48.66,37.81
2018,10,18,16,0,774.0,53.0,0.7,15.0,293.0,46.05,35.57
2018,10,18,16,15,723.5,49.0,0.65,14.45,242.0,42.88,32.8
2018,10,18,16,30,673.0,45.0,0.6,13.9,191.0,39.76,29.94
2018,10,18,16,45,589.5,39.0,0.6,13.4,142.5,34.76,25.18
2018,10,18,17,0,506.0,33.0,0.6,12.9,94.0,29.85,20.16
2018,10,18,17,15,338.5,23.5,0.7,12.4,56.0,19.62,6.83
2018,10,18,17,30,171.0,14.0,0.8,11.9,18.0,11.95,0.0
2018,10,18,17,45,85.5,7.0,0.85,11.35,9.0,0.0,0.0
2018,10,18,18,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,0.95,10.2,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,1.0,7.55,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,0.95,7.25,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,0.9,6.85,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,0.9,6.75,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,0.9,6.65,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,0.85,6.6,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,0.75,6.6,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,0.65,6.55,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,0.55,6.5,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,0.45,6.4,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,0.4,6.3,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,0.4,6.2,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,0.4,6.1,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,0.4,5.9,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,0.4,5.85,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,0.4,5.8,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,0.4,5.7,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,0.4,5.6,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,0.4,5.5,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,0.4,5.4,0.0,0.0,0.0
2018,10,19,6,15,35.0,3.5,0.4,5.65,3.5,0.0,0.0
2018,10,19,6,30,70.0,7.0,0.4,5.9,7.0,5.97,0.0
2018,10,19,6,45,246.5,18.5,0.35,6.1,38.0,225.04,0.0
2018,10,19,7,0,423.0,30.0,0.3,6.3,69.0,400.27,304.43
2018,10,19,7,15,523.0,37.0,0.25,6.9,116.0,483.15,390.55
2018,10,19,7,30,623.0,44.0,0.2,7.5,163.0,580.74,469.23
2018,10,19,7,45,679.5,49.0,0.2,8.1,213.0,641.54,515.66
2018,10,19,8,0,736.0,54.0,0.2,8.7,263.0,700.86,558.22
2018,10,19,8,15,774.0,57.5,0.35,9.6,312.5,741.07,586.49
2018,10,19,8,30,812.0,61.0,0.5,10.5,362.0,778.64,612.13
2018,10,19,8,45,837.0,63.5,0.7,11.45,408.0,801.01,627.18
2018,10,19,9,0,862.0,66.0,0.9,12.4,454.0,811.8,633.88
2018,10,19,9,15,879.5,68.0,1.0,13.05,495.0,820.58,638.24
2018,10,19,9,30,897.0,70.0,1.1,13.7,536.0,825.73,640.07
2018,10,19,9,45,910.0,71.0,1.2,14.35,571.0,822.24,635.99
2018,10,19,10,0,923.0,72.0,1.3,15.0,606.0,814.97,629.47
2018,10,19,10,15,930.5,73.5,1.35,15.35,634.0,800.2,617.94
2018,10,19,10,30,938.0,75.0,1.4,15.7,662.0,781.73,604.03
2018,10,19,10,45,942.0,76.0,1.45,16.05,682.0,756.54,585.53
2018,10,19,11,0,946.0,77.0,1.5,16.4,702.0,727.95,563.79
2018,10,19,11,15,948.0,77.0,1.55,16.65,714.0,693.74,537.09
2018,10,19,11,30,950.0,77.0,1.6,16.9,726.0,656.53,507.68
2018,10,19,11,45,949.0,78.0,1.65,17.15,730.0,615.7,474.89
2018,10,19,12,0,948.0,79.0,1.7,17.4,734.0,572.34,439.36
2018,10,19,12,15,946.0,78.0,1.75,17.55,729.5,524.39,399.58
2018,10,19,12,30,944.0,77.0,1.8,17.7,725.0,474.5,357.12
2018,10,19,12,45,940.0,76.0,1.85,17.9,712.5,422.13,311.48
2018,10,19,13,0,936.0,75.0,1.9,18.1,700.0,368.43,263.72
2018,10,19,13,15,929.0,74.5,1.95,18.1,680.0,313.22,214.42
2018,10,19,13,30,922.0,74.0,2.0,18.1,660.0,257.43,165.12
2018,10,19,13,45,912.5,72.5,2.05,18.15,632.5,200.17,117.42
2018,10,19,14,0,903.0,71.0,2.1,18.2,605.0,143.13,76.76
2018,10,19,14,15,890.0,70.0,2.1,18.15,571.5,86.73,51.09
2018,10,19,14,30,877.0,69.0,2.1,18.1,538.0,65.0,50.92
2018,10,19,14,45,859.0,67.5,2.1,18.0,498.5,63.61,49.9
2018,10,19,15,0,841.0,66.0,2.1,17.9,459.0,62.16,48.8
2018,10,19,15,15,816.0,63.5,2.0,17.7,414.5,53.16,41.12
2018,10,19,15,30,791.0,61.0,1.9,17.5,370.0,51.51,39.83
2018,10,19,15,45,755.5,58.0,1.85,17.3,322.5,49.36,38.07
2018,10,19,16,0,720.0,55.0,1.8,17.1,275.0,47.25,36.28
2018,10,19,16,15,666.5,51.0,1.6,16.3,226.0,44.2,33.66
2018,10,19,16,30,613.0,47.0,1.4,15.5,177.0,41.23,30.96
2018,10,19,16,45,524.5,40.5,1.2,14.75,130.5,32.96,23.37
2018,10,19,17,0,436.0,34.0,1.0,14.0,84.0,28.12,18.42
2018,10,19,17,15,284.5,23.5,1.0,13.5,49.5,19.63,5.18
2018,10,19,17,30,133.0,13.0,1.0,13.0,15.0,11.1,0.0
2018,10,19,17,45,66.5,6.5,1.0,12.5,7.5,0.0,0.0
2018,10,19,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,1.05,12.05,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,1.15,12.35,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,1.25,12.6,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,1.35,12.6,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,1.65,12.6,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,1.75,12.65,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,1.85,12.75,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,1.95,12.85,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,2.05,12.9,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,2.1,12.95,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,2.05,12.95,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,1.95,12.9,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,1.65,12.85,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,10,20,6,15,5.5,1.5,1.7,13.0,1.5,0.0,0.0
2018,10,20,6,30,11.0,3.0,1.8,13.2,3.0,0.0,0.0
2018,10,20,6,45,5.5,12.5,1.85,13.35,12.5,14.59,0.0
2018,10,20,7,0,0.0,22.0,1.9,13.5,22.0,18.17,8.21
2018,10,20,7,15,0.0,36.5,1.95,13.75,36.5,32.06,21.16
2018,10,20,7,30,0.0,51.0,2.0,14.0,51.0,45.67,33.19
2018,10,20,7,45,0.0,56.5,2.05,14.3,56.5,48.37,35.77
2018,10,20,8,0,0.0,62.0,2.1,14.6,62.0,52.11,39.04
2018,10,20,8,15,0.0,61.5,2.05,14.8,61.5,50.95,38.01
2018,10,20,8,30,0.0,61.0,2.0,15.0,61.0,50.52,37.56
2018,10,20,8,45,0.0,58.0,2.0,15.25,58.0,48.03,35.31
2018,10,20,9,0,0.0,55.0,2.0,15.5,55.0,45.54,33.06
2018,10,20,9,15,0.0,57.0,2.0,15.65,57.0,47.22,34.36
2018,10,20,9,30,0.0,59.0,2.0,15.8,59.0,48.91,35.65
2018,10,20,9,45,0.0,75.0,2.0,15.95,75.0,62.28,46.71
2018,10,20,10,0,0.0,91.0,2.0,16.1,91.0,75.69,57.7
2018,10,20,10,15,0.0,94.0,2.0,16.2,94.0,78.26,59.67
2018,10,20,10,30,0.0,97.0,2.0,16.3,97.0,80.83,61.66
2018,10,20,10,45,0.0,103.5,2.05,16.4,103.5,86.37,66.1
2018,10,20,11,0,0.0,110.0,2.1,16.5,110.0,91.87,70.5
2018,10,20,11,15,0.0,108.5,2.1,16.7,108.5,90.53,69.27
2018,10,20,11,30,0.0,107.0,2.1,16.9,107.0,89.21,68.1
2018,10,20,11,45,0.0,88.0,2.15,17.1,88.0,73.28,54.98
2018,10,20,12,0,0.0,69.0,2.2,17.3,69.0,57.39,41.89
2018,10,20,12,15,0.0,64.0,2.3,17.65,64.0,53.21,38.41
2018,10,20,12,30,0.0,59.0,2.4,18.0,59.0,49.04,34.93
2018,10,20,12,45,6.5,107.0,2.55,18.35,111.5,91.32,69.4
2018,10,20,13,0,13.0,155.0,2.7,18.7,164.0,131.3,101.46
2018,10,20,13,15,160.0,207.0,2.7,18.95,308.5,202.95,153.61
2018,10,20,13,30,307.0,259.0,2.7,19.2,453.0,250.31,183.72
2018,10,20,13,45,298.0,243.5,2.75,19.5,425.0,214.66,155.07
2018,10,20,14,0,289.0,228.0,2.8,19.8,397.0,180.41,130.08
2018,10,20,14,15,264.0,220.5,2.75,19.8,368.5,151.64,114.38
2018,10,20,14,30,239.0,213.0,2.7,19.8,340.0,140.33,114.59
2018,10,20,14,45,274.0,183.5,2.7,19.85,318.5,124.56,101.53
2018,10,20,15,0,309.0,154.0,2.7,19.9,297.0,107.94,87.65
2018,10,20,15,15,326.5,145.5,2.5,19.6,283.5,103.31,84.04
2018,10,20,15,30,344.0,137.0,2.3,19.3,270.0,98.43,80.15
2018,10,20,15,45,470.5,105.0,2.15,19.05,261.0,75.76,60.76
2018,10,20,16,0,597.0,73.0,2.0,18.8,252.0,56.19,43.82
2018,10,20,16,15,468.5,66.0,1.85,18.2,191.0,51.1,39.42
2018,10,20,16,30,340.0,59.0,1.7,17.6,130.0,44.55,33.55
2018,10,20,16,45,351.5,47.0,1.6,17.0,102.5,37.78,27.25
2018,10,20,17,0,363.0,35.0,1.5,16.4,75.0,28.89,18.69
2018,10,20,17,15,234.0,23.0,1.5,15.95,44.0,19.2,2.72
2018,10,20,17,30,105.0,11.0,1.5,15.5,13.0,9.39,0.0
2018,10,20,17,45,52.5,5.5,1.5,15.05,6.5,0.0,0.0
2018,10,20,18,0,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,1.7,14.25,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,2.15,13.35,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,2.1,12.85,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,1.95,12.2,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,1.8,11.65,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,1.65,11.15,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
