Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,10,9,15,869.0,66.0,3.05,4.95,413.0,748.64,627.06
2018,11,10,9,30,893.0,68.0,3.0,5.3,454.0,750.47,626.02
2018,11,10,9,45,910.5,69.5,2.95,5.7,489.5,749.89,623.1
2018,11,10,10,0,928.0,71.0,2.9,6.1,525.0,745.52,617.37
2018,11,10,10,15,940.0,72.0,2.9,6.45,553.5,732.87,605.82
2018,11,10,10,30,952.0,73.0,2.9,6.8,582.0,716.45,590.15
2018,11,10,10,45,960.0,73.5,2.85,7.15,603.0,693.15,568.79
2018,11,10,11,0,968.0,74.0,2.8,7.5,624.0,666.3,544.45
2018,11,10,11,15,972.5,74.5,2.8,7.8,637.0,633.95,515.81
2018,11,10,11,30,977.0,75.0,2.8,8.1,650.0,598.42,484.14
2018,11,10,11,45,979.0,75.0,2.8,8.35,655.0,558.11,448.12
2018,11,10,12,0,981.0,75.0,2.8,8.6,660.0,515.08,409.09
2018,11,10,12,15,980.5,74.5,2.8,8.75,656.5,468.03,366.06
2018,11,10,12,30,980.0,74.0,2.8,8.9,653.0,418.86,320.3
2018,11,10,12,45,976.5,73.5,2.8,9.05,641.5,366.83,271.43
2018,11,10,13,0,973.0,73.0,2.8,9.2,630.0,313.36,221.07
2018,11,10,13,15,966.5,72.5,2.8,9.2,610.5,258.07,170.28
2018,11,10,13,30,960.0,72.0,2.8,9.2,591.0,202.09,122.05
2018,11,10,13,45,950.5,70.0,2.8,9.25,563.5,144.27,79.81
2018,11,10,14,0,941.0,68.0,2.8,9.3,536.0,86.63,52.71
2018,11,10,14,15,927.0,66.0,2.75,9.15,502.0,63.37,51.6
2018,11,10,14,30,913.0,64.0,2.7,9.0,468.0,61.54,50.12
2018,11,10,14,45,892.5,61.5,2.65,8.85,428.0,59.19,48.15
2018,11,10,15,0,872.0,59.0,2.6,8.7,388.0,56.76,46.09
2018,11,10,15,15,842.5,56.5,2.45,8.3,344.0,49.16,39.33
2018,11,10,15,30,813.0,54.0,2.3,7.9,300.0,47.29,37.73
2018,11,10,15,45,767.5,50.0,2.15,7.5,252.0,44.09,34.83
2018,11,10,16,0,722.0,46.0,2.0,7.1,204.0,40.92,31.83
2018,11,10,16,15,645.5,40.5,1.8,6.2,156.5,36.29,27.39
2018,11,10,16,30,569.0,35.0,1.6,5.3,109.0,31.76,22.76
2018,11,10,16,45,410.0,26.5,1.4,4.45,68.5,24.2,13.56
2018,11,10,17,0,251.0,18.0,1.2,3.6,28.0,15.36,0.0
2018,11,10,17,15,125.5,9.0,1.2,3.2,14.0,0.0,0.0
2018,11,10,17,30,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,11,10,17,45,0.0,0.0,1.25,2.4,0.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,1.3,0.7,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,1.3,0.4,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,1.25,0.1,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,1.2,-0.4,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,1.2,-0.6,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,1.2,-0.85,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,1.2,-1.1,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,1.2,-1.25,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,1.2,-1.4,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,1.25,-1.55,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,1.3,-1.7,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,1.3,-1.85,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,1.3,-2.15,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,1.3,-2.3,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,1.25,-2.45,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,1.2,-2.6,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,1.2,-2.75,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,1.2,-2.9,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,1.2,-3.05,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,1.2,-3.2,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,1.2,-3.35,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,1.2,-3.5,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,1.15,-3.6,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,1.1,-3.7,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,1.1,-3.85,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,1.1,-4.1,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,1.1,-4.2,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,1.05,-4.3,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,1.0,-4.4,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,1.0,-4.45,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,1.0,-4.5,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,1.0,-4.6,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,1.0,-4.7,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,1.0,-4.8,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,1.0,-4.9,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,1.0,-4.95,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,1.0,-5.05,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,1.0,-5.1,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,1.0,-5.15,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,1.0,-5.2,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,1.05,-5.0,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,1.1,-4.8,0.0,0.0,0.0
2018,11,11,6,45,82.0,7.5,1.15,-4.6,9.0,0.0,0.0
2018,11,11,7,0,164.0,15.0,1.2,-4.4,18.0,122.31,0.0
2018,11,11,7,15,333.5,24.5,1.35,-3.7,54.0,293.07,147.07
2018,11,11,7,30,503.0,34.0,1.5,-3.0,90.0,441.88,369.16
2018,11,11,7,45,590.5,40.5,1.6,-2.35,136.5,509.65,436.57
2018,11,11,8,0,678.0,47.0,1.7,-1.7,183.0,588.39,505.28
2018,11,11,8,15,730.0,51.0,1.75,-0.85,230.5,636.42,544.99
2018,11,11,8,30,782.0,55.0,1.8,0.0,278.0,681.79,580.34
2018,11,11,8,45,815.0,58.5,1.85,0.85,323.0,709.33,600.05
2018,11,11,9,0,848.0,62.0,1.9,1.7,368.0,733.55,616.38
2018,11,11,9,15,867.0,64.5,1.8,2.4,407.0,742.5,619.49
2018,11,11,9,30,886.0,67.0,1.7,3.1,446.0,741.33,614.81
2018,11,11,9,45,902.0,69.0,1.65,3.75,481.0,740.38,610.97
2018,11,11,10,0,918.0,71.0,1.6,4.4,516.0,735.69,604.39
2018,11,11,10,15,929.5,72.0,1.45,4.9,544.0,722.92,591.03
2018,11,11,10,30,941.0,73.0,1.3,5.4,572.0,706.44,573.91
2018,11,11,10,45,946.5,73.5,1.2,5.9,591.5,681.91,551.17
2018,11,11,11,0,952.0,74.0,1.1,6.4,611.0,654.02,525.78
2018,11,11,11,15,955.0,74.5,1.0,6.75,623.0,621.43,496.85
2018,11,11,11,30,958.0,75.0,0.9,7.1,635.0,585.82,465.22
2018,11,11,11,45,959.5,75.5,0.8,7.45,640.0,546.56,430.26
2018,11,11,12,0,961.0,76.0,0.7,7.8,645.0,504.66,392.58
2018,11,11,12,15,957.5,76.0,0.65,8.0,640.5,457.82,350.94
2018,11,11,12,30,954.0,76.0,0.6,8.2,636.0,409.15,306.93
2018,11,11,12,45,949.0,75.5,0.5,8.4,624.0,357.98,259.96
2018,11,11,13,0,944.0,75.0,0.4,8.6,612.0,305.57,211.79
2018,11,11,13,15,937.0,74.0,0.4,8.7,592.5,251.34,163.47
2018,11,11,13,30,930.0,73.0,0.4,8.8,573.0,196.56,117.54
2018,11,11,13,45,918.0,72.0,0.35,8.85,546.0,140.97,78.12
2018,11,11,14,0,906.0,71.0,0.3,8.9,519.0,85.8,53.46
2018,11,11,14,15,889.0,69.0,0.3,8.85,484.5,64.9,53.01
2018,11,11,14,30,872.0,67.0,0.3,8.8,450.0,63.08,51.58
2018,11,11,14,45,850.0,64.5,0.3,8.75,411.0,54.62,44.1
2018,11,11,15,0,828.0,62.0,0.3,8.7,372.0,52.91,42.68
2018,11,11,15,15,795.5,59.5,0.3,8.45,328.5,51.11,41.17
2018,11,11,15,30,763.0,57.0,0.3,8.2,285.0,49.36,39.65
2018,11,11,15,45,714.0,53.0,0.3,7.95,239.0,46.28,36.83
2018,11,11,16,0,665.0,49.0,0.3,7.7,193.0,43.25,33.93
2018,11,11,16,15,585.0,43.0,0.4,7.15,147.0,38.33,29.16
2018,11,11,16,30,505.0,37.0,0.5,6.6,101.0,30.71,21.69
2018,11,11,16,45,354.0,27.5,0.55,6.05,63.0,23.0,12.11
2018,11,11,17,0,203.0,18.0,0.6,5.5,25.0,15.36,0.0
2018,11,11,17,15,101.5,9.0,0.65,5.15,12.5,0.0,0.0
2018,11,11,17,30,0.0,0.0,0.7,4.8,0.0,0.0,0.0
2018,11,11,17,45,0.0,0.0,0.75,4.45,0.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,0.8,4.1,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,0.8,4.1,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,0.8,4.1,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,0.9,3.6,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,1.0,3.1,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,1.0,2.9,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,1.0,2.7,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,1.0,2.55,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,1.0,2.4,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,0.95,2.35,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,0.9,2.3,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,0.9,2.25,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,0.9,2.2,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,0.85,2.2,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,0.8,2.2,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,0.8,2.25,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,0.8,2.3,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,0.8,2.25,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,0.8,2.2,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,0.8,2.15,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,0.8,2.1,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,0.8,1.95,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,0.8,1.8,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,0.8,1.65,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,0.75,1.45,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,0.7,1.4,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,0.7,1.3,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,0.7,1.2,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,0.7,1.2,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,0.7,1.2,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,0.65,1.2,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,0.6,1.2,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,0.65,1.15,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,0.7,1.1,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,0.7,1.1,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,0.7,1.1,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,0.7,1.1,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,0.7,1.1,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,0.7,1.15,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,0.7,1.2,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,0.7,1.15,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,0.7,1.1,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,0.7,1.05,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,0.65,1.0,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,0.6,0.95,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,0.6,0.9,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,0.6,1.1,0.0,0.0,0.0
2018,11,12,6,45,0.0,2.0,0.6,1.2,2.0,0.0,0.0
2018,11,12,7,0,0.0,4.0,0.6,1.3,4.0,3.41,0.0
2018,11,12,7,15,0.0,18.0,0.75,1.75,18.0,15.24,0.65
2018,11,12,7,30,0.0,32.0,0.9,2.2,32.0,30.06,19.75
2018,11,12,7,45,4.5,50.5,1.05,2.65,51.5,52.93,40.84
2018,11,12,8,0,9.0,69.0,1.2,3.1,71.0,74.42,60.39
2018,11,12,8,15,7.5,68.5,1.2,3.4,70.5,66.97,54.11
2018,11,12,8,30,6.0,68.0,1.2,3.7,70.0,62.65,50.35
2018,11,12,8,45,3.0,69.0,1.2,4.05,70.0,60.09,47.91
2018,11,12,9,0,0.0,70.0,1.2,4.4,70.0,58.08,45.91
2018,11,12,9,15,0.0,76.5,1.2,4.7,76.5,63.67,50.68
2018,11,12,9,30,0.0,83.0,1.2,5.0,83.0,69.27,55.38
2018,11,12,9,45,0.0,66.0,1.2,5.3,66.0,54.71,42.5
2018,11,12,10,0,0.0,49.0,1.2,5.6,49.0,40.56,30.02
2018,11,12,10,15,0.0,61.5,1.15,5.7,61.5,50.98,39.05
2018,11,12,10,30,0.0,74.0,1.1,5.8,74.0,61.43,48.01
2018,11,12,10,45,0.0,56.5,1.05,5.9,56.5,46.84,35.27
2018,11,12,11,0,0.0,39.0,1.0,6.0,39.0,32.3,22.59
2018,11,12,11,15,0.0,38.5,1.15,5.85,38.5,31.89,22.23
2018,11,12,11,30,0.0,38.0,1.3,5.7,38.0,31.48,21.86
2018,11,12,11,45,0.0,49.5,1.45,5.55,49.5,41.04,30.18
2018,11,12,12,0,0.0,61.0,1.6,5.4,61.0,50.62,38.49
2018,11,12,12,15,0.0,53.0,1.65,5.3,53.0,43.96,32.72
2018,11,12,12,30,0.0,45.0,1.7,5.2,45.0,37.3,26.95
2018,11,12,12,45,0.0,38.0,1.75,5.1,38.0,31.47,21.91
2018,11,12,13,0,0.0,31.0,1.8,5.0,31.0,25.66,16.86
2018,11,12,13,15,0.0,30.0,1.85,5.0,30.0,24.82,16.15
2018,11,12,13,30,0.0,29.0,1.9,5.0,29.0,23.98,15.44
2018,11,12,13,45,0.0,30.5,2.0,5.0,30.5,25.22,16.56
2018,11,12,14,0,0.0,32.0,2.1,5.0,32.0,26.45,17.68
2018,11,12,14,15,0.0,34.0,2.25,4.95,34.0,28.1,20.26
2018,11,12,14,30,0.0,36.0,2.4,4.9,36.0,29.75,21.83
2018,11,12,14,45,0.0,31.5,2.55,4.85,31.5,26.01,18.43
2018,11,12,15,0,0.0,27.0,2.7,4.8,27.0,22.27,15.02
2018,11,12,15,15,0.0,20.5,2.85,4.75,20.5,16.89,10.05
2018,11,12,15,30,0.0,14.0,3.0,4.7,14.0,11.52,5.07
2018,11,12,15,45,0.0,11.5,3.1,4.65,11.5,9.45,3.13
2018,11,12,16,0,0.0,9.0,3.2,4.6,9.0,7.39,1.18
2018,11,12,16,15,0.0,7.5,3.1,4.65,7.5,6.15,0.0
2018,11,12,16,30,0.0,6.0,3.0,4.7,6.0,4.92,0.0
2018,11,12,16,45,0.0,4.0,2.85,4.75,4.0,3.28,0.0
2018,11,12,17,0,0.0,2.0,2.7,4.8,2.0,1.71,0.0
2018,11,12,17,15,0.0,1.0,2.35,4.95,1.0,0.0,0.0
2018,11,12,17,30,0.0,0.0,2.0,5.1,0.0,0.0,0.0
2018,11,12,17,45,0.0,0.0,1.7,5.25,0.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,1.75,5.55,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,2.2,5.45,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,2.4,5.4,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,2.45,5.35,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,2.5,5.3,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,2.55,5.25,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,2.6,5.2,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,2.45,5.2,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,2.3,5.2,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,2.15,5.2,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,2.0,5.2,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,2.0,5.2,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,2.0,5.2,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,2.05,5.15,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,2.1,5.1,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,2.15,5.1,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,2.2,5.1,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,2.25,5.1,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,2.3,5.1,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,2.15,4.95,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,2.0,4.8,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,1.9,4.7,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,1.8,4.6,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,1.35,4.3,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,1.1,4.15,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,0.8,4.1,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,0.75,4.15,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,0.7,4.2,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,0.7,4.25,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,0.7,4.3,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,0.7,4.35,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,0.7,4.4,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,0.7,4.45,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,0.75,4.55,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,0.8,4.6,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,0.8,4.6,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,0.8,4.6,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,0.85,4.65,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,11,13,6,45,0.0,0.5,0.9,4.75,0.5,0.0,0.0
2018,11,13,7,0,0.0,1.0,0.9,4.8,1.0,0.85,0.0
2018,11,13,7,15,0.0,3.5,0.95,4.95,3.5,2.87,0.0
2018,11,13,7,30,0.0,6.0,1.0,5.1,6.0,4.92,0.0
2018,11,13,7,45,0.0,7.5,1.05,5.3,7.5,6.15,0.0
2018,11,13,8,0,0.0,9.0,1.1,5.5,9.0,7.39,0.87
2018,11,13,8,15,0.0,18.0,1.2,5.75,18.0,14.81,7.5
2018,11,13,8,30,0.0,27.0,1.3,6.0,27.0,22.25,14.12
2018,11,13,8,45,0.0,44.0,1.35,6.3,44.0,36.36,26.57
2018,11,13,9,0,0.0,61.0,1.4,6.6,61.0,50.52,38.93
2018,11,13,9,15,0.0,69.5,1.35,6.9,69.5,57.62,44.99
2018,11,13,9,30,0.0,78.0,1.3,7.2,78.0,64.76,51.03
2018,11,13,9,45,0.0,91.5,1.25,7.5,91.5,76.69,61.15
2018,11,13,10,0,0.0,105.0,1.2,7.8,105.0,88.54,71.08
2018,11,13,10,15,0.0,92.5,1.15,8.1,92.5,77.14,61.1
2018,11,13,10,30,0.0,80.0,1.1,8.4,80.0,66.44,51.79
2018,11,13,10,45,0.0,77.0,1.05,8.65,77.0,63.94,49.54
2018,11,13,11,0,0.0,74.0,1.0,8.9,74.0,61.45,47.3
2018,11,13,11,15,7.5,131.0,1.05,9.05,135.5,113.88,91.71
2018,11,13,11,30,15.0,188.0,1.1,9.2,197.0,165.65,134.54
2018,11,13,11,45,10.0,177.5,1.1,9.35,183.5,152.82,123.53
2018,11,13,12,0,5.0,167.0,1.1,9.5,170.0,140.7,113.41
2018,11,13,12,15,3.5,153.0,1.1,9.5,155.0,127.82,102.73
2018,11,13,12,30,2.0,139.0,1.1,9.5,140.0,115.35,92.39
2018,11,13,12,45,1.0,117.5,1.1,9.55,118.0,97.37,77.39
2018,11,13,13,0,0.0,96.0,1.1,9.6,96.0,79.67,62.57
2018,11,13,13,15,0.0,79.5,1.1,9.55,79.5,66.04,51.1
2018,11,13,13,30,0.0,63.0,1.1,9.5,63.0,52.25,39.42
2018,11,13,13,45,0.0,58.0,1.1,9.5,58.0,48.07,35.92
2018,11,13,14,0,0.0,53.0,1.1,9.5,53.0,43.89,32.4
2018,11,13,14,15,0.0,60.0,1.1,9.45,60.0,49.71,39.38
2018,11,13,14,30,0.0,67.0,1.1,9.4,67.0,55.54,44.72
2018,11,13,14,45,0.0,67.5,1.1,9.35,67.5,55.95,45.19
2018,11,13,15,0,0.0,68.0,1.1,9.3,68.0,56.37,45.67
2018,11,13,15,15,0.0,54.0,1.0,9.15,54.0,44.69,35.18
2018,11,13,15,30,0.0,40.0,0.9,9.0,40.0,33.04,24.63
2018,11,13,15,45,0.0,31.0,0.85,8.85,31.0,25.57,17.79
2018,11,13,16,0,0.0,22.0,0.8,8.7,22.0,18.11,10.9
2018,11,13,16,15,0.0,17.5,0.8,8.45,17.5,14.4,7.38
2018,11,13,16,30,0.0,13.0,0.8,8.2,13.0,10.68,3.78
2018,11,13,16,45,0.0,8.5,0.8,7.95,8.5,6.98,0.0
2018,11,13,17,0,0.0,4.0,0.8,7.7,4.0,3.41,0.0
2018,11,13,17,15,0.0,2.0,0.9,7.6,2.0,0.0,0.0
2018,11,13,17,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,11,13,17,45,0.0,0.0,1.05,7.4,0.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,1.45,6.55,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,1.5,6.25,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,1.5,5.75,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,1.45,5.1,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,1.4,4.95,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,1.4,4.85,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,1.4,4.75,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,1.4,4.65,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,1.45,4.6,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,1.55,4.6,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,1.6,4.55,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,1.6,4.45,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,1.65,4.35,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,1.7,4.3,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,1.7,4.2,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,1.7,4.1,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,1.7,4.05,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,1.75,3.9,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,1.8,3.8,0.0,0.0,0.0
2018,11,14,6,45,3.0,1.5,1.85,3.75,1.5,0.0,0.0
2018,11,14,7,0,6.0,3.0,1.9,3.7,3.0,6.51,0.0
2018,11,14,7,15,3.0,9.5,1.95,3.8,9.5,10.05,0.0
2018,11,14,7,30,0.0,16.0,2.0,3.9,16.0,13.17,5.23
2018,11,14,7,45,0.0,23.0,2.05,4.0,23.0,18.96,10.85
2018,11,14,8,0,0.0,30.0,2.1,4.1,30.0,24.75,16.22
2018,11,14,8,15,0.0,40.5,2.15,4.25,40.5,33.46,24.1
2018,11,14,8,30,0.0,51.0,2.2,4.4,51.0,42.2,31.91
2018,11,14,8,45,0.5,75.0,2.25,4.6,75.0,64.41,51.54
2018,11,14,9,0,1.0,99.0,2.3,4.8,99.0,87.65,71.83
2018,11,14,9,15,0.5,84.5,2.35,4.95,84.5,71.63,57.61
2018,11,14,9,30,0.0,70.0,2.4,5.1,70.0,58.04,45.56
2018,11,14,9,45,0.0,77.5,2.4,5.25,77.5,64.32,50.92
2018,11,14,10,0,0.0,85.0,2.4,5.4,85.0,70.68,56.32
2018,11,14,10,15,0.0,93.0,2.4,5.5,93.0,77.6,62.17
2018,11,14,10,30,0.0,101.0,2.4,5.6,101.0,84.45,67.95
2018,11,14,10,45,0.0,97.0,2.4,5.75,97.0,80.86,64.71
2018,11,14,11,0,0.0,93.0,2.4,5.9,93.0,77.39,61.61
2018,11,14,11,15,2.0,117.0,2.35,6.0,118.0,98.85,79.97
2018,11,14,11,30,4.0,141.0,2.3,6.1,143.0,119.92,97.81
2018,11,14,11,45,2.5,143.5,2.25,6.2,145.0,120.73,98.35
2018,11,14,12,0,1.0,146.0,2.2,6.3,147.0,121.62,99.03
2018,11,14,12,15,0.5,130.5,2.2,6.4,131.0,108.29,87.68
2018,11,14,12,30,0.0,115.0,2.2,6.5,115.0,95.24,76.59
2018,11,14,12,45,0.0,114.5,2.15,6.6,114.5,94.65,76.12
2018,11,14,13,0,0.0,114.0,2.1,6.7,114.0,94.04,75.63
2018,11,14,13,15,0.0,109.0,2.1,6.7,109.0,89.85,72.13
2018,11,14,13,30,0.0,104.0,2.1,6.7,104.0,85.7,68.68
2018,11,14,13,45,0.0,104.5,2.1,6.7,104.5,85.81,68.88
2018,11,14,14,0,0.0,105.0,2.1,6.7,105.0,85.78,68.99
2018,11,14,14,15,0.0,97.5,2.05,6.6,97.5,79.84,67.06
2018,11,14,14,30,0.0,90.0,2.0,6.5,90.0,73.91,61.87
2018,11,14,14,45,2.0,89.0,1.95,6.35,89.5,72.83,61.06
2018,11,14,15,0,4.0,88.0,1.9,6.2,89.0,71.64,60.14
2018,11,14,15,15,14.5,84.0,1.8,6.0,88.0,68.22,57.15
2018,11,14,15,30,25.0,80.0,1.7,5.8,87.0,63.46,52.86
2018,11,14,15,45,16.5,58.5,1.6,5.65,63.0,47.6,38.28
2018,11,14,16,0,8.0,37.0,1.5,5.5,39.0,30.61,22.53
2018,11,14,16,15,5.0,26.0,1.45,5.25,27.0,21.46,13.92
2018,11,14,16,30,2.0,15.0,1.4,5.0,15.0,12.34,5.32
2018,11,14,16,45,4.5,10.5,1.4,4.8,10.5,8.86,0.55
2018,11,14,17,0,7.0,6.0,1.4,4.6,6.0,5.12,0.0
2018,11,14,17,15,3.5,3.0,1.4,4.5,3.0,0.0,0.0
2018,11,14,17,30,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,11,14,17,45,0.0,0.0,1.45,4.3,0.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,1.6,4.05,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,1.7,3.9,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,1.7,3.75,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,1.7,3.6,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,1.7,3.4,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,1.8,3.3,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,1.9,3.2,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,1.95,3.15,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,2.0,3.1,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,2.1,2.9,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,2.15,2.8,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,2.2,2.7,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,2.2,2.6,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,2.2,2.5,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,2.25,2.4,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,2.3,2.3,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,2.35,2.25,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,2.4,2.2,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,2.4,2.1,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,2.45,1.85,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,2.5,1.7,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,2.6,1.6,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,2.7,1.5,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,2.7,1.4,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,2.7,1.3,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,2.75,1.25,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,2.8,1.2,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,2.85,1.15,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,2.9,1.1,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,2.95,1.1,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,3.0,1.1,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,3.05,1.05,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,3.15,1.0,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,3.15,1.0,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,3.05,1.0,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,3.05,1.0,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,3.15,1.05,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,3.2,1.1,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,3.25,1.1,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,3.3,1.1,0.0,0.0,0.0
2018,11,15,6,45,3.0,1.5,3.4,1.15,1.5,0.0,0.0
2018,11,15,7,0,6.0,3.0,3.5,1.2,3.0,6.5,0.0
2018,11,15,7,15,3.0,4.0,3.45,1.3,4.0,5.39,0.0
2018,11,15,7,30,0.0,5.0,3.4,1.4,5.0,4.1,0.0
2018,11,15,7,45,0.0,6.5,3.4,1.45,6.5,5.33,0.0
2018,11,15,8,0,0.0,8.0,3.4,1.5,8.0,6.57,0.19
2018,11,15,8,15,0.0,10.5,3.35,1.65,10.5,8.63,2.09
2018,11,15,8,30,0.0,13.0,3.3,1.8,13.0,10.69,3.97
2018,11,15,8,45,0.0,18.5,3.25,1.9,18.5,15.23,8.06
2018,11,15,9,0,0.0,24.0,3.2,2.0,24.0,19.78,12.13
2018,11,15,9,15,0.0,28.5,3.05,2.15,28.5,23.52,15.44
2018,11,15,9,30,0.0,33.0,2.9,2.3,33.0,27.25,18.73
2018,11,15,9,45,0.0,38.0,2.75,2.4,38.0,31.41,22.37
2018,11,15,10,0,0.0,43.0,2.6,2.5,43.0,35.57,26.0
2018,11,15,10,15,0.0,48.0,2.7,2.6,48.0,39.74,29.61
2018,11,15,10,30,0.0,53.0,2.8,2.7,53.0,43.91,33.22
2018,11,15,10,45,0.0,49.0,2.85,2.8,49.0,40.59,30.23
2018,11,15,11,0,0.0,45.0,2.9,2.9,45.0,37.28,27.26
2018,11,15,11,15,0.0,53.5,2.95,2.95,53.5,44.35,33.44
2018,11,15,11,30,0.0,62.0,3.0,3.0,62.0,51.44,39.61
2018,11,15,11,45,0.0,78.5,3.05,3.05,78.5,65.22,51.61
2018,11,15,12,0,0.0,95.0,3.1,3.1,95.0,79.0,63.56
2018,11,15,12,15,0.0,100.0,3.1,3.05,100.0,83.09,67.12
2018,11,15,12,30,0.0,105.0,3.1,3.0,105.0,87.1,70.63
2018,11,15,12,45,0.0,111.0,3.05,2.95,111.0,91.83,74.78
2018,11,15,13,0,0.0,117.0,3.0,2.9,117.0,96.4,78.81
2018,11,15,13,15,0.0,92.0,2.95,2.8,92.0,76.37,61.5
2018,11,15,13,30,0.0,67.0,2.9,2.7,67.0,55.58,43.43
2018,11,15,13,45,0.0,67.0,2.8,2.6,67.0,55.57,43.52
2018,11,15,14,0,0.0,67.0,2.7,2.5,67.0,55.56,43.61
2018,11,15,14,15,0.0,63.5,2.65,2.4,63.5,52.63,43.17
2018,11,15,14,30,0.0,60.0,2.6,2.3,60.0,49.7,40.58
2018,11,15,14,45,13.0,48.5,2.5,2.2,53.0,40.76,32.4
2018,11,15,15,0,26.0,37.0,2.4,2.1,46.0,30.28,22.7
2018,11,15,15,15,260.0,48.0,2.25,2.05,123.5,33.9,26.14
2018,11,15,15,30,494.0,59.0,2.1,2.0,201.0,44.87,36.38
2018,11,15,15,45,524.5,57.0,1.9,1.9,185.0,44.53,36.0
2018,11,15,16,0,555.0,55.0,1.7,1.8,169.0,44.23,35.5
2018,11,15,16,15,466.5,48.0,1.6,1.7,127.0,39.13,30.36
2018,11,15,16,30,378.0,41.0,1.5,1.6,85.0,34.15,24.9
2018,11,15,16,45,240.0,28.0,1.4,1.55,51.5,23.53,10.24
2018,11,15,17,0,102.0,15.0,1.3,1.5,18.0,12.8,0.0
2018,11,15,17,15,51.0,7.5,1.25,1.5,9.0,0.0,0.0
2018,11,15,17,30,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2018,11,15,17,45,0.0,0.0,1.2,1.45,0.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,1.2,1.4,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,1.2,1.4,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,1.2,1.4,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,1.15,1.45,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,1.15,1.45,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,1.2,1.4,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,1.3,1.3,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,1.4,1.2,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,1.5,1.15,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,1.6,1.1,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,1.7,1.05,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,2.4,1.05,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,2.5,1.1,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,2.45,0.95,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,2.4,0.8,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,2.35,0.7,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,2.3,0.6,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,2.1,0.25,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,1.9,-0.1,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,1.75,-0.45,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,1.6,-0.8,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,1.5,-1.1,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,1.4,-1.4,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,1.35,-1.7,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,1.3,-2.15,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,1.3,-2.3,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,1.25,-2.5,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,1.2,-2.7,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,1.2,-2.85,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,1.25,-3.1,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,1.3,-3.2,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,1.3,-3.35,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,1.3,-3.5,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,1.25,-3.6,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,1.2,-3.7,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,1.25,-3.65,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,1.3,-3.6,0.0,0.0,0.0
2018,11,16,6,45,53.0,4.5,1.3,-3.6,5.0,0.0,0.0
2018,11,16,7,0,106.0,9.0,1.3,-3.6,10.0,76.93,0.0
2018,11,16,7,15,275.5,20.0,1.45,-2.9,41.5,235.39,0.0
2018,11,16,7,30,445.0,31.0,1.6,-2.2,73.0,389.99,312.76
2018,11,16,7,45,540.5,37.5,1.7,-1.5,117.0,460.46,392.62
2018,11,16,8,0,636.0,44.0,1.8,-0.8,161.0,543.2,466.27
2018,11,16,8,15,692.0,49.0,1.85,-0.25,207.5,594.31,510.22
2018,11,16,8,30,748.0,54.0,1.9,0.3,254.0,643.01,549.88
2018,11,16,8,45,781.0,57.5,2.0,0.85,297.0,670.23,571.03
2018,11,16,9,0,814.0,61.0,2.1,1.4,340.0,694.24,588.81
2018,11,16,9,15,838.5,63.5,2.0,1.8,379.5,707.34,596.36
2018,11,16,9,30,863.0,66.0,1.9,2.2,419.0,716.82,600.84
2018,11,16,9,45,881.0,67.5,1.85,2.55,453.5,710.76,593.78
2018,11,16,10,0,899.0,69.0,1.8,2.9,488.0,707.28,588.91
2018,11,16,10,15,908.0,70.5,1.8,3.3,514.5,693.97,575.91
2018,11,16,10,30,917.0,72.0,1.8,3.7,541.0,677.15,559.9
2018,11,16,10,45,922.0,74.0,1.8,4.1,561.0,654.87,539.48
2018,11,16,11,0,927.0,76.0,1.8,4.5,581.0,629.27,516.24
2018,11,16,11,15,930.5,76.5,1.85,4.85,593.5,598.08,488.69
2018,11,16,11,30,934.0,77.0,1.9,5.2,606.0,563.91,458.22
2018,11,16,11,45,934.0,78.0,1.9,5.6,610.5,525.69,423.53
2018,11,16,12,0,934.0,79.0,1.9,6.0,615.0,484.99,386.09
2018,11,16,12,15,925.0,81.5,1.95,6.35,610.0,439.8,344.53
2018,11,16,12,30,916.0,84.0,2.0,6.7,605.0,393.2,300.99
2018,11,16,12,45,920.5,80.5,2.0,7.0,596.0,344.43,254.67
2018,11,16,13,0,925.0,77.0,2.0,7.3,587.0,293.68,206.49
2018,11,16,13,15,918.5,76.0,2.0,7.55,568.5,240.96,158.23
2018,11,16,13,30,912.0,75.0,2.0,7.8,550.0,187.63,113.01
2018,11,16,13,45,902.0,73.0,2.05,8.0,523.5,132.89,74.71
2018,11,16,14,0,892.0,71.0,2.1,8.2,497.0,78.4,52.53
2018,11,16,14,15,877.0,69.0,2.05,8.25,464.5,64.63,53.0
2018,11,16,14,30,862.0,67.0,2.0,8.3,432.0,56.42,45.71
2018,11,16,14,45,840.0,64.5,1.95,8.35,394.0,54.71,44.26
2018,11,16,15,0,818.0,62.0,1.9,8.4,356.0,53.02,42.8
2018,11,16,15,15,787.0,59.0,1.7,8.1,313.5,50.84,40.94
2018,11,16,15,30,756.0,56.0,1.5,7.8,271.0,48.7,39.04
2018,11,16,15,45,697.5,51.0,1.3,7.45,223.5,44.68,35.34
2018,11,16,16,0,639.0,46.0,1.1,7.1,176.0,40.69,31.54
2018,11,16,16,15,562.5,40.0,1.05,6.2,133.0,35.75,26.74
2018,11,16,16,30,486.0,34.0,1.0,5.3,90.0,28.31,19.32
2018,11,16,16,45,330.0,24.5,1.0,4.4,54.5,20.55,7.35
2018,11,16,17,0,174.0,15.0,1.0,3.5,19.0,12.8,0.0
2018,11,16,17,15,87.0,7.5,1.0,3.35,9.5,0.0,0.0
2018,11,16,17,30,0.0,0.0,1.0,3.2,0.0,0.0,0.0
2018,11,16,17,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,1.1,2.75,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,1.1,2.65,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,1.1,2.4,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,1.1,2.35,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,1.1,2.3,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,1.05,2.2,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,1.0,2.1,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,1.0,1.9,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,0.95,1.8,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,0.9,1.7,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,0.9,1.55,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,0.9,1.4,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,0.9,1.25,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,0.9,1.1,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,0.9,0.9,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,0.9,0.75,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,0.9,0.6,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,0.9,0.4,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,0.9,0.25,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,0.9,0.1,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,0.8,-0.1,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,0.8,-0.25,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,0.8,-0.4,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,0.8,-0.5,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,0.8,-0.6,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,0.8,-0.7,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,0.8,-0.8,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,0.8,-0.85,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,0.8,-0.9,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,0.8,-0.95,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,0.8,-1.05,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,0.8,-1.1,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,0.8,-1.15,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,0.8,-1.2,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,0.8,-1.25,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,0.8,-1.3,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,0.8,-1.3,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,0.8,-1.3,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,0.8,-1.2,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,0.8,-1.1,0.0,0.0,0.0
2018,11,17,6,45,36.0,3.5,0.8,-0.95,3.5,0.0,0.0
2018,11,17,7,0,72.0,7.0,0.8,-0.8,7.0,52.81,0.0
2018,11,17,7,15,244.5,18.5,0.9,-0.05,37.5,211.01,0.0
2018,11,17,7,30,417.0,30.0,1.0,0.7,68.0,368.31,286.85
2018,11,17,7,45,513.5,37.0,1.15,1.4,111.0,448.69,376.32
2018,11,17,8,0,610.0,44.0,1.3,2.1,154.0,522.37,441.95
2018,11,17,8,15,667.5,49.0,1.3,2.75,199.5,574.31,485.53
2018,11,17,8,30,725.0,54.0,1.3,3.4,245.0,623.89,524.7
2018,11,17,8,45,762.0,57.5,1.3,4.0,288.5,653.97,546.89
2018,11,17,9,0,799.0,61.0,1.3,4.6,332.0,680.9,565.69
2018,11,17,9,15,825.5,63.0,1.4,5.3,371.5,694.9,574.78
2018,11,17,9,30,852.0,65.0,1.5,6.0,411.0,705.31,580.96
2018,11,17,9,45,871.0,66.5,1.55,6.7,445.5,700.17,574.87
2018,11,17,10,0,890.0,68.0,1.6,7.4,480.0,697.58,570.89
2018,11,17,10,15,902.5,69.0,1.6,7.9,507.5,686.28,559.33
2018,11,17,10,30,915.0,70.0,1.6,8.4,535.0,671.37,544.88
2018,11,17,10,45,923.0,71.5,1.55,8.85,556.0,650.57,525.49
2018,11,17,11,0,931.0,73.0,1.5,9.3,577.0,626.31,503.27
2018,11,17,11,15,936.0,73.0,1.45,9.7,589.5,595.45,475.86
2018,11,17,11,30,941.0,73.0,1.4,10.1,602.0,561.54,445.67
2018,11,17,11,45,942.5,73.0,1.3,10.5,607.0,523.0,411.06
2018,11,17,12,0,944.0,73.0,1.2,10.9,612.0,481.89,373.8
2018,11,17,12,15,941.5,73.0,1.1,11.15,608.0,436.83,332.95
2018,11,17,12,30,939.0,73.0,1.0,11.4,604.0,389.88,289.86
2018,11,17,12,45,935.0,72.5,0.9,11.7,593.0,340.38,244.18
2018,11,17,13,0,931.0,72.0,0.8,12.0,582.0,289.57,197.45
2018,11,17,13,15,924.0,71.0,0.7,12.1,563.0,236.67,150.49
2018,11,17,13,30,917.0,70.0,0.6,12.2,544.0,183.22,106.59
2018,11,17,13,45,906.5,68.5,0.55,12.35,518.0,128.76,69.83
2018,11,17,14,0,896.0,67.0,0.5,12.5,492.0,74.58,49.08
2018,11,17,14,15,880.5,65.0,0.45,12.5,459.5,61.87,49.68
2018,11,17,14,30,865.0,63.0,0.4,12.5,427.0,60.02,48.18
2018,11,17,14,45,842.5,61.0,0.4,12.5,389.0,52.11,41.24
2018,11,17,15,0,820.0,59.0,0.4,12.5,351.0,50.72,40.09
2018,11,17,15,15,787.0,56.0,0.4,12.2,308.5,48.46,38.17
2018,11,17,15,30,754.0,53.0,0.4,11.9,266.0,46.22,36.21
2018,11,17,15,45,703.5,49.0,0.4,11.65,221.0,43.04,33.3
2018,11,17,16,0,653.0,45.0,0.4,11.4,176.0,39.93,30.31
2018,11,17,16,15,570.0,39.0,0.45,10.9,132.0,34.91,25.47
2018,11,17,16,30,487.0,33.0,0.5,10.4,88.0,27.49,18.12
2018,11,17,16,45,326.0,23.5,0.6,9.95,53.0,19.69,5.77
2018,11,17,17,0,165.0,14.0,0.7,9.5,18.0,11.95,0.0
2018,11,17,17,15,82.5,7.0,0.75,9.1,9.0,0.0,0.0
2018,11,17,17,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,11,17,17,45,0.0,0.0,0.85,8.35,0.0,0.0,0.0
2018,11,17,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,11,17,18,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,11,17,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,11,17,18,45,0.0,0.0,1.0,7.35,0.0,0.0,0.0
2018,11,17,19,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,11,17,19,15,0.0,0.0,1.1,6.35,0.0,0.0,0.0
2018,11,17,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,11,17,19,45,0.0,0.0,1.1,5.65,0.0,0.0,0.0
2018,11,17,20,0,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,11,17,20,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,11,17,20,30,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,11,17,20,45,0.0,0.0,1.05,4.45,0.0,0.0,0.0
2018,11,17,21,0,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,11,17,21,15,0.0,0.0,0.95,4.1,0.0,0.0,0.0
2018,11,17,21,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2018,11,17,21,45,0.0,0.0,0.9,3.9,0.0,0.0,0.0
2018,11,17,22,0,0.0,0.0,0.9,3.8,0.0,0.0,0.0
2018,11,17,22,15,0.0,0.0,0.9,3.8,0.0,0.0,0.0
2018,11,17,22,30,0.0,0.0,0.9,3.8,0.0,0.0,0.0
2018,11,17,22,45,0.0,0.0,0.85,3.75,0.0,0.0,0.0
2018,11,17,23,0,0.0,0.0,0.8,3.7,0.0,0.0,0.0
2018,11,17,23,15,0.0,0.0,0.8,3.7,0.0,0.0,0.0
2018,11,17,23,30,0.0,0.0,0.8,3.7,0.0,0.0,0.0
2018,11,17,23,45,0.0,0.0,0.75,3.7,0.0,0.0,0.0
2018,11,18,0,0,0.0,0.0,0.7,3.7,0.0,0.0,0.0
2018,11,18,0,15,0.0,0.0,0.7,3.7,0.0,0.0,0.0
2018,11,18,0,30,0.0,0.0,0.7,3.7,0.0,0.0,0.0
2018,11,18,0,45,0.0,0.0,0.7,3.65,0.0,0.0,0.0
2018,11,18,1,0,0.0,0.0,0.7,3.6,0.0,0.0,0.0
2018,11,18,1,15,0.0,0.0,0.7,3.65,0.0,0.0,0.0
2018,11,18,1,30,0.0,0.0,0.7,3.7,0.0,0.0,0.0
2018,11,18,1,45,0.0,0.0,0.7,3.7,0.0,0.0,0.0
2018,11,18,2,0,0.0,0.0,0.7,3.7,0.0,0.0,0.0
2018,11,18,2,15,0.0,0.0,0.7,3.65,0.0,0.0,0.0
2018,11,18,2,30,0.0,0.0,0.7,3.6,0.0,0.0,0.0
2018,11,18,2,45,0.0,0.0,0.65,3.55,0.0,0.0,0.0
2018,11,18,3,0,0.0,0.0,0.6,3.5,0.0,0.0,0.0
2018,11,18,3,15,0.0,0.0,0.6,3.45,0.0,0.0,0.0
2018,11,18,3,30,0.0,0.0,0.6,3.4,0.0,0.0,0.0
2018,11,18,3,45,0.0,0.0,0.6,3.35,0.0,0.0,0.0
2018,11,18,4,0,0.0,0.0,0.6,3.3,0.0,0.0,0.0
2018,11,18,4,15,0.0,0.0,0.6,3.15,0.0,0.0,0.0
2018,11,18,4,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2018,11,18,4,45,0.0,0.0,0.6,2.85,0.0,0.0,0.0
2018,11,18,5,0,0.0,0.0,0.6,2.7,0.0,0.0,0.0
2018,11,18,5,15,0.0,0.0,0.6,2.5,0.0,0.0,0.0
2018,11,18,5,30,0.0,0.0,0.6,2.3,0.0,0.0,0.0
2018,11,18,5,45,0.0,0.0,0.65,2.15,0.0,0.0,0.0
2018,11,18,6,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2018,11,18,6,15,0.0,0.0,0.7,1.95,0.0,0.0,0.0
2018,11,18,6,30,0.0,0.0,0.7,1.9,0.0,0.0,0.0
2018,11,18,6,45,26.5,3.0,0.65,1.8,3.0,0.0,0.0
2018,11,18,7,0,53.0,6.0,0.6,1.7,6.0,39.45,0.0
2018,11,18,7,15,200.0,19.0,0.65,2.15,34.0,149.35,0.0
2018,11,18,7,30,347.0,32.0,0.7,2.6,62.0,319.73,242.79
2018,11,18,7,45,443.5,40.5,0.75,3.05,103.0,401.8,334.22
2018,11,18,8,0,540.0,49.0,0.8,3.5,144.0,484.36,406.51
2018,11,18,8,15,484.0,63.5,0.75,3.85,166.5,463.3,391.36
2018,11,18,8,30,428.0,78.0,0.7,4.2,189.0,434.44,368.5
2018,11,18,8,45,301.0,103.5,0.7,4.6,188.0,353.65,301.19
2018,11,18,9,0,174.0,129.0,0.7,5.0,187.0,273.03,232.21
2018,11,18,9,15,113.5,145.5,0.65,5.55,185.0,242.79,205.1
2018,11,18,9,30,53.0,162.0,0.6,6.1,183.0,199.19,166.47
2018,11,18,9,45,84.5,181.0,0.6,6.7,218.0,237.15,198.07
2018,11,18,10,0,116.0,200.0,0.6,7.3,253.0,285.79,236.96
2018,11,18,10,15,168.0,210.5,0.6,7.85,292.5,323.46,266.55
2018,11,18,10,30,220.0,221.0,0.6,8.4,332.0,358.07,292.94
2018,11,18,10,45,191.0,231.5,0.6,9.0,330.5,339.56,276.03
2018,11,18,11,0,162.0,242.0,0.6,9.6,329.0,321.74,260.28
2018,11,18,11,15,241.5,237.5,0.7,10.05,370.5,358.51,288.82
2018,11,18,11,30,321.0,233.0,0.8,10.5,412.0,380.0,304.05
2018,11,18,11,45,355.5,229.0,0.85,10.95,429.0,374.14,297.21
2018,11,18,12,0,390.0,225.0,0.9,11.4,446.0,364.81,287.32
2018,11,18,12,15,500.5,193.5,0.9,11.65,476.0,362.29,281.05
2018,11,18,12,30,611.0,162.0,0.9,11.9,506.0,348.01,263.82
2018,11,18,12,45,742.0,124.0,0.95,12.15,533.5,319.66,233.38
2018,11,18,13,0,873.0,86.0,1.0,12.4,561.0,281.73,193.47
2018,11,18,13,15,744.0,113.5,1.0,12.5,509.0,225.89,149.61
2018,11,18,13,30,615.0,141.0,1.0,12.6,457.0,184.81,121.42
2018,11,18,13,45,674.5,121.0,1.0,12.7,452.0,136.03,84.57
2018,11,18,14,0,734.0,101.0,1.0,12.8,447.0,81.08,56.7
2018,11,18,14,15,773.5,86.5,0.95,12.75,429.5,69.56,56.44
2018,11,18,14,30,813.0,72.0,0.9,12.7,412.0,59.69,47.84
2018,11,18,14,45,645.0,90.0,0.85,12.6,344.5,66.58,54.1
2018,11,18,15,0,477.0,108.0,0.8,12.5,277.0,77.65,64.04
2018,11,18,15,15,428.5,99.0,0.75,12.1,236.5,71.81,58.99
2018,11,18,15,30,380.0,90.0,0.7,11.7,196.0,65.88,53.79
2018,11,18,15,45,274.5,80.5,0.65,11.35,150.5,59.1,47.68
2018,11,18,16,0,169.0,71.0,0.6,11.0,105.0,53.41,42.35
2018,11,18,16,15,151.0,54.0,0.65,10.5,78.5,41.29,31.1
2018,11,18,16,30,133.0,37.0,0.7,10.0,52.0,28.82,19.2
2018,11,18,16,45,96.0,24.0,0.8,9.55,32.0,18.87,4.48
2018,11,18,17,0,59.0,11.0,0.9,9.1,12.0,9.39,0.0
2018,11,18,17,15,29.5,5.5,0.9,8.85,6.0,0.0,0.0
2018,11,18,17,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,11,18,17,45,0.0,0.0,0.95,8.3,0.0,0.0,0.0
2018,11,18,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,11,18,18,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,11,18,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,11,18,18,45,0.0,0.0,1.0,7.55,0.0,0.0,0.0
2018,11,18,19,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,11,18,19,15,0.0,0.0,1.0,6.95,0.0,0.0,0.0
2018,11,18,19,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,11,18,19,45,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,11,18,20,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,11,18,20,15,0.0,0.0,1.0,6.55,0.0,0.0,0.0
2018,11,18,20,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,11,18,20,45,0.0,0.0,1.0,6.45,0.0,0.0,0.0
2018,11,18,21,0,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,11,18,21,15,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,11,18,21,30,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,11,18,21,45,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,11,18,22,0,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,11,18,22,15,0.0,0.0,0.95,6.35,0.0,0.0,0.0
2018,11,18,22,30,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,11,18,22,45,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,11,18,23,0,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,11,18,23,15,0.0,0.0,0.85,6.15,0.0,0.0,0.0
2018,11,18,23,30,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,11,18,23,45,0.0,0.0,0.75,6.2,0.0,0.0,0.0
2018,11,19,0,0,0.0,0.0,0.7,6.2,0.0,0.0,0.0
2018,11,19,0,15,0.0,0.0,0.7,6.15,0.0,0.0,0.0
2018,11,19,0,30,0.0,0.0,0.7,6.1,0.0,0.0,0.0
2018,11,19,0,45,0.0,0.0,0.7,6.1,0.0,0.0,0.0
2018,11,19,1,0,0.0,0.0,0.7,6.1,0.0,0.0,0.0
2018,11,19,1,15,0.0,0.0,0.7,6.05,0.0,0.0,0.0
2018,11,19,1,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2018,11,19,1,45,0.0,0.0,0.65,5.95,0.0,0.0,0.0
2018,11,19,2,0,0.0,0.0,0.6,5.9,0.0,0.0,0.0
2018,11,19,2,15,0.0,0.0,0.65,5.85,0.0,0.0,0.0
2018,11,19,2,30,0.0,0.0,0.7,5.8,0.0,0.0,0.0
2018,11,19,2,45,0.0,0.0,0.7,5.75,0.0,0.0,0.0
2018,11,19,3,0,0.0,0.0,0.7,5.7,0.0,0.0,0.0
2018,11,19,3,15,0.0,0.0,0.7,5.65,0.0,0.0,0.0
2018,11,19,3,30,0.0,0.0,0.7,5.6,0.0,0.0,0.0
2018,11,19,3,45,0.0,0.0,0.7,5.55,0.0,0.0,0.0
2018,11,19,4,0,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2018,11,19,4,15,0.0,0.0,0.65,5.4,0.0,0.0,0.0
2018,11,19,4,30,0.0,0.0,0.6,5.3,0.0,0.0,0.0
2018,11,19,4,45,0.0,0.0,0.6,5.2,0.0,0.0,0.0
2018,11,19,5,0,0.0,0.0,0.6,5.1,0.0,0.0,0.0
2018,11,19,5,15,0.0,0.0,0.6,5.05,0.0,0.0,0.0
2018,11,19,5,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2018,11,19,5,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2018,11,19,6,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2018,11,19,6,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2018,11,19,6,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2018,11,19,6,45,10.0,2.0,0.6,5.05,2.0,0.0,0.0
2018,11,19,7,0,20.0,4.0,0.6,5.1,4.0,3.41,0.0
2018,11,19,7,15,62.5,17.5,0.65,5.4,22.0,56.36,0.0
2018,11,19,7,30,105.0,31.0,0.7,5.7,40.0,137.74,99.8
2018,11,19,7,45,163.5,46.0,0.7,6.05,69.5,195.78,162.2
2018,11,19,8,0,222.0,61.0,0.7,6.4,99.0,253.7,214.46
2018,11,19,8,15,360.5,67.0,0.7,6.7,150.0,373.11,315.8
2018,11,19,8,30,499.0,73.0,0.7,7.0,201.0,483.98,405.63
2018,11,19,8,45,458.5,88.0,0.7,7.25,221.5,464.25,388.35
2018,11,19,9,0,418.0,103.0,0.7,7.5,242.0,447.96,374.24
2018,11,19,9,15,426.5,118.0,0.6,7.95,274.0,464.84,385.35
2018,11,19,9,30,435.0,133.0,0.5,8.4,306.0,479.23,393.64
2018,11,19,9,45,469.5,138.5,0.45,8.8,339.5,498.79,406.56
2018,11,19,10,0,504.0,144.0,0.4,9.2,373.0,515.43,416.77
2018,11,19,10,15,675.0,112.0,0.45,9.75,438.5,586.47,469.68
2018,11,19,10,30,846.0,80.0,0.5,10.3,504.0,638.6,506.26
2018,11,19,10,45,796.0,97.0,0.55,10.8,508.5,599.81,474.0
2018,11,19,11,0,746.0,114.0,0.6,11.3,513.0,561.1,442.72
2018,11,19,11,15,807.0,100.0,0.75,11.8,540.5,550.62,433.54
2018,11,19,11,30,868.0,86.0,0.9,12.3,568.0,534.82,419.0
2018,11,19,11,45,788.0,109.0,1.05,12.8,549.5,481.51,375.54
2018,11,19,12,0,708.0,132.0,1.2,13.3,531.0,429.58,332.89
2018,11,19,12,15,661.0,145.0,1.25,13.6,516.0,386.15,295.89
2018,11,19,12,30,614.0,158.0,1.3,13.9,501.0,344.81,260.27
2018,11,19,12,45,748.0,118.0,1.35,14.25,528.5,315.41,228.89
2018,11,19,13,0,882.0,78.0,1.4,14.6,556.0,280.04,190.79
2018,11,19,13,15,875.5,77.0,1.45,14.75,538.0,229.8,146.38
2018,11,19,13,30,869.0,76.0,1.5,14.9,520.0,179.0,104.95
2018,11,19,13,45,834.5,80.0,1.5,15.1,489.5,123.09,67.84
2018,11,19,14,0,800.0,84.0,1.5,15.3,459.0,75.69,51.73
2018,11,19,14,15,709.5,93.0,1.5,15.25,409.0,67.48,54.08
2018,11,19,14,30,619.0,102.0,1.5,15.2,359.0,73.94,59.89
2018,11,19,14,45,694.5,82.5,1.45,15.2,346.0,61.73,49.25
2018,11,19,15,0,770.0,63.0,1.4,15.2,333.0,53.43,42.01
2018,11,19,15,15,715.5,61.5,1.25,14.6,288.0,52.36,41.22
2018,11,19,15,30,661.0,60.0,1.1,14.0,243.0,47.24,36.75
2018,11,19,15,45,601.0,55.0,0.95,13.45,199.5,43.71,33.59
2018,11,19,16,0,541.0,50.0,0.8,12.9,156.0,40.24,30.33
2018,11,19,16,15,460.0,42.0,0.85,12.0,115.5,34.19,24.63
2018,11,19,16,30,379.0,34.0,0.9,11.1,75.0,28.13,18.43
2018,11,19,16,45,242.0,23.0,0.95,10.25,44.5,19.17,3.7
2018,11,19,17,0,105.0,12.0,1.0,9.4,14.0,10.24,0.0
2018,11,19,17,15,52.5,6.0,1.0,9.2,7.0,0.0,0.0
2018,11,19,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,11,19,17,45,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,11,19,18,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,11,19,18,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,11,19,18,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,11,19,18,45,0.0,0.0,1.05,8.4,0.0,0.0,0.0
2018,11,19,19,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,11,19,19,15,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,11,19,19,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,11,19,19,45,0.0,0.0,1.15,8.15,0.0,0.0,0.0
2018,11,19,20,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,11,19,20,15,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,11,19,20,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,11,19,20,45,0.0,0.0,1.25,8.05,0.0,0.0,0.0
2018,11,19,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,11,19,21,15,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,11,19,21,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,11,19,21,45,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,11,19,22,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,11,19,22,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,11,19,22,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,11,19,22,45,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,11,19,23,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,11,19,23,15,0.0,0.0,1.25,7.1,0.0,0.0,0.0
2018,11,19,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,11,19,23,45,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,11,20,0,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,11,20,0,15,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,11,20,0,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,11,20,0,45,0.0,0.0,1.15,6.9,0.0,0.0,0.0
2018,11,20,1,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,11,20,1,15,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,11,20,1,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,11,20,1,45,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,11,20,2,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,11,20,2,15,0.0,0.0,1.05,6.95,0.0,0.0,0.0
2018,11,20,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,11,20,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,11,20,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,11,20,3,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2018,11,20,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,11,20,3,45,0.0,0.0,0.9,7.05,0.0,0.0,0.0
2018,11,20,4,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,11,20,4,15,0.0,0.0,0.9,7.05,0.0,0.0,0.0
2018,11,20,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,11,20,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,11,20,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,11,20,5,15,0.0,0.0,0.9,6.95,0.0,0.0,0.0
2018,11,20,5,30,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,11,20,5,45,0.0,0.0,0.9,6.85,0.0,0.0,0.0
2018,11,20,6,0,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,11,20,6,15,0.0,0.0,0.95,6.8,0.0,0.0,0.0
2018,11,20,6,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,11,20,6,45,6.5,1.5,1.0,6.8,1.5,0.0,0.0
2018,11,20,7,0,13.0,3.0,1.0,6.8,3.0,0.0,0.0
2018,11,20,7,15,16.5,15.0,1.15,7.3,16.0,23.69,0.0
2018,11,20,7,30,20.0,27.0,1.3,7.8,29.0,46.28,28.55
2018,11,20,7,45,160.5,41.0,1.45,8.3,67.5,184.38,152.03
2018,11,20,8,0,301.0,55.0,1.6,8.8,106.0,316.26,266.28
2018,11,20,8,15,366.0,64.5,1.75,9.3,144.5,372.72,315.29
2018,11,20,8,30,431.0,74.0,1.9,9.8,183.0,429.12,362.77
2018,11,20,8,45,498.5,82.0,2.0,10.3,229.5,490.73,412.41
2018,11,20,9,0,566.0,90.0,2.1,10.8,276.0,544.68,454.43
2018,11,20,9,15,635.5,89.5,2.25,11.25,322.0,587.55,487.2
2018,11,20,9,30,705.0,89.0,2.4,11.7,368.0,626.41,516.09
2018,11,20,9,45,769.0,84.5,2.5,12.1,412.0,649.25,532.1
2018,11,20,10,0,833.0,80.0,2.6,12.5,456.0,671.6,547.24
2018,11,20,10,15,846.0,82.0,2.6,12.7,483.5,662.24,537.49
2018,11,20,10,30,859.0,84.0,2.6,12.9,511.0,649.28,525.06
2018,11,20,10,45,867.0,85.5,2.6,13.1,531.5,629.12,506.96
2018,11,20,11,0,875.0,87.0,2.6,13.3,552.0,605.62,486.04
2018,11,20,11,15,879.5,88.5,2.6,13.4,565.0,576.92,460.93
2018,11,20,11,30,884.0,90.0,2.6,13.5,578.0,545.24,433.01
2018,11,20,11,45,885.0,90.0,2.55,13.6,582.5,507.61,399.73
2018,11,20,12,0,886.0,90.0,2.5,13.7,587.0,467.58,363.85
2018,11,20,12,15,887.5,89.5,2.5,13.75,585.0,425.05,325.34
2018,11,20,12,30,889.0,89.0,2.5,13.8,583.0,380.43,284.28
2018,11,20,12,45,888.0,87.0,2.5,13.8,572.5,331.88,239.57
2018,11,20,13,0,887.0,85.0,2.5,13.8,562.0,281.9,193.6
2018,11,20,13,15,879.0,84.0,2.45,13.75,544.0,230.2,147.67
2018,11,20,13,30,871.0,83.0,2.4,13.7,526.0,178.15,105.0
2018,11,20,13,45,859.0,81.0,2.4,13.6,500.0,124.92,69.29
2018,11,20,14,0,847.0,79.0,2.4,13.5,474.0,72.28,58.56
2018,11,20,14,15,830.0,77.0,2.35,13.3,442.0,63.21,50.75
2018,11,20,14,30,813.0,75.0,2.3,13.1,410.0,62.1,49.92
2018,11,20,14,45,789.5,71.5,2.25,12.9,372.5,59.78,48.0
2018,11,20,15,0,766.0,68.0,2.2,12.7,335.0,57.46,46.04
2018,11,20,15,15,733.0,64.0,2.0,12.2,294.0,54.64,43.66
2018,11,20,15,30,700.0,60.0,1.8,11.7,253.0,51.83,41.21
